Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,14,45,578.0,153.0,1.4,11.0,433.5,710.26,571.09
2016,1,11,15,0,830.0,85.0,1.4,11.0,475.0,827.53,655.44
2016,1,11,15,15,807.5,82.0,1.3,11.0,435.5,775.14,616.67
2016,1,11,15,30,785.0,79.0,1.2,11.0,396.0,721.85,578.8
2016,1,11,15,45,755.0,74.5,1.1,11.0,352.0,660.82,534.49
2016,1,11,16,0,725.0,70.0,1.0,11.0,308.0,604.35,491.93
2016,1,11,16,15,678.5,64.5,0.95,10.0,261.0,533.11,437.55
2016,1,11,16,30,632.0,59.0,0.9,9.0,214.0,464.78,383.02
2016,1,11,16,45,562.0,51.0,0.85,8.5,166.0,384.34,315.59
2016,1,11,17,0,492.0,43.0,0.8,8.0,118.0,310.3,250.7
2016,1,11,17,15,367.5,32.0,0.85,7.5,76.0,217.03,166.74
2016,1,11,17,30,243.0,21.0,0.9,7.0,34.0,128.58,33.07
2016,1,11,17,45,121.5,10.5,0.95,7.0,17.0,47.2,0.0
2016,1,11,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,2.45,1.5,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,12,7,45,200.5,13.0,3.15,3.0,30.0,80.2,0.0
2016,1,12,8,0,401.0,26.0,3.5,4.0,60.0,208.91,151.3
2016,1,12,8,15,505.5,34.5,3.35,4.5,106.5,290.14,237.9
2016,1,12,8,30,610.0,43.0,3.2,5.0,153.0,381.93,321.62
2016,1,12,8,45,671.5,49.0,3.05,6.0,203.0,456.94,387.94
2016,1,12,9,0,733.0,55.0,2.9,7.0,253.0,536.73,454.98
2016,1,12,9,15,772.0,59.0,2.7,8.0,300.5,603.65,508.27
2016,1,12,9,30,811.0,63.0,2.5,9.0,348.0,672.23,558.92
2016,1,12,9,45,838.0,65.5,2.35,10.0,392.0,731.21,599.32
2016,1,12,10,0,865.0,68.0,2.2,11.0,436.0,790.01,637.91
2016,1,12,10,15,883.0,70.5,2.05,11.5,474.0,832.62,664.44
2016,1,12,10,30,901.0,73.0,1.9,12.0,512.0,881.29,694.53
2016,1,12,10,45,914.0,74.5,1.8,13.0,543.5,922.43,717.61
2016,1,12,11,0,927.0,76.0,1.7,14.0,575.0,961.2,738.44
2016,1,12,11,15,935.5,77.0,1.6,14.0,598.5,992.48,756.46
2016,1,12,11,30,944.0,78.0,1.5,14.0,622.0,1020.72,772.28
2016,1,12,11,45,950.0,78.0,1.4,14.5,638.0,1042.04,781.93
2016,1,12,12,0,956.0,78.0,1.3,15.0,654.0,1059.93,789.3
2016,1,12,12,15,958.0,78.5,1.25,15.0,661.0,1070.89,794.68
2016,1,12,12,30,960.0,79.0,1.2,15.0,668.0,1078.14,797.9
2016,1,12,12,45,960.0,78.5,1.15,15.5,667.0,1078.38,795.36
2016,1,12,13,0,960.0,78.0,1.1,16.0,666.0,1074.85,790.72
2016,1,12,13,15,956.5,78.0,1.05,16.0,656.0,1064.72,783.59
2016,1,12,13,30,953.0,78.0,1.0,16.0,646.0,1050.95,774.43
2016,1,12,13,45,947.0,77.0,1.0,16.0,628.0,1029.93,761.91
2016,1,12,14,0,941.0,76.0,1.0,16.0,610.0,1005.54,747.4
2016,1,12,14,15,931.5,74.5,0.9,16.0,584.0,974.02,726.31
2016,1,12,14,30,922.0,73.0,0.8,16.0,558.0,939.63,703.44
2016,1,12,14,45,906.5,72.0,0.75,16.0,524.5,897.92,676.72
2016,1,12,15,0,891.0,71.0,0.7,16.0,491.0,854.15,648.49
2016,1,12,15,15,871.0,68.5,0.55,15.5,451.5,803.03,614.29
2016,1,12,15,30,851.0,66.0,0.4,15.0,412.0,757.91,583.85
2016,1,12,15,45,822.5,62.5,0.3,15.0,367.0,696.62,541.29
2016,1,12,16,0,794.0,59.0,0.2,15.0,322.0,635.52,498.17
2016,1,12,16,15,751.0,55.0,0.3,14.5,274.0,565.11,448.16
2016,1,12,16,30,708.0,51.0,0.4,14.0,226.0,496.97,396.85
2016,1,12,16,45,640.0,44.5,0.55,13.5,176.5,415.33,332.35
2016,1,12,17,0,572.0,38.0,0.7,13.0,127.0,339.49,268.6
2016,1,12,17,15,449.0,29.0,0.8,12.0,83.0,244.19,185.13
2016,1,12,17,30,326.0,20.0,0.9,11.0,39.0,155.58,54.19
2016,1,12,17,45,163.0,10.0,1.05,10.5,19.5,59.95,0.0
2016,1,12,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,13,7,45,189.5,13.5,2.55,5.0,29.5,76.48,0.0
2016,1,13,8,0,379.0,27.0,2.9,6.0,59.0,206.21,148.51
2016,1,13,8,15,484.5,36.0,2.8,6.5,105.5,285.88,232.37
2016,1,13,8,30,590.0,45.0,2.7,7.0,152.0,377.13,314.62
2016,1,13,8,45,651.0,51.5,2.65,8.0,201.0,446.96,376.13
2016,1,13,9,0,712.0,58.0,2.6,9.0,250.0,526.08,442.17
2016,1,13,9,15,751.5,62.0,2.8,10.0,298.0,592.51,496.03
2016,1,13,9,30,791.0,66.0,3.0,11.0,346.0,660.65,548.31
2016,1,13,9,45,818.0,69.5,3.2,12.0,389.5,720.15,591.23
2016,1,13,10,0,845.0,73.0,3.4,13.0,433.0,779.53,632.96
2016,1,13,10,15,863.5,75.5,3.5,13.5,471.0,830.16,667.96
2016,1,13,10,30,882.0,78.0,3.6,14.0,509.0,879.33,701.36
2016,1,13,10,45,894.5,80.0,3.7,14.5,540.0,911.36,721.97
2016,1,13,11,0,907.0,82.0,3.8,15.0,571.0,949.86,747.2
2016,1,13,11,15,915.5,83.0,3.8,15.0,595.0,980.76,767.6
2016,1,13,11,30,924.0,84.0,3.8,15.0,619.0,1008.7,785.97
2016,1,13,11,45,929.5,85.0,3.85,15.5,635.0,1030.56,799.01
2016,1,13,12,0,935.0,86.0,3.9,16.0,651.0,1049.05,809.84
2016,1,13,12,15,937.5,86.5,3.9,16.0,658.0,1060.42,817.06
2016,1,13,12,30,940.0,87.0,3.9,16.0,665.0,1068.18,822.04
2016,1,13,12,45,940.0,86.5,3.9,16.5,664.0,1068.5,820.59
2016,1,13,13,0,940.0,86.0,3.9,17.0,663.0,1065.14,816.89
2016,1,13,13,15,936.5,85.5,3.85,17.0,653.5,1054.6,809.67
2016,1,13,13,30,933.0,85.0,3.8,17.0,644.0,1040.5,800.24
2016,1,13,13,45,926.5,84.0,3.8,17.0,626.0,1019.36,786.5
2016,1,13,14,0,920.0,83.0,3.8,17.0,608.0,994.94,770.64
2016,1,13,14,15,910.5,81.5,3.75,17.0,582.0,963.96,749.91
2016,1,13,14,30,901.0,80.0,3.7,17.0,556.0,930.17,727.23
2016,1,13,14,45,886.0,78.0,3.65,17.0,523.0,888.29,698.71
2016,1,13,15,0,871.0,76.0,3.6,17.0,490.0,852.85,674.68
2016,1,13,15,15,850.5,73.5,3.35,16.5,450.5,801.38,638.83
2016,1,13,15,30,830.0,71.0,3.1,16.0,411.0,748.77,601.69
2016,1,13,15,45,799.5,68.0,2.85,15.5,366.5,687.4,557.25
2016,1,13,16,0,769.0,65.0,2.6,15.0,322.0,626.36,511.92
2016,1,13,16,15,725.5,60.0,2.4,14.0,274.0,555.43,456.7
2016,1,13,16,30,682.0,55.0,2.2,13.0,226.0,486.84,401.08
2016,1,13,16,45,612.5,48.5,2.0,12.0,177.0,409.61,335.99
2016,1,13,17,0,543.0,42.0,1.8,11.0,128.0,334.84,270.41
2016,1,13,17,15,422.5,31.5,1.85,10.5,84.0,240.7,185.96
2016,1,13,17,30,302.0,21.0,1.9,10.0,40.0,152.73,65.29
2016,1,13,17,45,151.0,10.5,1.95,9.5,20.0,56.71,0.0
2016,1,13,18,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,14,7,45,136.0,15.5,2.75,8.0,27.0,59.59,0.0
2016,1,14,8,0,272.0,31.0,3.1,9.0,54.0,166.08,118.33
2016,1,14,8,15,378.0,43.0,3.05,9.5,98.5,243.62,196.2
2016,1,14,8,30,484.0,55.0,3.0,10.0,143.0,332.85,275.57
2016,1,14,8,45,555.0,62.0,3.0,10.5,191.0,408.02,341.49
2016,1,14,9,0,626.0,69.0,3.0,11.0,239.0,489.14,409.93
2016,1,14,9,15,586.0,84.0,3.25,12.0,265.5,511.49,428.05
2016,1,14,9,30,546.0,99.0,3.5,13.0,292.0,528.49,440.74
2016,1,14,9,45,541.0,114.5,3.8,14.0,326.0,560.52,464.96
2016,1,14,10,0,536.0,130.0,4.1,15.0,360.0,597.46,491.94
2016,1,14,10,15,677.0,111.5,4.15,15.5,427.0,722.68,586.9
2016,1,14,10,30,818.0,93.0,4.2,16.0,494.0,841.53,672.36
2016,1,14,10,45,834.0,94.5,4.3,16.5,525.0,883.81,700.18
2016,1,14,11,0,850.0,96.0,4.4,17.0,556.0,924.03,726.97
2016,1,14,11,15,676.0,152.5,4.4,17.0,528.5,852.71,674.15
2016,1,14,11,30,502.0,209.0,4.4,17.0,501.0,754.84,600.15
2016,1,14,11,45,479.0,223.0,4.45,17.5,507.5,757.09,600.2
2016,1,14,12,0,456.0,237.0,4.5,18.0,514.0,756.54,597.67
2016,1,14,12,15,380.5,259.0,4.55,18.0,492.0,689.93,546.74
2016,1,14,12,30,305.0,281.0,4.6,18.0,470.0,641.96,508.98
2016,1,14,12,45,589.5,192.5,4.65,18.5,557.0,848.66,668.06
2016,1,14,13,0,874.0,104.0,4.7,19.0,644.0,1033.09,796.58
2016,1,14,13,15,870.5,103.5,4.7,19.0,634.5,1022.92,788.48
2016,1,14,13,30,867.0,103.0,4.7,19.0,625.0,1009.32,779.61
2016,1,14,13,45,862.0,101.0,4.75,19.0,607.5,989.12,766.7
2016,1,14,14,0,857.0,99.0,4.8,19.0,590.0,965.72,751.65
2016,1,14,14,15,846.5,97.5,4.75,19.0,565.0,934.72,730.45
2016,1,14,14,30,836.0,96.0,4.7,19.0,540.0,901.07,707.39
2016,1,14,14,45,823.5,92.5,4.7,19.0,508.0,860.84,679.86
2016,1,14,15,0,811.0,89.0,4.7,19.0,476.0,818.52,650.58
2016,1,14,15,15,789.0,86.0,4.5,18.5,437.5,767.2,614.37
2016,1,14,15,30,767.0,83.0,4.3,18.0,399.0,714.95,577.0
2016,1,14,15,45,736.5,78.5,4.1,18.0,355.5,658.51,535.01
2016,1,14,16,0,706.0,74.0,3.9,18.0,312.0,598.39,488.59
2016,1,14,16,15,660.0,68.5,3.55,17.0,265.5,528.13,433.38
2016,1,14,16,30,614.0,63.0,3.2,16.0,219.0,460.72,378.41
2016,1,14,16,45,545.5,55.0,2.85,15.5,171.5,381.65,311.37
2016,1,14,17,0,477.0,47.0,2.5,15.0,124.0,308.72,247.34
2016,1,14,17,15,360.0,35.0,2.5,14.5,81.5,217.8,167.03
2016,1,14,17,30,243.0,23.0,2.5,14.0,39.0,133.64,63.97
2016,1,14,17,45,121.5,11.5,2.55,13.5,19.5,48.32,0.0
2016,1,14,18,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,3.95,9.5,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,4.05,8.5,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,3.85,7.5,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,3.7,6.5,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,3.7,5.5,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,3.85,5.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,4.2,5.5,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,1,15,7,45,228.5,12.5,4.4,6.5,32.0,88.15,0.0
2016,1,15,8,0,457.0,25.0,4.5,7.0,64.0,228.3,165.07
2016,1,15,8,15,560.5,32.5,4.4,7.5,112.5,310.38,252.2
2016,1,15,8,30,664.0,40.0,4.3,8.0,161.0,403.08,336.6
2016,1,15,8,45,727.5,44.0,4.2,8.5,212.5,479.36,404.75
2016,1,15,9,0,791.0,48.0,4.1,9.0,264.0,560.56,473.94
2016,1,15,9,15,827.0,51.5,4.0,10.0,312.5,621.97,523.55
2016,1,15,9,30,863.0,55.0,3.9,11.0,361.0,689.61,573.89
2016,1,15,9,45,889.0,56.5,3.8,12.0,406.0,748.17,614.86
2016,1,15,10,0,915.0,58.0,3.7,13.0,451.0,806.49,654.24
2016,1,15,10,15,931.0,60.0,3.5,13.5,489.5,856.53,686.99
2016,1,15,10,30,947.0,62.0,3.3,14.0,528.0,904.83,717.54
2016,1,15,10,45,959.0,63.0,3.1,15.0,559.5,946.2,740.93
2016,1,15,11,0,971.0,64.0,2.9,16.0,591.0,985.0,761.8
2016,1,15,11,15,978.0,65.0,2.7,16.0,615.0,1016.27,779.79
2016,1,15,11,30,985.0,66.0,2.5,16.0,639.0,1044.28,795.26
2016,1,15,11,45,984.5,69.0,2.3,16.5,654.5,1064.11,803.44
2016,1,15,12,0,984.0,72.0,2.1,17.0,670.0,1080.14,808.95
2016,1,15,12,15,985.5,72.0,1.95,17.0,677.5,1090.52,812.89
2016,1,15,12,30,987.0,72.0,1.8,17.0,685.0,1097.08,814.39
2016,1,15,12,45,985.5,72.0,1.65,17.5,683.5,1096.74,809.99
2016,1,15,13,0,984.0,72.0,1.5,18.0,682.0,1092.54,803.26
2016,1,15,13,15,980.5,71.5,1.45,18.0,672.0,1081.85,795.92
2016,1,15,13,30,977.0,71.0,1.4,18.0,662.0,1067.42,786.45
2016,1,15,13,45,969.0,71.0,1.35,18.0,643.5,1045.57,772.44
2016,1,15,14,0,961.0,71.0,1.3,18.0,625.0,1020.31,756.44
2016,1,15,14,15,951.5,70.0,1.35,18.0,599.0,989.14,738.43
2016,1,15,14,30,942.0,69.0,1.4,18.0,573.0,954.99,718.35
2016,1,15,14,45,925.5,68.5,1.45,18.0,539.0,912.54,692.48
2016,1,15,15,0,909.0,68.0,1.5,18.0,505.0,868.0,664.82
2016,1,15,15,15,889.5,65.5,1.35,17.5,465.0,816.65,630.7
2016,1,15,15,30,870.0,63.0,1.2,17.0,425.0,764.03,595.19
2016,1,15,15,45,840.0,60.5,1.1,17.0,379.5,709.36,557.05
2016,1,15,16,0,810.0,58.0,1.0,17.0,334.0,647.69,512.97
2016,1,15,16,15,768.5,54.0,0.9,16.5,285.0,577.41,460.49
2016,1,15,16,30,727.0,50.0,0.8,16.0,236.0,509.26,407.07
2016,1,15,16,45,660.0,44.5,0.7,15.5,186.0,428.15,341.31
2016,1,15,17,0,593.0,39.0,0.6,15.0,136.0,352.61,277.24
2016,1,15,17,15,475.0,30.0,0.65,14.5,90.5,257.87,195.81
2016,1,15,17,30,357.0,21.0,0.7,14.0,45.0,171.47,90.69
2016,1,15,17,45,178.5,10.5,0.75,14.0,22.5,65.64,0.0
2016,1,15,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,16,7,45,0.0,6.5,1.15,7.5,6.5,5.55,0.0
2016,1,16,8,0,0.0,13.0,1.2,8.0,13.0,10.69,2.69
2016,1,16,8,15,0.0,24.0,1.4,8.5,24.0,19.79,11.24
2016,1,16,8,30,0.0,35.0,1.6,9.0,35.0,28.91,19.43
2016,1,16,8,45,0.0,47.0,1.8,9.5,47.0,38.88,28.26
2016,1,16,9,0,0.0,59.0,2.0,10.0,59.0,49.09,37.17
2016,1,16,9,15,0.0,71.0,2.0,10.0,71.0,59.72,46.38
2016,1,16,9,30,0.0,83.0,2.0,10.0,83.0,70.39,55.51
2016,1,16,9,45,0.0,94.5,2.0,10.5,94.5,80.64,64.06
2016,1,16,10,0,0.0,106.0,2.0,11.0,106.0,90.96,72.54
2016,1,16,10,15,0.0,98.0,2.0,11.0,98.0,82.79,65.41
2016,1,16,10,30,0.0,90.0,2.0,11.0,90.0,75.13,58.76
2016,1,16,10,45,0.0,101.0,2.0,11.5,101.0,84.98,66.85
2016,1,16,11,0,0.0,112.0,2.0,12.0,112.0,94.91,74.92
2016,1,16,11,15,0.0,137.5,2.25,12.0,137.5,118.62,94.6
2016,1,16,11,30,0.0,163.0,2.5,12.0,163.0,142.93,114.62
2016,1,16,11,45,48.0,224.5,2.75,12.5,254.0,270.98,220.81
2016,1,16,12,0,96.0,286.0,3.0,13.0,345.0,391.75,317.44
2016,1,16,12,15,503.5,190.5,3.5,13.5,504.0,755.8,607.49
2016,1,16,12,30,911.0,95.0,4.0,14.0,663.0,1049.22,818.02
2016,1,16,12,45,925.0,90.0,4.55,14.5,666.0,1058.44,825.04
2016,1,16,13,0,939.0,85.0,5.1,15.0,669.0,1063.93,832.66
2016,1,16,13,15,936.5,84.5,5.3,15.0,660.0,1054.64,828.12
2016,1,16,13,30,934.0,84.0,5.5,15.0,651.0,1041.74,821.16
2016,1,16,13,45,927.0,84.0,5.75,15.0,633.5,1021.54,809.32
2016,1,16,14,0,920.0,84.0,6.0,15.0,616.0,998.05,795.01
2016,1,16,14,15,630.5,155.5,6.15,14.5,513.5,806.78,655.79
2016,1,16,14,30,341.0,227.0,6.3,14.0,411.0,580.01,477.53
2016,1,16,14,45,172.5,194.5,6.5,14.0,288.0,364.07,302.36
2016,1,16,15,0,4.0,162.0,6.7,14.0,165.0,148.68,119.87
2016,1,16,15,15,2.0,147.0,6.85,13.0,148.5,132.85,107.39
2016,1,16,15,30,0.0,132.0,7.0,12.0,132.0,117.3,94.81
2016,1,16,15,45,0.0,116.5,7.2,11.5,116.5,102.97,83.01
2016,1,16,16,0,0.0,101.0,7.4,11.0,101.0,88.75,71.13
2016,1,16,16,15,279.5,89.5,7.35,10.0,162.0,303.13,260.55
2016,1,16,16,30,559.0,78.0,7.3,9.0,223.0,445.22,382.01
2016,1,16,16,45,473.0,69.5,7.25,8.5,174.5,357.96,304.5
2016,1,16,17,0,387.0,61.0,7.2,8.0,126.0,279.26,233.1
2016,1,16,17,15,280.0,45.0,6.9,7.0,83.5,193.92,155.23
2016,1,16,17,30,173.0,29.0,6.6,6.0,41.0,115.84,68.17
2016,1,16,17,45,86.5,14.5,6.3,5.5,20.5,39.91,0.0
2016,1,16,18,0,0.0,0.0,6.0,5.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,5.65,4.5,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,5.3,4.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,4.5,3.5,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,4.15,3.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,3.75,2.5,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,3.25,2.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,0.7,0.5,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,17,7,45,209.0,13.0,0.7,1.5,31.5,81.23,0.0
2016,1,17,8,0,418.0,26.0,0.7,2.0,63.0,211.94,155.63
2016,1,17,8,15,520.0,34.0,0.85,2.5,110.0,291.64,237.82
2016,1,17,8,30,622.0,42.0,1.0,3.0,157.0,381.84,319.02
2016,1,17,8,45,679.5,48.0,1.2,4.0,206.5,455.0,383.39
2016,1,17,9,0,737.0,54.0,1.4,5.0,256.0,532.68,448.75
2016,1,17,9,15,774.5,57.5,1.5,5.5,304.0,598.33,502.23
2016,1,17,9,30,812.0,61.0,1.6,6.0,352.0,665.56,553.96
2016,1,17,9,45,833.0,65.0,1.7,7.0,395.0,722.27,594.03
2016,1,17,10,0,854.0,69.0,1.8,8.0,438.0,778.4,632.61
2016,1,17,10,15,871.5,71.5,1.9,8.5,476.5,820.73,661.36
2016,1,17,10,30,889.0,74.0,2.0,9.0,515.0,869.04,694.16
2016,1,17,10,45,897.0,77.5,2.1,9.5,545.5,908.37,720.05
2016,1,17,11,0,905.0,81.0,2.2,10.0,576.0,945.07,743.96
2016,1,17,11,15,913.0,82.0,2.25,10.0,600.0,975.87,764.47
2016,1,17,11,30,921.0,83.0,2.3,10.0,624.0,1003.69,782.98
2016,1,17,11,45,922.5,85.5,2.35,10.5,639.0,1023.84,794.85
2016,1,17,12,0,924.0,88.0,2.4,11.0,654.0,1040.5,804.5
2016,1,17,12,15,668.0,173.5,2.45,11.0,585.5,911.02,714.54
2016,1,17,12,30,412.0,259.0,2.5,11.0,517.0,723.0,576.0
2016,1,17,12,45,666.5,175.0,2.55,11.0,591.5,916.07,721.97
2016,1,17,13,0,921.0,91.0,2.6,11.0,666.0,1053.51,816.24
2016,1,17,13,15,917.5,90.5,2.7,11.0,656.5,1043.41,809.21
2016,1,17,13,30,914.0,90.0,2.8,11.0,647.0,1029.78,801.51
2016,1,17,13,45,906.0,89.5,2.9,11.5,629.0,1008.32,787.0
2016,1,17,14,0,898.0,89.0,3.0,12.0,611.0,983.67,770.37
2016,1,17,14,15,888.0,87.5,3.05,12.0,586.0,963.23,757.71
2016,1,17,14,30,878.0,86.0,3.1,12.0,561.0,929.19,735.35
2016,1,17,14,45,690.0,125.5,3.15,12.0,485.0,789.27,635.51
2016,1,17,15,0,502.0,165.0,3.2,12.0,409.0,642.04,525.3
2016,1,17,15,15,429.5,163.5,3.05,11.5,361.0,562.12,464.27
2016,1,17,15,30,357.0,162.0,2.9,11.0,313.0,470.19,392.12
2016,1,17,15,45,338.5,149.0,2.75,11.0,280.0,427.07,357.78
2016,1,17,16,0,320.0,136.0,2.6,11.0,247.0,384.87,323.28
2016,1,17,16,15,305.5,117.5,2.25,10.0,211.0,339.57,286.38
2016,1,17,16,30,291.0,99.0,1.9,9.0,175.0,295.11,249.01
2016,1,17,16,45,260.0,81.0,1.6,8.5,138.5,243.38,203.82
2016,1,17,17,0,229.0,63.0,1.3,8.0,102.0,194.58,160.02
2016,1,17,17,15,175.0,44.5,1.3,7.5,68.5,138.22,109.02
2016,1,17,17,30,121.0,26.0,1.3,7.0,35.0,92.75,56.54
2016,1,17,17,45,60.5,13.0,1.35,7.0,17.5,30.39,0.0
2016,1,17,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,1.6,0.5,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,18,7,45,167.0,15.0,2.2,2.0,30.0,68.54,0.0
2016,1,18,8,0,334.0,30.0,2.5,3.0,60.0,187.25,138.51
2016,1,18,8,15,440.0,40.5,2.45,3.5,106.0,266.05,218.55
2016,1,18,8,30,546.0,51.0,2.4,4.0,152.0,356.51,300.42
2016,1,18,8,45,609.5,58.0,2.4,4.5,201.5,430.18,366.11
2016,1,18,9,0,673.0,65.0,2.4,5.0,251.0,509.21,433.63
2016,1,18,9,15,714.5,70.0,2.35,5.5,299.0,576.3,488.63
2016,1,18,9,30,756.0,75.0,2.3,6.0,347.0,641.58,539.99
2016,1,18,9,45,784.5,79.0,2.3,7.0,391.5,701.84,583.04
2016,1,18,10,0,813.0,83.0,2.3,8.0,436.0,762.17,624.73
2016,1,18,10,15,833.5,86.0,2.2,8.5,474.5,814.45,659.57
2016,1,18,10,30,854.0,89.0,2.1,9.0,513.0,865.49,692.58
2016,1,18,10,45,869.0,90.5,2.05,9.5,545.5,908.28,719.39
2016,1,18,11,0,884.0,92.0,2.0,10.0,578.0,948.88,744.23
2016,1,18,11,15,894.0,93.5,1.95,10.0,603.0,982.31,765.12
2016,1,18,11,30,904.0,95.0,1.9,10.0,628.0,1012.84,783.94
2016,1,18,11,45,916.0,93.5,1.85,10.5,645.5,1027.16,790.27
2016,1,18,12,0,928.0,92.0,1.8,11.0,663.0,1049.38,802.17
2016,1,18,12,15,931.0,92.5,1.7,11.5,671.5,1061.67,806.52
2016,1,18,12,30,934.0,93.0,1.6,12.0,680.0,1070.35,808.64
2016,1,18,12,45,935.5,92.5,1.55,12.5,680.0,1072.63,807.58
2016,1,18,13,0,937.0,92.0,1.5,13.0,680.0,1071.21,804.36
2016,1,18,13,15,934.0,91.5,1.35,13.0,670.5,1061.58,795.63
2016,1,18,13,30,931.0,91.0,1.2,13.0,661.0,1048.34,784.72
2016,1,18,13,45,925.5,89.5,1.1,13.0,643.5,1027.91,770.29
2016,1,18,14,0,920.0,88.0,1.0,13.0,626.0,1004.13,753.88
2016,1,18,14,15,910.5,86.5,0.9,13.0,600.5,973.38,733.04
2016,1,18,14,30,901.0,85.0,0.8,13.0,575.0,939.77,710.42
2016,1,18,14,45,890.0,82.0,0.75,13.5,542.5,909.54,689.85
2016,1,18,15,0,879.0,79.0,0.7,14.0,510.0,867.1,661.01
2016,1,18,15,15,859.0,76.5,0.7,13.5,470.5,815.76,629.27
2016,1,18,15,30,839.0,74.0,0.7,13.0,431.0,763.16,595.97
2016,1,18,15,45,810.0,70.5,0.75,13.0,386.0,701.8,555.12
2016,1,18,16,0,781.0,67.0,0.8,13.0,341.0,640.6,513.04
2016,1,18,16,15,739.0,62.5,0.8,12.0,292.0,570.4,461.74
2016,1,18,16,30,697.0,58.0,0.8,11.0,243.0,502.33,409.43
2016,1,18,16,45,631.5,51.5,0.85,10.5,193.5,425.88,347.27
2016,1,18,17,0,566.0,45.0,0.9,10.0,144.0,351.53,283.83
2016,1,18,17,15,453.0,35.5,1.0,9.0,97.5,259.58,204.03
2016,1,18,17,30,340.0,26.0,1.1,8.0,51.0,177.42,114.91
2016,1,18,17,45,170.0,13.0,1.25,7.5,25.5,65.39,0.0
2016,1,18,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,3.2,5.5,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,3.05,4.5,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,3.25,4.5,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,3.65,5.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,3.15,5.5,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,19,7,45,122.0,17.5,3.3,6.0,28.0,55.44,0.0
2016,1,19,8,0,244.0,35.0,3.4,6.0,56.0,156.96,115.28
2016,1,19,8,15,348.5,48.0,3.5,6.5,100.5,230.76,188.14
2016,1,19,8,30,453.0,61.0,3.6,7.0,145.0,318.57,267.14
2016,1,19,8,45,518.5,70.0,3.75,7.5,193.0,391.38,332.09
2016,1,19,9,0,584.0,79.0,3.9,8.0,241.0,469.71,399.6
2016,1,19,9,15,628.5,85.5,4.1,8.5,288.0,536.78,455.97
2016,1,19,9,30,673.0,92.0,4.3,9.0,335.0,606.4,512.8
2016,1,19,9,45,707.5,96.0,4.55,10.0,379.0,667.88,560.46
2016,1,19,10,0,742.0,100.0,4.8,11.0,423.0,730.14,606.51
2016,1,19,10,15,763.0,103.5,5.15,11.5,460.5,781.08,644.62
2016,1,19,10,30,784.0,107.0,5.5,12.0,498.0,831.05,681.65
2016,1,19,10,45,804.0,107.5,5.9,13.0,530.5,869.43,708.51
2016,1,19,11,0,824.0,108.0,6.3,14.0,563.0,912.03,738.35
2016,1,19,11,15,833.5,110.0,6.35,14.5,586.5,944.35,759.92
2016,1,19,11,30,843.0,112.0,6.4,15.0,610.0,973.92,779.42
2016,1,19,11,45,850.0,112.5,6.5,15.5,626.0,996.38,793.98
2016,1,19,12,0,857.0,113.0,6.6,16.0,642.0,1015.67,806.33
2016,1,19,12,15,702.0,164.0,6.5,16.0,601.0,934.84,745.93
2016,1,19,12,30,547.0,215.0,6.4,16.0,560.0,830.71,667.01
2016,1,19,12,45,537.5,220.5,6.35,16.5,559.5,828.25,663.73
2016,1,19,13,0,528.0,226.0,6.3,17.0,559.0,823.41,658.38
2016,1,19,13,15,508.5,228.0,6.2,17.0,545.0,802.35,642.03
2016,1,19,13,30,489.0,230.0,6.1,17.0,531.0,779.36,624.39
2016,1,19,13,45,552.5,201.0,6.0,17.0,533.0,801.32,643.05
2016,1,19,14,0,616.0,172.0,5.9,17.0,535.0,826.72,662.96
2016,1,19,14,15,318.0,189.5,5.8,17.0,377.0,522.04,425.58
2016,1,19,14,30,20.0,207.0,5.7,17.0,219.0,207.14,165.93
2016,1,19,14,45,275.0,184.0,5.6,17.5,320.5,460.39,377.73
2016,1,19,15,0,530.0,161.0,5.5,18.0,422.0,661.82,538.58
2016,1,19,15,15,621.0,132.0,5.15,17.5,415.0,690.39,561.83
2016,1,19,15,30,712.0,103.0,4.8,17.0,408.0,703.54,572.76
2016,1,19,15,45,677.0,98.5,4.45,17.0,364.5,641.31,524.49
2016,1,19,16,0,642.0,94.0,4.1,17.0,321.0,580.03,475.55
2016,1,19,16,15,595.5,87.0,3.6,16.0,274.0,509.99,420.2
2016,1,19,16,30,549.0,80.0,3.1,15.0,227.0,442.8,365.34
2016,1,19,16,45,487.5,69.0,2.7,14.5,180.5,366.85,301.15
2016,1,19,17,0,426.0,58.0,2.3,14.0,134.0,296.35,239.63
2016,1,19,17,15,319.0,44.5,2.15,13.5,90.5,209.63,163.93
2016,1,19,17,30,212.0,31.0,2.0,13.0,47.0,135.3,88.97
2016,1,19,17,45,106.0,15.5,1.95,13.0,23.5,47.12,0.0
2016,1,19,18,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,2.05,4.5,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,2.55,3.5,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,2.55,2.5,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,2.6,2.5,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,1,20,7,45,120.5,17.5,2.65,3.5,28.5,69.06,0.0
2016,1,20,8,0,241.0,35.0,2.7,4.0,57.0,155.03,115.11
2016,1,20,8,15,344.0,48.5,2.6,4.5,101.5,228.57,187.42
2016,1,20,8,30,447.0,62.0,2.5,5.0,146.0,315.7,265.74
2016,1,20,8,45,518.5,70.5,2.45,5.5,195.0,391.06,332.43
2016,1,20,9,0,590.0,79.0,2.4,6.0,244.0,472.49,401.74
2016,1,20,9,15,340.5,115.5,2.25,6.5,215.0,375.91,320.15
2016,1,20,9,30,91.0,152.0,2.1,7.0,186.0,219.15,185.1
2016,1,20,9,45,70.0,166.5,1.95,7.5,194.0,221.3,186.21
2016,1,20,10,0,49.0,181.0,1.8,8.0,202.0,221.84,185.19
2016,1,20,10,15,71.5,202.5,1.55,8.5,236.5,265.24,220.72
2016,1,20,10,30,94.0,224.0,1.3,9.0,271.0,310.37,256.54
2016,1,20,10,45,91.5,240.0,1.05,10.0,288.5,327.99,268.16
2016,1,20,11,0,89.0,256.0,0.8,11.0,306.0,345.48,279.35
2016,1,20,11,15,78.0,261.0,0.8,11.5,306.0,341.39,274.72
2016,1,20,11,30,67.0,266.0,0.8,12.0,306.0,336.89,269.99
2016,1,20,11,45,82.5,279.0,0.8,12.5,329.5,367.74,293.56
2016,1,20,12,0,98.0,292.0,0.8,13.0,353.0,399.09,316.92
2016,1,20,12,15,66.0,276.5,1.2,13.5,318.0,348.47,277.63
2016,1,20,12,30,34.0,261.0,1.6,14.0,283.0,297.82,237.55
2016,1,20,12,45,52.5,275.5,2.0,14.5,309.0,333.63,266.64
2016,1,20,13,0,71.0,290.0,2.4,15.0,335.0,369.71,295.34
2016,1,20,13,15,61.5,280.5,2.6,15.0,319.0,348.71,278.89
2016,1,20,13,30,52.0,271.0,2.8,15.0,303.0,327.92,262.73
2016,1,20,13,45,74.5,273.0,3.05,15.0,317.5,352.58,283.57
2016,1,20,14,0,97.0,275.0,3.3,15.0,332.0,376.66,303.76
2016,1,20,14,15,160.0,264.0,3.35,15.0,353.5,441.79,357.13
2016,1,20,14,30,223.0,253.0,3.4,15.0,375.0,483.26,391.64
2016,1,20,14,45,217.5,238.0,3.45,15.0,351.5,455.16,370.25
2016,1,20,15,0,212.0,223.0,3.5,15.0,328.0,426.9,348.85
2016,1,20,15,15,452.5,166.0,3.35,14.5,368.5,584.21,478.38
2016,1,20,15,30,693.0,109.0,3.2,14.0,409.0,696.01,567.64
2016,1,20,15,45,649.5,106.0,3.1,14.0,364.0,629.74,516.4
2016,1,20,16,0,606.0,103.0,3.0,14.0,319.0,565.0,465.66
2016,1,20,16,15,558.5,95.0,2.7,13.5,272.5,494.64,409.45
2016,1,20,16,30,511.0,87.0,2.4,13.0,226.0,427.24,353.98
2016,1,20,16,45,436.5,76.5,2.15,12.5,178.5,344.91,284.78
2016,1,20,17,0,362.0,66.0,1.9,12.0,131.0,273.03,222.35
2016,1,20,17,15,263.0,49.5,1.75,11.5,89.0,191.43,150.98
2016,1,20,17,30,164.0,33.0,1.6,11.0,47.0,120.59,81.91
2016,1,20,17,45,82.0,16.5,1.45,11.0,23.5,40.34,0.0
2016,1,20,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,1,21,7,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,21,7,45,160.5,15.5,3.75,9.5,30.0,81.11,0.0
2016,1,21,8,0,321.0,31.0,4.1,10.0,60.0,180.97,132.38
2016,1,21,8,15,427.0,41.5,4.45,10.0,106.5,258.8,208.84
2016,1,21,8,30,533.0,52.0,4.8,10.0,153.0,348.28,289.8
2016,1,21,8,45,605.0,58.0,5.15,10.5,203.5,424.77,358.22
2016,1,21,9,0,677.0,64.0,5.5,11.0,254.0,507.48,429.88
2016,1,21,9,15,718.5,69.0,5.9,11.0,302.5,574.82,487.93
2016,1,21,9,30,760.0,74.0,6.3,11.0,351.0,640.75,543.56
2016,1,21,9,45,788.0,78.0,6.7,11.5,396.0,700.94,590.55
2016,1,21,10,0,816.0,82.0,7.1,12.0,441.0,761.2,636.8
2016,1,21,10,15,835.0,85.0,7.4,12.0,479.5,812.57,676.4
2016,1,21,10,30,854.0,88.0,7.7,12.0,518.0,862.61,714.71
2016,1,21,10,45,859.5,93.0,8.0,12.0,548.5,901.38,744.12
2016,1,21,11,0,865.0,98.0,8.3,12.0,579.0,937.45,771.48
2016,1,21,11,15,873.0,99.5,8.4,12.0,603.0,968.85,794.56
2016,1,21,11,30,881.0,101.0,8.5,12.0,627.0,997.32,815.47
2016,1,21,11,45,887.0,101.5,8.65,12.5,643.0,1019.51,830.36
2016,1,21,12,0,893.0,102.0,8.8,13.0,659.0,1038.39,842.86
2016,1,21,12,15,895.0,102.5,8.75,13.0,666.5,1049.82,850.68
2016,1,21,12,30,897.0,103.0,8.7,13.0,674.0,1057.66,856.02
2016,1,21,12,45,898.0,102.5,8.65,13.0,674.0,1059.64,857.17
2016,1,21,13,0,899.0,102.0,8.6,13.0,674.0,1057.96,855.81
2016,1,21,13,15,559.0,199.0,8.35,13.0,553.5,820.22,673.59
2016,1,21,13,30,219.0,296.0,8.1,13.0,433.0,545.14,448.01
2016,1,21,13,45,220.0,287.5,7.9,13.5,421.5,533.31,438.6
2016,1,21,14,0,221.0,279.0,7.7,14.0,410.0,520.8,428.16
2016,1,21,14,15,553.0,184.0,7.55,14.0,494.0,759.07,625.52
2016,1,21,14,30,885.0,89.0,7.4,14.0,578.0,941.63,766.08
2016,1,21,14,45,870.5,87.5,7.25,14.0,546.0,900.83,735.15
2016,1,21,15,0,856.0,86.0,7.1,14.0,514.0,857.85,703.36
2016,1,21,15,15,838.5,83.0,7.05,13.5,475.5,808.68,668.24
2016,1,21,15,30,821.0,80.0,7.0,13.0,437.0,758.1,631.47
2016,1,21,15,45,806.0,74.0,6.95,13.0,394.5,704.76,590.71
2016,1,21,16,0,791.0,68.0,6.9,13.0,352.0,650.42,548.42
2016,1,21,16,15,752.5,63.0,6.5,12.0,303.5,581.32,492.37
2016,1,21,16,30,714.0,58.0,6.1,11.0,255.0,514.03,435.73
2016,1,21,16,45,668.0,50.5,5.75,10.5,206.0,442.17,372.55
2016,1,21,17,0,622.0,43.0,5.4,10.0,157.0,373.81,310.05
2016,1,21,17,15,513.5,34.5,5.05,9.0,108.5,281.17,226.19
2016,1,21,17,30,405.0,26.0,4.7,8.0,60.0,199.95,142.16
2016,1,21,17,45,202.5,13.0,4.35,7.5,30.0,76.01,0.0
2016,1,21,18,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,4.15,7.0,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,4.65,6.5,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,4.7,5.5,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,4.05,4.5,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
