Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,1,7,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,1,7,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,1,7,45,179.5,19.0,1.45,11.0,39.0,90.47,32.89
2016,2,1,8,0,359.0,38.0,1.6,12.0,78.0,194.42,146.74
2016,2,1,8,15,458.5,48.0,1.75,12.5,127.0,270.65,215.65
2016,2,1,8,30,558.0,58.0,1.9,13.0,176.0,357.54,291.07
2016,2,1,8,45,626.0,63.5,2.1,13.5,228.0,432.61,355.32
2016,2,1,9,0,694.0,69.0,2.3,14.0,280.0,513.52,422.03
2016,2,1,9,15,732.5,73.5,2.6,14.5,329.5,579.67,475.36
2016,2,1,9,30,771.0,78.0,2.9,15.0,379.0,644.53,526.22
2016,2,1,9,45,426.5,141.0,3.25,16.0,311.0,494.2,404.33
2016,2,1,10,0,82.0,204.0,3.6,17.0,243.0,269.14,217.91
2016,2,1,10,15,476.5,145.5,3.9,17.5,397.5,577.3,469.68
2016,2,1,10,30,871.0,87.0,4.2,18.0,552.0,870.45,687.14
2016,2,1,10,45,884.5,88.5,4.5,18.5,585.5,913.53,715.02
2016,2,1,11,0,898.0,90.0,4.8,19.0,619.0,944.37,736.21
2016,2,1,11,15,907.0,91.5,5.05,19.5,644.5,977.8,758.9
2016,2,1,11,30,916.0,93.0,5.3,20.0,670.0,1008.28,779.49
2016,2,1,11,45,917.5,95.5,5.55,20.5,687.0,1029.43,793.58
2016,2,1,12,0,919.0,98.0,5.8,21.0,704.0,1047.04,805.33
2016,2,1,12,15,921.5,98.5,5.95,21.0,713.0,1059.7,814.65
2016,2,1,12,30,924.0,99.0,6.1,21.0,722.0,1068.71,821.62
2016,2,1,12,45,923.0,100.0,6.35,21.0,722.0,1071.05,824.81
2016,2,1,13,0,922.0,101.0,6.6,21.0,722.0,1069.66,825.54
2016,2,1,13,15,918.5,100.5,6.75,21.0,713.0,1060.26,820.13
2016,2,1,13,30,915.0,100.0,6.9,21.0,704.0,1047.25,812.3
2016,2,1,13,45,907.5,99.5,7.05,21.0,686.5,1026.73,799.22
2016,2,1,14,0,900.0,99.0,7.2,21.0,669.0,1002.9,783.82
2016,2,1,14,15,890.0,98.0,7.2,21.0,643.5,983.7,771.08
2016,2,1,14,30,880.0,97.0,7.2,21.0,618.0,950.33,748.1
2016,2,1,14,45,862.0,96.0,7.2,21.0,584.0,907.05,717.85
2016,2,1,15,0,844.0,95.0,7.2,21.0,550.0,861.74,685.92
2016,2,1,15,15,824.0,92.5,6.9,21.0,510.5,811.29,648.84
2016,2,1,15,30,804.0,90.0,6.6,21.0,471.0,759.56,610.58
2016,2,1,15,45,766.0,88.5,6.3,21.0,424.0,694.53,561.82
2016,2,1,16,0,728.0,87.0,6.0,21.0,377.0,634.55,515.61
2016,2,1,16,15,688.0,82.0,5.45,20.5,328.5,566.72,461.71
2016,2,1,16,30,648.0,77.0,4.9,20.0,280.0,501.01,408.18
2016,2,1,16,45,581.5,70.5,4.4,19.5,228.5,421.57,342.37
2016,2,1,17,0,515.0,64.0,3.9,19.0,177.0,347.79,279.64
2016,2,1,17,15,422.0,53.0,3.75,18.5,129.0,264.15,208.0
2016,2,1,17,30,329.0,42.0,3.6,18.0,81.0,190.38,142.98
2016,2,1,17,45,164.5,21.0,3.45,17.5,40.5,89.03,46.86
2016,2,1,18,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,2,7,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,2,7,45,239.5,16.5,3.15,8.0,44.0,106.23,45.3
2016,2,2,8,0,479.0,33.0,3.5,9.0,88.0,233.67,179.2
2016,2,2,8,15,576.0,41.0,3.75,10.0,140.0,309.34,249.84
2016,2,2,8,30,673.0,49.0,4.0,11.0,192.0,399.38,329.59
2016,2,2,8,45,728.0,54.0,4.3,12.0,246.0,473.09,394.03
2016,2,2,9,0,783.0,59.0,4.6,13.0,300.0,551.01,459.44
2016,2,2,9,15,819.0,63.0,4.95,13.5,351.5,619.4,516.05
2016,2,2,9,30,855.0,67.0,5.3,14.0,403.0,689.26,571.87
2016,2,2,9,45,877.5,70.5,5.7,14.5,450.0,749.63,617.39
2016,2,2,10,0,900.0,74.0,6.1,15.0,497.0,802.22,656.3
2016,2,2,10,15,917.5,76.0,6.05,15.0,538.5,854.52,693.91
2016,2,2,10,30,935.0,78.0,6.0,15.0,580.0,905.22,729.78
2016,2,2,10,45,945.0,80.5,5.95,15.5,614.0,947.94,757.88
2016,2,2,11,0,955.0,83.0,5.9,16.0,648.0,987.98,783.69
2016,2,2,11,15,963.5,84.5,5.85,16.0,674.5,1022.49,806.79
2016,2,2,11,30,972.0,86.0,5.8,16.0,701.0,1053.82,827.56
2016,2,2,11,45,975.0,87.5,5.8,16.5,719.0,1076.35,840.84
2016,2,2,12,0,978.0,89.0,5.8,17.0,737.0,1095.18,851.61
2016,2,2,12,15,980.5,89.5,5.7,17.0,746.0,1108.51,859.49
2016,2,2,12,30,983.0,90.0,5.6,17.0,755.0,1117.95,864.81
2016,2,2,12,45,982.5,90.0,5.55,17.5,755.0,1119.79,863.78
2016,2,2,13,0,982.0,90.0,5.5,18.0,755.0,1117.66,860.24
2016,2,2,13,15,979.0,89.5,5.4,18.0,746.5,1108.45,853.27
2016,2,2,13,30,976.0,89.0,5.3,18.0,738.0,1095.35,843.84
2016,2,2,13,45,970.5,88.5,5.25,18.0,720.0,1075.99,830.72
2016,2,2,14,0,965.0,88.0,5.2,18.0,702.0,1052.99,815.25
2016,2,2,14,15,956.5,86.5,5.05,18.0,676.0,1022.46,793.78
2016,2,2,14,30,948.0,85.0,4.9,18.0,650.0,988.73,770.2
2016,2,2,14,45,936.0,83.0,4.8,18.0,616.5,948.28,742.28
2016,2,2,15,0,924.0,81.0,4.7,18.0,583.0,905.26,712.48
2016,2,2,15,15,906.5,79.0,4.35,17.5,542.0,855.39,677.11
2016,2,2,15,30,889.0,77.0,4.0,17.0,501.0,811.26,646.45
2016,2,2,15,45,865.0,73.5,3.7,17.0,454.5,751.07,602.59
2016,2,2,16,0,841.0,70.0,3.4,17.0,408.0,690.42,557.86
2016,2,2,16,15,805.5,66.5,2.95,16.0,357.0,622.15,506.14
2016,2,2,16,30,770.0,63.0,2.5,15.0,306.0,555.21,453.14
2016,2,2,16,45,713.5,57.5,2.1,14.0,252.5,476.24,388.84
2016,2,2,17,0,657.0,52.0,1.7,13.0,199.0,401.64,325.62
2016,2,2,17,15,563.0,44.5,1.7,12.0,147.0,317.09,253.2
2016,2,2,17,30,469.0,37.0,1.7,11.0,95.0,239.18,183.58
2016,2,2,17,45,287.0,24.0,1.75,10.5,54.0,135.02,79.62
2016,2,2,18,0,105.0,11.0,1.8,10.0,13.0,37.0,0.0
2016,2,2,18,15,52.5,5.5,1.85,9.5,6.5,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,2.45,5.5,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.0,4.5,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.7,3.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.9,2.5,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.2,1.5,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.25,1.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,0.0,4.15,1.5,0.0,0.0,0.0
2016,2,3,7,30,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,3,7,45,251.5,16.0,4.85,2.5,45.5,109.2,52.88
2016,2,3,8,0,503.0,32.0,5.2,3.0,91.0,236.76,186.39
2016,2,3,8,15,595.0,40.0,5.35,3.5,143.5,315.79,262.4
2016,2,3,8,30,687.0,48.0,5.5,4.0,196.0,404.33,344.26
2016,2,3,8,45,747.0,52.0,5.65,4.5,251.0,480.28,413.52
2016,2,3,9,0,807.0,56.0,5.8,5.0,306.0,560.93,484.33
2016,2,3,9,15,840.5,59.5,5.7,5.5,358.0,628.27,541.11
2016,2,3,9,30,874.0,63.0,5.6,6.0,410.0,690.99,591.44
2016,2,3,9,45,898.0,65.0,5.55,6.5,457.0,750.78,636.26
2016,2,3,10,0,922.0,67.0,5.5,7.0,504.0,810.16,679.64
2016,2,3,10,15,938.0,69.0,5.45,7.5,545.5,862.18,716.37
2016,2,3,10,30,954.0,71.0,5.4,8.0,587.0,912.42,751.08
2016,2,3,10,45,964.5,73.0,5.4,8.5,621.0,955.7,780.33
2016,2,3,11,0,975.0,75.0,5.4,9.0,655.0,996.26,807.26
2016,2,3,11,15,982.5,76.0,5.35,9.5,681.0,1029.81,828.4
2016,2,3,11,30,990.0,77.0,5.3,10.0,707.0,1060.05,847.03
2016,2,3,11,45,991.5,79.5,5.3,10.5,724.5,1082.75,860.6
2016,2,3,12,0,993.0,82.0,5.3,11.0,742.0,1101.61,871.53
2016,2,3,12,15,995.0,82.0,5.2,11.0,751.5,1114.02,878.73
2016,2,3,12,30,997.0,82.0,5.1,11.0,761.0,1122.49,883.3
2016,2,3,12,45,995.5,83.0,5.1,11.5,761.0,1124.6,882.91
2016,2,3,13,0,994.0,84.0,5.1,12.0,761.0,1122.68,879.94
2016,2,3,13,15,991.5,83.5,5.05,12.0,752.0,1113.92,873.58
2016,2,3,13,30,989.0,83.0,5.0,12.0,743.0,1101.21,864.7
2016,2,3,13,45,983.0,82.5,4.95,12.0,725.5,1081.18,850.84
2016,2,3,14,0,977.0,82.0,4.9,12.0,708.0,1057.48,834.59
2016,2,3,14,15,969.5,81.0,4.85,12.0,682.5,1028.23,814.5
2016,2,3,14,30,962.0,80.0,4.8,12.0,657.0,995.69,792.13
2016,2,3,14,45,948.5,79.0,4.8,12.0,623.0,954.68,764.03
2016,2,3,15,0,935.0,78.0,4.8,12.0,589.0,911.15,733.93
2016,2,3,15,15,919.0,76.0,4.7,11.5,548.5,862.09,700.08
2016,2,3,15,30,903.0,74.0,4.6,11.0,508.0,811.25,664.47
2016,2,3,15,45,879.0,71.0,4.5,11.0,461.5,758.41,625.57
2016,2,3,16,0,855.0,68.0,4.4,11.0,415.0,697.73,580.0
2016,2,3,16,15,821.5,64.5,3.95,10.0,364.0,630.11,527.05
2016,2,3,16,30,788.0,61.0,3.5,9.0,313.0,563.63,473.06
2016,2,3,16,45,735.5,56.0,3.05,8.5,259.5,486.52,407.64
2016,2,3,17,0,683.0,51.0,2.6,8.0,206.0,413.31,343.2
2016,2,3,17,15,596.5,43.0,2.45,7.0,153.0,326.5,266.66
2016,2,3,17,30,510.0,35.0,2.3,6.0,100.0,248.43,194.9
2016,2,3,17,45,341.5,23.5,2.2,5.5,58.0,152.63,96.44
2016,2,3,18,0,173.0,12.0,2.1,5.0,16.0,55.63,0.0
2016,2,3,18,15,86.5,6.0,2.15,4.5,8.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.3,3.5,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.25,2.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.85,1.5,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,1.65,0.5,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.15,-0.5,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,2,4,7,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,4,7,45,263.0,16.0,1.2,2.0,47.5,111.21,58.35
2016,2,4,8,0,526.0,32.0,1.3,3.0,95.0,244.6,191.11
2016,2,4,8,15,615.0,39.5,1.3,3.5,148.0,323.06,264.29
2016,2,4,8,30,704.0,47.0,1.3,4.0,201.0,410.66,342.2
2016,2,4,8,45,755.0,52.0,1.35,5.0,255.5,483.73,405.02
2016,2,4,9,0,806.0,57.0,1.4,6.0,310.0,560.66,467.89
2016,2,4,9,15,840.0,61.0,1.45,6.5,362.0,628.95,522.05
2016,2,4,9,30,874.0,65.0,1.5,7.0,414.0,698.5,574.62
2016,2,4,9,45,897.0,67.5,1.6,8.0,461.5,752.48,611.47
2016,2,4,10,0,920.0,70.0,1.7,9.0,509.0,811.72,651.33
2016,2,4,10,15,936.0,72.5,1.8,9.5,550.5,864.34,686.68
2016,2,4,10,30,952.0,75.0,1.9,10.0,592.0,915.19,720.28
2016,2,4,10,45,963.5,76.0,2.0,10.5,626.5,958.12,747.95
2016,2,4,11,0,975.0,77.0,2.1,11.0,661.0,998.41,773.64
2016,2,4,11,15,983.0,78.5,2.1,11.0,688.0,1033.1,795.54
2016,2,4,11,30,991.0,80.0,2.1,11.0,715.0,1064.51,815.21
2016,2,4,11,45,987.0,85.0,2.15,11.5,731.5,1084.87,826.72
2016,2,4,12,0,983.0,90.0,2.2,12.0,748.0,1101.18,835.77
2016,2,4,12,15,986.0,90.5,2.15,12.0,757.5,1115.15,843.56
2016,2,4,12,30,989.0,91.0,2.1,12.0,767.0,1125.21,848.92
2016,2,4,12,45,992.0,89.5,2.1,12.5,768.5,1128.9,849.53
2016,2,4,13,0,995.0,88.0,2.1,13.0,770.0,1128.57,847.77
2016,2,4,13,15,992.5,87.5,2.0,13.0,761.0,1119.83,840.79
2016,2,4,13,30,990.0,87.0,1.9,13.0,752.0,1107.13,831.5
2016,2,4,13,45,987.0,85.5,1.85,13.0,735.0,1088.85,819.57
2016,2,4,14,0,984.0,84.0,1.8,13.0,718.0,1066.78,805.36
2016,2,4,14,15,976.0,83.0,1.75,13.0,692.0,1036.9,786.13
2016,2,4,14,30,968.0,82.0,1.7,13.0,666.0,1003.71,764.83
2016,2,4,14,45,947.0,83.5,1.65,13.0,630.5,958.8,735.59
2016,2,4,15,0,926.0,85.0,1.6,13.0,595.0,911.81,704.83
2016,2,4,15,15,909.0,82.5,1.45,12.5,554.0,869.7,677.12
2016,2,4,15,30,892.0,80.0,1.3,12.0,513.0,817.1,641.64
2016,2,4,15,45,868.5,76.5,1.2,12.0,466.0,757.04,599.89
2016,2,4,16,0,845.0,73.0,1.1,12.0,419.0,696.46,557.06
2016,2,4,16,15,810.5,69.0,1.0,11.5,367.5,627.93,506.52
2016,2,4,16,30,776.0,65.0,0.9,11.0,316.0,560.64,454.66
2016,2,4,16,45,724.0,59.5,0.85,10.5,262.0,483.71,393.56
2016,2,4,17,0,672.0,54.0,0.8,10.0,208.0,410.63,332.79
2016,2,4,17,15,584.5,46.0,0.9,9.0,155.5,327.41,262.5
2016,2,4,17,30,497.0,38.0,1.0,8.0,103.0,250.15,193.95
2016,2,4,17,45,332.5,25.5,1.15,7.0,60.0,152.23,98.84
2016,2,4,18,0,168.0,13.0,1.3,6.0,17.0,55.04,0.0
2016,2,4,18,15,84.0,6.5,1.3,5.5,8.5,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.8,0.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,5,7,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,5,7,45,226.5,18.5,2.25,3.0,46.0,104.62,58.38
2016,2,5,8,0,453.0,37.0,2.6,4.0,92.0,225.75,177.31
2016,2,5,8,15,544.0,45.5,2.6,4.5,143.5,301.57,248.17
2016,2,5,8,30,635.0,54.0,2.6,5.0,195.0,387.14,325.09
2016,2,5,8,45,685.5,61.0,2.65,6.0,247.5,458.4,387.32
2016,2,5,9,0,736.0,68.0,2.7,7.0,300.0,530.73,447.77
2016,2,5,9,15,772.0,72.5,3.15,8.0,351.0,597.74,502.76
2016,2,5,9,30,808.0,77.0,3.6,9.0,402.0,666.26,557.11
2016,2,5,9,45,830.0,81.0,4.05,10.0,448.0,725.06,600.72
2016,2,5,10,0,852.0,85.0,4.5,11.0,494.0,783.35,643.58
2016,2,5,10,15,870.0,88.0,4.45,11.0,535.0,836.36,681.29
2016,2,5,10,30,888.0,91.0,4.4,11.0,576.0,887.89,717.29
2016,2,5,10,45,899.0,93.5,4.4,11.5,610.0,930.8,745.48
2016,2,5,11,0,910.0,96.0,4.4,12.0,644.0,971.19,771.54
2016,2,5,11,15,763.0,145.5,4.35,12.0,618.0,920.19,732.72
2016,2,5,11,30,616.0,195.0,4.3,12.0,592.0,849.51,680.08
2016,2,5,11,45,775.5,149.0,4.25,12.5,662.0,969.5,764.97
2016,2,5,12,0,935.0,103.0,4.2,13.0,732.0,1068.37,831.15
2016,2,5,12,15,810.5,147.0,4.15,13.0,697.5,1014.51,791.81
2016,2,5,12,30,686.0,191.0,4.1,13.0,663.0,951.35,746.95
2016,2,5,12,45,622.0,214.0,4.05,13.5,642.0,911.63,717.31
2016,2,5,13,0,558.0,237.0,4.0,14.0,621.0,863.92,680.29
2016,2,5,13,15,745.5,170.0,3.95,14.0,677.5,985.23,768.62
2016,2,5,13,30,933.0,103.0,3.9,14.0,734.0,1068.91,825.98
2016,2,5,13,45,927.0,102.5,3.9,14.0,716.5,1049.65,812.59
2016,2,5,14,0,921.0,102.0,3.9,14.0,699.0,1026.92,797.81
2016,2,5,14,15,912.5,100.5,3.85,14.0,673.5,997.33,777.98
2016,2,5,14,30,904.0,99.0,3.8,14.0,648.0,974.96,763.34
2016,2,5,14,45,880.0,101.0,3.75,14.0,612.5,929.03,731.93
2016,2,5,15,0,856.0,103.0,3.7,14.0,577.0,881.19,699.09
2016,2,5,15,15,837.5,100.0,3.55,13.5,537.0,830.78,664.74
2016,2,5,15,30,819.0,97.0,3.4,13.0,497.0,778.92,628.84
2016,2,5,15,45,791.5,93.0,3.3,13.0,451.0,718.09,584.72
2016,2,5,16,0,764.0,89.0,3.2,13.0,405.0,661.24,542.23
2016,2,5,16,15,726.5,84.0,2.75,12.0,354.5,593.15,489.31
2016,2,5,16,30,689.0,79.0,2.3,11.0,304.0,526.85,436.13
2016,2,5,16,45,632.0,72.0,1.9,10.0,251.5,449.81,372.67
2016,2,5,17,0,575.0,65.0,1.5,9.0,199.0,377.46,310.83
2016,2,5,17,15,486.5,54.5,1.5,8.0,148.0,292.94,238.12
2016,2,5,17,30,398.0,44.0,1.5,7.0,97.0,217.77,170.99
2016,2,5,17,45,251.0,28.5,1.5,6.5,56.5,129.34,86.69
2016,2,5,18,0,104.0,13.0,1.5,6.0,16.0,38.22,0.0
2016,2,5,18,15,52.0,6.5,1.5,6.0,8.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,3.5,4.5,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,3.5,3.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,3.55,3.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,3.65,2.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,4.25,2.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,4.7,2.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,4.9,2.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,5.0,2.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,5.15,2.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,5.3,3.0,0.0,0.0,0.0
2016,2,6,7,15,66.0,5.5,5.4,3.5,6.5,0.0,0.0
2016,2,6,7,30,132.0,11.0,5.5,4.0,13.0,42.01,0.0
2016,2,6,7,45,305.5,23.5,5.65,4.5,54.0,134.47,79.73
2016,2,6,8,0,479.0,36.0,5.8,5.0,95.0,233.55,184.02
2016,2,6,8,15,569.5,44.0,6.2,5.5,148.0,309.92,256.6
2016,2,6,8,30,660.0,52.0,6.6,6.0,201.0,393.01,333.47
2016,2,6,8,45,715.5,57.5,7.0,7.0,255.0,466.94,400.22
2016,2,6,9,0,771.0,63.0,7.4,8.0,309.0,545.23,468.33
2016,2,6,9,15,806.0,67.0,7.5,8.5,361.0,612.65,525.67
2016,2,6,9,30,841.0,71.0,7.6,9.0,413.0,681.46,582.37
2016,2,6,9,45,870.0,73.0,7.75,9.5,461.5,744.47,630.88
2016,2,6,10,0,899.0,75.0,7.9,10.0,510.0,800.3,672.77
2016,2,6,10,15,916.0,77.5,7.85,10.0,551.5,853.03,712.31
2016,2,6,10,30,933.0,80.0,7.8,10.0,593.0,904.12,750.11
2016,2,6,10,45,947.5,80.5,7.75,10.5,628.0,948.62,781.0
2016,2,6,11,0,962.0,81.0,7.7,11.0,663.0,990.7,809.71
2016,2,6,11,15,970.5,82.0,7.6,11.0,690.0,1025.03,833.65
2016,2,6,11,30,979.0,83.0,7.5,11.0,717.0,1056.13,855.13
2016,2,6,11,45,983.0,84.5,7.45,11.5,735.5,1079.99,869.84
2016,2,6,12,0,987.0,86.0,7.4,12.0,754.0,1100.12,881.87
2016,2,6,12,15,990.0,86.0,7.25,12.0,763.5,1113.6,890.21
2016,2,6,12,30,993.0,86.0,7.1,12.0,773.0,1123.16,895.82
2016,2,6,12,45,993.5,86.0,7.0,12.5,774.0,1126.16,895.46
2016,2,6,13,0,994.0,86.0,6.9,13.0,775.0,1125.12,892.4
2016,2,6,13,15,992.0,85.5,6.75,13.0,766.5,1116.92,885.75
2016,2,6,13,30,990.0,85.0,6.6,13.0,758.0,1104.74,876.46
2016,2,6,13,45,986.0,84.0,6.45,13.0,740.5,1086.07,862.69
2016,2,6,14,0,982.0,83.0,6.3,13.0,723.0,1063.64,846.39
2016,2,6,14,15,974.5,81.5,6.15,13.0,697.5,1033.64,824.76
2016,2,6,14,30,967.0,80.0,6.0,13.0,672.0,1000.31,800.82
2016,2,6,14,45,948.5,81.5,5.85,13.0,637.0,957.62,770.04
2016,2,6,15,0,930.0,83.0,5.7,13.0,602.0,912.67,737.56
2016,2,6,15,15,914.0,80.5,5.45,12.5,561.0,863.08,702.23
2016,2,6,15,30,898.0,78.0,5.2,12.0,520.0,819.07,670.83
2016,2,6,15,45,876.5,74.5,5.0,12.0,474.0,760.19,626.71
2016,2,6,16,0,855.0,71.0,4.8,12.0,428.0,700.6,581.54
2016,2,6,16,15,822.5,67.5,4.2,11.0,376.5,633.46,528.22
2016,2,6,16,30,790.0,64.0,3.6,10.0,325.0,567.32,474.28
2016,2,6,16,45,743.5,58.0,3.05,9.5,271.0,492.13,410.65
2016,2,6,17,0,697.0,52.0,2.5,9.0,217.0,420.3,347.62
2016,2,6,17,15,615.0,44.5,2.25,8.0,163.5,335.15,272.88
2016,2,6,17,30,533.0,37.0,2.0,7.0,110.0,258.16,202.68
2016,2,6,17,45,381.5,25.5,1.8,6.0,65.5,168.57,115.76
2016,2,6,18,0,230.0,14.0,1.6,5.0,21.0,71.73,0.0
2016,2,6,18,15,115.0,7.0,1.55,4.5,10.5,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.75,0.5,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,2,7,7,15,49.0,6.0,2.95,1.5,7.0,0.0,0.0
2016,2,7,7,30,98.0,12.0,3.0,2.0,14.0,34.32,0.0
2016,2,7,7,45,267.5,26.5,3.05,2.5,55.0,125.72,78.28
2016,2,7,8,0,437.0,41.0,3.1,3.0,96.0,222.24,176.07
2016,2,7,8,15,528.5,50.0,3.15,4.0,148.0,298.15,246.54
2016,2,7,8,30,620.0,59.0,3.2,5.0,200.0,383.75,323.19
2016,2,7,8,45,685.0,64.0,3.3,6.0,255.5,459.9,389.73
2016,2,7,9,0,750.0,69.0,3.4,7.0,311.0,538.6,455.81
2016,2,7,9,15,786.0,73.0,3.55,7.5,362.5,605.86,511.1
2016,2,7,9,30,822.0,77.0,3.7,8.0,414.0,674.57,565.72
2016,2,7,9,45,850.5,79.5,3.9,9.0,462.0,737.15,611.36
2016,2,7,10,0,879.0,82.0,4.1,10.0,510.0,799.7,655.49
2016,2,7,10,15,896.0,84.5,4.25,10.5,551.0,852.45,692.73
2016,2,7,10,30,913.0,87.0,4.4,11.0,592.0,894.91,721.99
2016,2,7,10,45,926.0,88.0,4.6,12.0,626.5,938.09,750.58
2016,2,7,11,0,939.0,89.0,4.8,13.0,661.0,978.82,777.1
2016,2,7,11,15,947.0,90.5,4.9,13.5,688.0,1012.72,799.22
2016,2,7,11,30,955.0,92.0,5.0,14.0,715.0,1043.44,819.07
2016,2,7,11,45,956.5,94.5,5.1,14.5,732.0,1065.59,832.9
2016,2,7,12,0,958.0,97.0,5.2,15.0,749.0,1084.02,844.26
2016,2,7,12,15,960.5,97.5,5.2,15.5,758.5,1097.31,851.27
2016,2,7,12,30,963.0,98.0,5.2,16.0,768.0,1106.78,855.78
2016,2,7,12,45,965.5,96.5,5.2,16.5,769.0,1110.01,856.15
2016,2,7,13,0,968.0,95.0,5.2,17.0,770.0,1109.3,854.04
2016,2,7,13,15,965.5,94.5,5.1,17.0,761.5,1100.75,847.46
2016,2,7,13,30,963.0,94.0,5.0,17.0,753.0,1088.33,838.45
2016,2,7,13,45,960.5,92.0,4.95,17.5,736.0,1070.34,824.65
2016,2,7,14,0,958.0,90.0,4.9,18.0,719.0,1048.63,808.51
2016,2,7,14,15,950.0,88.5,4.75,18.0,693.0,1018.67,787.47
2016,2,7,14,30,942.0,87.0,4.6,18.0,667.0,985.49,764.33
2016,2,7,14,45,929.0,86.0,4.45,18.0,633.0,945.39,736.37
2016,2,7,15,0,916.0,85.0,4.3,18.0,599.0,902.78,706.77
2016,2,7,15,15,899.5,82.5,3.95,17.5,558.5,853.25,672.64
2016,2,7,15,30,883.0,80.0,3.6,17.0,518.0,809.38,642.31
2016,2,7,15,45,861.5,76.5,3.25,17.0,472.0,751.08,599.79
2016,2,7,16,0,840.0,73.0,2.9,17.0,426.0,692.1,556.31
2016,2,7,16,15,806.5,69.0,2.65,16.0,374.5,624.37,506.02
2016,2,7,16,30,773.0,65.0,2.4,15.0,323.0,557.8,454.43
2016,2,7,16,45,722.0,59.5,2.2,14.0,269.5,481.53,393.31
2016,2,7,17,0,671.0,54.0,2.0,13.0,216.0,409.09,332.7
2016,2,7,17,15,588.5,46.5,2.0,12.0,163.0,328.18,263.32
2016,2,7,17,30,506.0,39.0,2.0,11.0,110.0,253.16,196.41
2016,2,7,17,45,351.5,27.0,2.0,10.5,66.0,159.95,109.99
2016,2,7,18,0,197.0,15.0,2.0,10.0,22.0,63.8,0.0
2016,2,7,18,15,98.5,7.5,2.0,9.5,11.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,4.7,6.5,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.35,5.5,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.15,4.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.05,3.5,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,8,7,15,0.0,8.5,4.15,3.5,8.5,0.0,0.0
2016,2,8,7,30,0.0,17.0,4.3,4.0,17.0,14.51,0.0
2016,2,8,7,45,274.0,25.0,4.45,4.5,60.5,126.6,80.98
2016,2,8,8,0,548.0,33.0,4.6,5.0,104.0,250.84,197.59
2016,2,8,8,15,631.0,40.0,4.9,5.5,158.0,327.25,270.08
2016,2,8,8,30,714.0,47.0,5.2,6.0,212.0,412.17,348.11
2016,2,8,8,45,763.0,51.5,5.55,7.0,266.0,484.14,412.7
2016,2,8,9,0,812.0,56.0,5.9,8.0,320.0,559.8,477.94
2016,2,8,9,15,711.0,80.5,5.9,8.5,338.5,568.73,485.22
2016,2,8,9,30,610.0,105.0,5.9,9.0,357.0,562.83,479.02
2016,2,8,9,45,557.5,134.0,5.95,10.0,384.0,578.33,488.98
2016,2,8,10,0,505.0,163.0,6.0,11.0,411.0,595.04,498.91
2016,2,8,10,15,437.0,196.0,5.95,11.0,423.0,596.96,497.82
2016,2,8,10,30,369.0,229.0,5.9,11.0,435.0,575.49,478.29
2016,2,8,10,45,471.5,211.5,5.9,11.5,490.5,678.43,559.98
2016,2,8,11,0,574.0,194.0,5.9,12.0,546.0,768.85,630.03
2016,2,8,11,15,781.5,135.5,5.95,12.0,635.5,924.94,747.8
2016,2,8,11,30,989.0,77.0,6.0,12.0,725.0,1058.06,844.22
2016,2,8,11,45,988.5,80.5,6.1,12.5,742.5,1080.19,857.63
2016,2,8,12,0,988.0,84.0,6.2,13.0,760.0,1098.39,868.95
2016,2,8,12,15,991.0,84.0,6.2,13.0,770.0,1111.95,878.02
2016,2,8,12,30,994.0,84.0,6.2,13.0,780.0,1121.56,884.48
2016,2,8,12,45,996.5,83.0,6.25,13.5,781.0,1125.43,885.74
2016,2,8,13,0,999.0,82.0,6.3,14.0,782.0,1125.25,884.34
2016,2,8,13,15,997.0,81.5,6.25,14.0,773.5,1117.02,878.38
2016,2,8,13,30,995.0,81.0,6.2,14.0,765.0,1104.79,869.81
2016,2,8,13,45,993.5,79.0,6.2,14.5,748.5,1087.3,856.39
2016,2,8,14,0,992.0,77.0,6.2,15.0,732.0,1065.92,840.41
2016,2,8,14,15,984.5,76.0,6.15,14.5,706.0,1036.26,821.48
2016,2,8,14,30,977.0,75.0,6.1,14.0,680.0,1003.23,800.09
2016,2,8,14,45,969.5,72.0,6.1,14.0,647.0,964.57,773.3
2016,2,8,15,0,962.0,69.0,6.1,14.0,614.0,922.9,744.18
2016,2,8,15,15,947.5,67.5,5.95,14.0,573.0,874.52,709.05
2016,2,8,15,30,933.0,66.0,5.8,14.0,532.0,824.14,672.2
2016,2,8,15,45,914.5,62.5,5.7,14.0,485.5,766.6,629.73
2016,2,8,16,0,896.0,59.0,5.6,14.0,439.0,708.01,585.85
2016,2,8,16,15,866.5,56.5,5.1,13.0,387.5,642.81,535.55
2016,2,8,16,30,837.0,54.0,4.6,12.0,336.0,578.38,482.87
2016,2,8,16,45,793.5,49.5,4.1,11.5,282.0,508.81,423.33
2016,2,8,17,0,750.0,45.0,3.6,11.0,228.0,437.71,361.08
2016,2,8,17,15,674.5,39.0,3.3,10.0,173.5,354.37,287.67
2016,2,8,17,30,599.0,33.0,3.0,9.0,119.0,278.61,218.2
2016,2,8,17,45,451.5,24.0,2.7,8.0,73.0,185.12,130.06
2016,2,8,18,0,304.0,15.0,2.4,7.0,27.0,91.21,0.0
2016,2,8,18,15,152.0,7.5,2.3,6.5,13.5,0.0,0.0
2016,2,8,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.4,2.5,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.45,1.5,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,2,9,7,15,112.5,6.0,3.05,3.0,9.0,0.0,0.0
2016,2,9,7,30,225.0,12.0,3.3,4.0,18.0,64.86,0.0
2016,2,9,7,45,387.5,22.5,3.55,5.0,62.0,155.66,102.0
2016,2,9,8,0,550.0,33.0,3.8,6.0,106.0,250.9,196.76
2016,2,9,8,15,631.5,39.0,3.7,6.5,159.0,325.63,266.85
2016,2,9,8,30,713.0,45.0,3.6,7.0,212.0,408.65,341.76
2016,2,9,8,45,761.0,49.5,3.5,8.0,266.0,479.93,403.8
2016,2,9,9,0,809.0,54.0,3.4,9.0,320.0,554.86,465.83
2016,2,9,9,15,840.5,57.0,3.6,10.0,371.5,615.57,514.86
2016,2,9,9,30,872.0,60.0,3.8,11.0,423.0,681.73,565.55
2016,2,9,9,45,892.5,63.0,4.05,12.5,470.0,740.5,606.36
2016,2,9,10,0,913.0,66.0,4.3,14.0,517.0,798.55,645.77
2016,2,9,10,15,928.0,67.5,4.4,14.5,558.0,849.17,680.62
2016,2,9,10,30,943.0,69.0,4.5,15.0,599.0,897.96,713.7
2016,2,9,10,45,953.0,71.0,4.6,15.5,633.0,940.8,742.13
2016,2,9,11,0,963.0,73.0,4.7,16.0,667.0,980.9,768.42
2016,2,9,11,15,970.0,74.0,4.75,16.0,693.0,1013.99,790.72
2016,2,9,11,30,977.0,75.0,4.8,16.0,719.0,1043.78,810.76
2016,2,9,11,45,971.5,81.0,4.85,16.5,735.5,1063.83,822.51
2016,2,9,12,0,966.0,87.0,4.9,17.0,752.0,1079.78,831.58
2016,2,9,12,15,968.0,87.5,4.9,17.0,761.0,1092.72,839.87
2016,2,9,12,30,970.0,88.0,4.9,17.0,770.0,1101.77,845.69
2016,2,9,12,45,971.5,87.0,4.9,17.5,771.0,1104.59,845.77
2016,2,9,13,0,973.0,86.0,4.9,18.0,772.0,1103.45,843.38
2016,2,9,13,15,970.5,85.5,4.85,18.0,763.5,1094.87,837.28
2016,2,9,13,30,968.0,85.0,4.8,18.0,755.0,1082.39,828.75
2016,2,9,13,45,964.5,83.5,4.75,18.5,738.0,1063.9,814.69
2016,2,9,14,0,961.0,82.0,4.7,19.0,721.0,1041.69,798.31
2016,2,9,14,15,953.5,81.0,4.6,19.0,695.0,1012.69,778.5
2016,2,9,14,30,946.0,80.0,4.5,19.0,669.0,980.43,756.55
2016,2,9,14,45,932.0,79.5,4.45,19.0,635.5,939.86,729.23
2016,2,9,15,0,918.0,79.0,4.4,19.0,602.0,896.82,700.09
2016,2,9,15,15,902.0,77.0,4.05,18.5,561.5,848.15,666.57
2016,2,9,15,30,886.0,75.0,3.7,18.0,521.0,797.72,631.57
2016,2,9,15,45,866.0,71.5,3.4,18.0,475.5,741.06,590.62
2016,2,9,16,0,846.0,68.0,3.1,18.0,430.0,689.49,552.98
2016,2,9,16,15,814.5,64.5,2.7,17.0,379.0,623.38,503.56
2016,2,9,16,30,783.0,61.0,2.3,16.0,328.0,558.25,452.69
2016,2,9,16,45,738.0,55.5,1.9,15.0,275.0,484.82,393.44
2016,2,9,17,0,693.0,50.0,1.5,14.0,222.0,414.65,334.48
2016,2,9,17,15,615.5,43.5,1.5,13.0,169.0,332.9,265.28
2016,2,9,17,30,538.0,37.0,1.5,12.0,116.0,258.87,199.83
2016,2,9,17,45,396.0,26.5,1.5,11.5,71.0,172.36,120.75
2016,2,9,18,0,254.0,16.0,1.5,11.0,26.0,91.0,0.0
2016,2,9,18,15,127.0,8.0,1.45,11.0,13.0,6.83,0.0
2016,2,9,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,10,7,15,100.5,6.5,1.25,4.0,9.5,0.0,0.0
2016,2,10,7,30,201.0,13.0,1.5,5.0,19.0,59.61,0.0
2016,2,10,7,45,359.0,24.0,1.75,6.0,62.5,151.57,101.36
2016,2,10,8,0,517.0,35.0,2.0,7.0,106.0,240.13,187.25
2016,2,10,8,15,600.0,42.5,2.1,7.5,159.0,315.29,256.36
2016,2,10,8,30,683.0,50.0,2.2,8.0,212.0,399.04,330.66
2016,2,10,8,45,732.5,55.0,2.3,9.0,265.5,470.28,391.83
2016,2,10,9,0,782.0,60.0,2.4,10.0,319.0,545.33,453.37
2016,2,10,9,15,815.0,63.5,2.65,11.0,370.5,611.46,506.01
2016,2,10,9,30,848.0,67.0,2.9,12.0,422.0,678.82,557.67
2016,2,10,9,45,870.0,70.0,3.2,13.0,469.0,731.95,595.14
2016,2,10,10,0,892.0,73.0,3.5,14.0,516.0,790.22,635.73
2016,2,10,10,15,908.0,75.0,3.45,14.5,557.5,841.49,669.78
2016,2,10,10,30,924.0,77.0,3.4,15.0,599.0,891.04,701.94
2016,2,10,10,45,935.0,79.0,3.4,15.5,633.0,934.15,729.29
2016,2,10,11,0,946.0,81.0,3.4,16.0,667.0,974.66,754.52
2016,2,10,11,15,953.5,82.0,3.35,16.5,694.0,1007.81,774.03
2016,2,10,11,30,961.0,83.0,3.3,17.0,721.0,1037.73,791.23
2016,2,10,11,45,965.0,84.5,3.25,17.5,739.0,1061.39,804.12
2016,2,10,12,0,969.0,86.0,3.2,18.0,757.0,1081.38,814.58
2016,2,10,12,15,971.5,86.0,3.2,18.5,766.5,1094.27,820.9
2016,2,10,12,30,974.0,86.0,3.2,19.0,776.0,1103.28,824.85
2016,2,10,12,45,973.0,86.5,3.2,19.5,776.0,1105.36,824.43
2016,2,10,13,0,972.0,87.0,3.2,20.0,776.0,1103.45,821.66
2016,2,10,13,15,970.0,87.0,3.15,20.0,768.0,1095.98,816.54
2016,2,10,13,30,968.0,87.0,3.1,20.0,760.0,1084.6,809.08
2016,2,10,13,45,962.5,86.5,3.1,20.5,742.5,1065.32,795.55
2016,2,10,14,0,957.0,86.0,3.1,21.0,725.0,1042.39,779.83
2016,2,10,14,15,949.5,84.5,3.1,21.0,699.5,1012.85,761.32
2016,2,10,14,30,942.0,83.0,3.1,21.0,674.0,980.06,740.66
2016,2,10,14,45,929.5,82.0,3.1,21.5,640.5,940.32,713.82
2016,2,10,15,0,917.0,81.0,3.1,22.0,607.0,898.02,685.2
2016,2,10,15,15,901.5,79.0,2.85,21.5,567.0,849.75,653.14
2016,2,10,15,30,886.0,77.0,2.6,21.0,527.0,799.69,619.49
2016,2,10,15,45,861.0,75.0,2.4,21.0,480.0,747.63,583.16
2016,2,10,16,0,836.0,73.0,2.2,21.0,433.0,687.9,540.8
2016,2,10,16,15,804.0,69.0,2.1,19.5,382.0,621.23,494.12
2016,2,10,16,30,772.0,65.0,2.0,18.0,331.0,555.61,445.82
2016,2,10,16,45,719.5,60.5,1.95,17.0,277.0,479.62,386.53
2016,2,10,17,0,667.0,56.0,1.9,16.0,223.0,407.58,327.69
2016,2,10,17,15,588.5,48.0,2.05,15.0,170.0,327.88,260.62
2016,2,10,17,30,510.0,40.0,2.2,14.0,117.0,253.83,195.64
2016,2,10,17,45,367.5,28.5,2.4,13.5,72.0,164.79,116.05
2016,2,10,18,0,225.0,17.0,2.6,13.0,27.0,84.62,0.0
2016,2,10,18,15,112.5,8.5,2.75,13.0,13.5,29.65,0.0
2016,2,10,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,3.95,8.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,3.85,7.5,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,11,7,15,114.0,7.0,3.85,9.0,11.0,0.0,0.0
2016,2,11,7,30,228.0,14.0,4.0,10.0,22.0,66.66,0.0
2016,2,11,7,45,384.5,25.0,4.15,11.0,67.0,156.62,104.82
2016,2,11,8,0,541.0,36.0,4.3,12.0,112.0,249.07,191.9
2016,2,11,8,15,622.5,43.0,4.15,12.5,166.0,324.54,260.81
2016,2,11,8,30,704.0,50.0,4.0,13.0,220.0,408.31,334.56
2016,2,11,8,45,753.5,55.0,3.85,14.0,274.5,480.72,396.04
2016,2,11,9,0,803.0,60.0,3.7,15.0,329.0,556.91,457.61
2016,2,11,9,15,834.5,63.5,3.85,16.0,381.5,623.2,509.51
2016,2,11,9,30,866.0,67.0,4.0,17.0,434.0,690.52,560.13
2016,2,11,9,45,888.5,69.5,4.2,18.5,481.5,744.32,595.94
2016,2,11,10,0,911.0,72.0,4.4,20.0,529.0,803.23,634.67
2016,2,11,10,15,926.5,74.0,4.55,20.5,570.5,854.9,669.72
2016,2,11,10,30,942.0,76.0,4.7,21.0,612.0,904.77,703.1
2016,2,11,10,45,953.0,77.5,4.85,22.0,646.5,947.93,729.97
2016,2,11,11,0,964.0,79.0,5.0,23.0,681.0,988.42,754.71
2016,2,11,11,15,971.0,80.5,4.9,23.0,707.5,1022.22,775.68
2016,2,11,11,30,978.0,82.0,4.8,23.0,734.0,1052.69,794.27
2016,2,11,11,45,975.0,86.0,4.7,23.5,750.5,1072.78,804.17
2016,2,11,12,0,972.0,90.0,4.6,24.0,767.0,1088.89,811.46
2016,2,11,12,15,974.0,90.5,4.5,24.0,776.0,1101.92,818.62
2016,2,11,12,30,976.0,91.0,4.4,24.0,785.0,1111.04,823.55
2016,2,11,12,45,973.5,92.0,4.35,24.5,785.0,1112.18,822.15
2016,2,11,13,0,971.0,93.0,4.3,25.0,785.0,1109.33,818.38
2016,2,11,13,15,968.0,92.5,4.2,25.0,776.0,1100.25,811.99
2016,2,11,13,30,965.0,92.0,4.1,25.0,767.0,1087.28,803.27
2016,2,11,13,45,957.0,92.5,4.05,25.0,748.5,1066.72,790.09
2016,2,11,14,0,949.0,93.0,4.0,25.0,730.0,1042.61,774.72
2016,2,11,14,15,940.5,91.5,3.85,25.0,704.0,1012.29,754.66
2016,2,11,14,30,932.0,90.0,3.7,25.0,678.0,978.78,732.55
