Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,7,45,542.5,54.0,3.7,14.5,174.0,215.9,159.69
2016,3,13,8,0,648.0,61.0,3.7,15.0,233.0,294.51,227.74
2016,3,13,8,15,701.5,67.0,3.8,16.0,292.0,363.06,287.43
2016,3,13,8,30,755.0,73.0,3.9,17.0,351.0,436.35,349.05
2016,3,13,8,45,801.0,75.0,4.0,18.0,411.0,506.57,406.23
2016,3,13,9,0,847.0,77.0,4.1,19.0,471.0,579.94,463.74
2016,3,13,9,15,870.0,80.5,4.25,20.0,524.5,643.3,511.67
2016,3,13,9,30,893.0,84.0,4.4,21.0,578.0,701.82,554.6
2016,3,13,9,45,911.0,86.0,4.6,22.0,626.5,758.82,594.4
2016,3,13,10,0,929.0,88.0,4.8,23.0,675.0,814.59,631.39
2016,3,13,10,15,940.0,90.0,4.95,23.0,716.0,863.19,665.03
2016,3,13,10,30,951.0,92.0,5.1,23.0,757.0,909.39,696.84
2016,3,13,10,45,958.0,93.5,5.25,23.5,790.5,948.9,722.43
2016,3,13,11,0,965.0,95.0,5.4,24.0,824.0,985.28,745.77
2016,3,13,11,15,970.0,96.5,5.5,24.0,849.5,1016.46,766.67
2016,3,13,11,30,975.0,98.0,5.6,24.0,875.0,1044.04,785.19
2016,3,13,11,45,977.0,99.0,5.75,24.5,891.0,1064.44,797.71
2016,3,13,12,0,979.0,100.0,5.9,25.0,907.0,1080.89,807.68
2016,3,13,12,15,979.0,100.5,5.95,25.0,914.5,1090.79,814.26
2016,3,13,12,30,979.0,101.0,6.0,25.0,922.0,1096.59,818.28
2016,3,13,12,45,976.5,101.5,6.05,25.5,919.5,1095.77,816.36
2016,3,13,13,0,974.0,102.0,6.1,26.0,917.0,1090.83,811.87
2016,3,13,13,15,970.5,102.0,6.05,26.0,906.0,1080.31,804.72
2016,3,13,13,30,967.0,102.0,6.0,26.0,895.0,1065.8,795.06
2016,3,13,13,45,958.5,102.5,6.0,26.0,874.0,1043.09,780.34
2016,3,13,14,0,950.0,103.0,6.0,26.0,853.0,1016.78,763.27
2016,3,13,14,15,942.5,101.5,5.85,26.0,825.5,985.82,742.12
2016,3,13,14,30,935.0,100.0,5.7,26.0,798.0,951.56,718.77
2016,3,13,14,45,923.0,99.5,5.55,26.0,761.5,911.37,691.34
2016,3,13,15,0,911.0,99.0,5.4,26.0,725.0,868.56,662.05
2016,3,13,15,15,897.0,96.5,5.05,25.5,682.5,819.71,628.59
2016,3,13,15,30,883.0,94.0,4.7,25.0,640.0,768.94,593.54
2016,3,13,15,45,862.5,91.5,4.4,25.0,591.0,717.38,556.37
2016,3,13,16,0,842.0,89.0,4.1,25.0,542.0,658.93,512.53
2016,3,13,16,15,816.0,85.5,3.6,24.5,488.5,595.7,464.61
2016,3,13,16,30,790.0,82.0,3.1,24.0,435.0,532.99,415.79
2016,3,13,16,45,751.0,77.0,2.7,23.5,378.0,463.21,360.47
2016,3,13,17,0,712.0,72.0,2.3,23.0,321.0,396.61,305.98
2016,3,13,17,15,655.0,65.5,2.15,22.0,263.5,324.4,246.67
2016,3,13,17,30,598.0,59.0,2.0,21.0,206.0,257.99,190.32
2016,3,13,17,45,505.0,49.5,1.9,20.0,151.0,185.71,129.64
2016,3,13,18,0,412.0,40.0,1.8,19.0,96.0,124.63,78.95
2016,3,13,18,15,248.0,25.5,1.75,18.5,54.5,61.4,29.54
2016,3,13,18,30,84.0,11.0,1.7,18.0,13.0,14.59,0.0
2016,3,13,18,45,42.0,5.5,1.7,17.5,6.5,0.0,0.0
2016,3,13,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,14,6,45,109.0,9.0,3.2,13.0,14.5,10.84,0.0
2016,3,14,7,0,218.0,18.0,3.4,14.0,29.0,39.17,1.24
2016,3,14,7,15,367.5,30.0,3.5,15.0,77.0,92.15,53.34
2016,3,14,7,30,517.0,42.0,3.6,16.0,125.0,161.78,108.98
2016,3,14,7,45,597.5,50.0,3.75,17.0,182.5,226.73,165.47
2016,3,14,8,0,678.0,58.0,3.9,18.0,240.0,300.91,229.79
2016,3,14,8,15,728.0,63.5,3.75,18.5,299.5,369.25,289.2
2016,3,14,8,30,778.0,69.0,3.6,19.0,359.0,442.19,350.35
2016,3,14,8,45,810.0,73.5,3.45,20.0,416.0,508.94,403.81
2016,3,14,9,0,842.0,78.0,3.3,21.0,473.0,577.39,456.16
2016,3,14,9,15,865.5,81.0,3.35,22.0,526.5,640.22,502.71
2016,3,14,9,30,889.0,84.0,3.4,23.0,580.0,698.3,544.19
2016,3,14,9,45,904.5,87.5,3.45,24.0,628.5,754.86,582.16
2016,3,14,10,0,920.0,91.0,3.5,25.0,677.0,809.99,616.99
2016,3,14,10,15,932.5,93.0,3.75,25.5,718.5,859.38,649.4
2016,3,14,10,30,945.0,95.0,4.0,26.0,760.0,906.49,679.95
2016,3,14,10,45,953.0,97.0,4.3,27.0,794.5,947.14,704.74
2016,3,14,11,0,961.0,99.0,4.6,28.0,829.0,984.73,727.23
2016,3,14,11,15,967.5,100.0,4.6,28.0,855.0,1016.59,747.13
2016,3,14,11,30,974.0,101.0,4.6,28.0,881.0,1044.93,764.84
2016,3,14,11,45,977.5,102.0,4.6,28.5,898.5,1066.68,776.65
2016,3,14,12,0,981.0,103.0,4.6,29.0,916.0,1084.52,786.0
2016,3,14,12,15,982.5,103.5,4.6,29.0,924.0,1095.86,792.83
2016,3,14,12,30,984.0,104.0,4.6,29.0,932.0,1103.09,797.21
2016,3,14,12,45,983.0,104.0,4.65,29.5,930.5,1103.16,795.87
2016,3,14,13,0,982.0,104.0,4.7,30.0,929.0,1099.1,792.09
2016,3,14,13,15,979.0,103.5,4.7,30.0,918.0,1088.4,785.52
2016,3,14,13,30,976.0,103.0,4.7,30.0,907.0,1073.68,776.53
2016,3,14,13,45,969.5,103.0,4.7,30.0,887.0,1052.16,763.27
2016,3,14,14,0,963.0,103.0,4.7,30.0,867.0,1026.92,747.7
2016,3,14,14,15,955.5,101.5,4.55,29.5,838.5,995.6,728.75
2016,3,14,14,30,948.0,100.0,4.4,29.0,810.0,960.92,707.63
2016,3,14,14,45,932.0,101.0,4.3,29.0,772.0,918.43,680.05
2016,3,14,15,0,916.0,102.0,4.2,29.0,734.0,873.54,650.74
2016,3,14,15,15,901.5,99.5,3.95,28.5,691.0,824.07,618.68
2016,3,14,15,30,887.0,97.0,3.7,28.0,648.0,772.7,584.95
2016,3,14,15,45,866.0,94.5,3.5,28.0,598.0,720.63,548.73
2016,3,14,16,0,845.0,92.0,3.3,28.0,548.0,661.64,505.62
2016,3,14,16,15,818.0,88.0,3.05,27.0,494.0,597.11,459.18
2016,3,14,16,30,791.0,84.0,2.8,26.0,440.0,533.22,411.6
2016,3,14,16,45,753.5,79.0,2.6,25.0,383.0,464.15,358.52
2016,3,14,17,0,716.0,74.0,2.4,24.0,326.0,398.11,305.76
2016,3,14,17,15,659.5,67.0,2.35,23.0,267.5,325.44,246.41
2016,3,14,17,30,603.0,60.0,2.3,22.0,209.0,258.51,189.87
2016,3,14,17,45,512.5,50.5,2.25,21.0,154.0,186.77,129.73
2016,3,14,18,0,422.0,41.0,2.2,20.0,99.0,125.91,79.32
2016,3,14,18,15,262.0,26.5,2.25,19.5,56.5,63.26,30.85
2016,3,14,18,30,102.0,12.0,2.3,19.0,14.0,16.25,0.0
2016,3,14,18,45,51.0,6.0,2.35,19.0,7.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,3.75,16.5,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,4.35,15.5,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,15,6,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,3,15,6,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,6,45,75.5,10.5,3.75,15.5,14.5,11.07,0.0
2016,3,15,7,0,151.0,21.0,3.9,16.0,29.0,34.86,5.34
2016,3,15,7,15,288.0,36.0,3.9,16.5,75.0,85.15,51.09
2016,3,15,7,30,425.0,51.0,3.9,17.0,121.0,149.86,102.47
2016,3,15,7,45,521.5,58.5,3.95,18.0,178.5,213.36,156.28
2016,3,15,8,0,618.0,66.0,4.0,19.0,236.0,288.1,219.85
2016,3,15,8,15,538.0,92.5,3.9,19.5,264.0,321.47,252.27
2016,3,15,8,30,458.0,119.0,3.8,20.0,292.0,339.77,270.08
2016,3,15,8,45,630.0,102.5,3.75,21.0,379.5,445.88,354.3
2016,3,15,9,0,802.0,86.0,3.7,22.0,467.0,562.22,443.89
2016,3,15,9,15,826.5,90.0,3.7,23.0,519.5,624.72,489.89
2016,3,15,9,30,851.0,94.0,3.7,24.0,572.0,687.44,534.56
2016,3,15,9,45,870.5,96.0,3.7,25.0,620.0,744.25,573.24
2016,3,15,10,0,890.0,98.0,3.7,26.0,668.0,793.53,603.87
2016,3,15,10,15,902.5,100.0,3.75,26.5,709.5,841.64,634.55
2016,3,15,10,30,915.0,102.0,3.8,27.0,751.0,887.58,663.32
2016,3,15,10,45,924.5,103.5,3.9,27.5,784.5,927.94,688.25
2016,3,15,11,0,934.0,105.0,4.0,28.0,818.0,965.42,711.09
2016,3,15,11,15,940.0,106.5,4.05,28.0,843.5,996.57,730.78
2016,3,15,11,30,946.0,108.0,4.1,28.0,869.0,1024.27,748.26
2016,3,15,11,45,941.0,113.5,4.2,28.5,884.0,1041.89,758.02
2016,3,15,12,0,936.0,119.0,4.3,29.0,899.0,1055.44,765.3
2016,3,15,12,15,937.5,119.5,4.35,29.0,906.5,1066.25,772.17
2016,3,15,12,30,939.0,120.0,4.4,29.0,914.0,1073.15,776.67
2016,3,15,12,45,939.0,119.0,4.5,29.0,912.5,1073.07,777.15
2016,3,15,13,0,939.0,118.0,4.6,29.0,911.0,1069.03,775.25
2016,3,15,13,15,936.0,117.5,4.55,29.0,900.0,1058.59,768.47
2016,3,15,13,30,933.0,117.0,4.5,29.0,889.0,1044.3,759.37
2016,3,15,13,45,930.0,114.5,4.5,29.0,870.0,1024.17,746.87
2016,3,15,14,0,927.0,112.0,4.5,29.0,851.0,1000.33,732.06
2016,3,15,14,15,919.5,111.0,4.4,29.0,823.0,970.35,712.7
2016,3,15,14,30,912.0,110.0,4.3,29.0,795.0,937.14,691.25
2016,3,15,14,45,774.5,158.0,4.2,29.0,722.0,854.6,636.29
2016,3,15,15,0,637.0,206.0,4.1,29.0,649.0,760.54,570.7
2016,3,15,15,15,589.5,205.5,3.85,28.5,596.5,689.96,521.97
2016,3,15,15,30,542.0,205.0,3.6,28.0,544.0,627.38,477.74
2016,3,15,15,45,441.5,214.5,3.35,28.0,476.5,539.84,412.89
2016,3,15,16,0,341.0,224.0,3.1,28.0,409.0,448.88,344.79
2016,3,15,16,15,561.5,148.5,2.8,27.0,417.5,498.1,384.75
2016,3,15,16,30,782.0,73.0,2.5,26.0,426.0,514.32,397.31
2016,3,15,16,45,722.5,77.0,2.25,25.5,371.0,444.65,342.33
2016,3,15,17,0,663.0,81.0,2.0,25.0,316.0,380.19,290.36
2016,3,15,17,15,607.5,73.5,2.0,23.5,259.5,310.52,234.47
2016,3,15,17,30,552.0,66.0,2.0,22.0,203.0,246.54,181.21
2016,3,15,17,45,463.0,55.0,2.0,21.0,149.5,177.04,123.37
2016,3,15,18,0,374.0,44.0,2.0,20.0,96.0,118.29,75.14
2016,3,15,18,15,187.0,29.5,2.15,19.5,55.5,54.52,27.81
2016,3,15,18,30,0.0,15.0,2.3,19.0,15.0,12.8,0.0
2016,3,15,18,45,0.0,7.5,2.45,19.0,7.5,0.0,0.0
2016,3,15,19,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,3,16,6,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,16,6,45,30.5,10.5,1.85,12.5,12.5,9.79,0.0
2016,3,16,7,0,61.0,21.0,2.0,13.0,25.0,25.35,6.01
2016,3,16,7,15,132.5,41.5,2.15,13.5,61.0,61.4,39.24
2016,3,16,7,30,204.0,62.0,2.3,14.0,97.0,105.54,75.38
2016,3,16,7,45,240.5,84.0,2.45,15.0,140.0,150.46,114.18
2016,3,16,8,0,277.0,106.0,2.6,16.0,183.0,199.85,156.55
2016,3,16,8,15,311.0,122.5,2.9,16.5,227.0,247.08,196.99
2016,3,16,8,30,345.0,139.0,3.2,17.0,271.0,298.0,239.7
2016,3,16,8,45,558.5,117.0,3.55,18.0,367.5,422.51,339.61
2016,3,16,9,0,772.0,95.0,3.9,19.0,464.0,553.53,442.47
2016,3,16,9,15,796.5,99.0,4.1,19.5,516.0,614.55,489.39
2016,3,16,9,30,821.0,103.0,4.3,20.0,568.0,675.82,535.48
2016,3,16,9,45,842.5,104.5,4.55,21.0,616.0,732.21,576.32
2016,3,16,10,0,864.0,106.0,4.8,22.0,664.0,787.82,614.14
2016,3,16,10,15,876.5,108.5,4.7,22.0,704.0,836.16,646.48
2016,3,16,10,30,889.0,111.0,4.6,22.0,744.0,873.97,670.95
2016,3,16,10,45,898.5,112.5,4.5,22.5,777.5,913.39,694.93
2016,3,16,11,0,908.0,114.0,4.4,23.0,811.0,950.03,716.82
2016,3,16,11,15,913.5,115.0,4.2,23.0,835.5,979.43,734.55
2016,3,16,11,30,919.0,116.0,4.0,23.0,860.0,1005.47,749.86
2016,3,16,11,45,920.0,118.5,3.8,23.5,875.5,1025.19,759.36
2016,3,16,12,0,921.0,121.0,3.6,24.0,891.0,1041.14,766.29
2016,3,16,12,15,922.0,121.5,3.4,24.0,898.5,1051.24,770.86
2016,3,16,12,30,923.0,122.0,3.2,24.0,906.0,1057.48,772.96
2016,3,16,12,45,918.0,124.0,3.05,24.5,903.0,1055.39,768.67
2016,3,16,13,0,913.0,126.0,2.9,25.0,900.0,1049.44,762.08
2016,3,16,13,15,910.0,125.5,2.75,25.0,889.5,1039.13,754.34
2016,3,16,13,30,907.0,125.0,2.6,25.0,879.0,1025.08,744.35
2016,3,16,13,45,897.5,126.0,2.5,25.5,858.0,1002.65,728.16
2016,3,16,14,0,888.0,127.0,2.4,26.0,837.0,976.89,710.05
2016,3,16,14,15,879.5,125.5,2.3,26.0,809.5,946.36,690.37
2016,3,16,14,30,871.0,124.0,2.2,26.0,782.0,922.9,675.37
2016,3,16,14,45,835.0,134.0,2.15,26.0,741.5,874.25,644.2
2016,3,16,15,0,799.0,144.0,2.1,26.0,701.0,824.29,612.08
2016,3,16,15,15,782.0,140.5,2.0,25.5,659.0,779.33,583.78
2016,3,16,15,30,765.0,137.0,1.9,25.0,617.0,728.56,549.99
2016,3,16,15,45,730.5,137.0,1.85,25.0,567.0,668.21,507.59
2016,3,16,16,0,696.0,137.0,1.8,25.0,517.0,608.62,464.83
2016,3,16,16,15,664.5,130.5,1.65,24.5,465.0,545.64,419.01
2016,3,16,16,30,633.0,124.0,1.5,24.0,413.0,484.14,372.97
2016,3,16,16,45,572.5,120.0,1.35,24.0,356.0,412.73,317.52
2016,3,16,17,0,512.0,116.0,1.2,24.0,299.0,342.98,262.22
2016,3,16,17,15,452.0,103.5,1.1,23.0,244.5,276.17,209.06
2016,3,16,17,30,392.0,91.0,1.0,22.0,190.0,215.96,159.87
2016,3,16,17,45,294.5,74.5,0.95,21.5,138.0,149.88,106.54
2016,3,16,18,0,197.0,58.0,0.9,21.0,86.0,92.78,61.48
2016,3,16,18,15,110.0,34.5,0.95,20.5,48.5,46.97,25.44
2016,3,16,18,30,23.0,11.0,1.0,20.0,11.0,10.6,0.0
2016,3,16,18,45,11.5,5.5,1.05,19.5,5.5,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,17,6,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,3,17,6,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,17,6,45,51.0,12.5,1.25,17.5,15.5,12.0,0.0
2016,3,17,7,0,102.0,25.0,1.4,18.0,31.0,32.68,10.78
2016,3,17,7,15,212.5,43.5,1.4,18.5,75.0,78.13,48.7
2016,3,17,7,30,323.0,62.0,1.4,19.0,119.0,134.88,93.29
2016,3,17,7,45,408.0,74.0,1.45,19.5,172.0,192.26,140.92
2016,3,17,8,0,493.0,86.0,1.5,20.0,225.0,263.46,200.09
2016,3,17,8,15,246.5,90.5,1.45,20.0,160.0,189.13,147.57
2016,3,17,8,30,0.0,95.0,1.4,20.0,95.0,79.63,60.66
2016,3,17,8,45,0.0,109.0,1.35,20.5,109.0,91.64,70.33
2016,3,17,9,0,0.0,123.0,1.3,21.0,123.0,103.72,79.72
2016,3,17,9,15,7.5,163.5,1.3,21.5,167.5,144.25,111.91
2016,3,17,9,30,15.0,204.0,1.3,22.0,212.0,186.12,144.43
2016,3,17,9,45,10.5,198.5,1.3,22.5,204.5,178.14,137.27
2016,3,17,10,0,6.0,193.0,1.3,23.0,197.0,169.92,130.14
2016,3,17,10,15,50.0,266.5,1.3,23.0,302.5,285.93,220.16
2016,3,17,10,30,94.0,340.0,1.3,23.0,408.0,398.42,303.81
2016,3,17,10,45,69.0,337.5,1.35,23.5,388.5,377.0,285.81
2016,3,17,11,0,44.0,335.0,1.4,24.0,369.0,353.9,267.38
2016,3,17,11,15,43.5,345.0,1.4,24.0,379.5,364.72,275.06
2016,3,17,11,30,43.0,355.0,1.4,24.0,390.0,375.42,282.48
2016,3,17,11,45,38.0,352.0,1.45,24.0,384.0,368.39,277.02
2016,3,17,12,0,33.0,349.0,1.5,24.0,378.0,361.06,271.48
2016,3,17,12,15,134.5,390.5,1.55,24.0,506.0,523.61,391.62
2016,3,17,12,30,236.0,432.0,1.6,24.0,634.0,668.34,493.41
2016,3,17,12,45,267.0,425.0,1.65,24.5,653.0,711.25,521.22
2016,3,17,13,0,298.0,418.0,1.7,25.0,672.0,733.64,536.19
2016,3,17,13,15,172.0,395.0,1.7,25.0,541.5,564.25,417.69
2016,3,17,13,30,46.0,372.0,1.7,25.0,411.0,396.78,296.24
2016,3,17,13,45,168.0,380.5,1.7,25.0,517.0,539.73,403.43
2016,3,17,14,0,290.0,389.0,1.7,25.0,623.0,676.27,500.21
2016,3,17,14,15,421.0,329.5,1.65,24.5,656.0,741.72,548.16
2016,3,17,14,30,552.0,270.0,1.6,24.0,689.0,785.78,581.82
2016,3,17,14,45,545.0,256.5,1.55,24.0,654.0,746.8,555.34
2016,3,17,15,0,538.0,243.0,1.5,24.0,619.0,706.22,528.29
2016,3,17,15,15,488.0,245.5,1.5,24.0,571.5,646.39,486.95
2016,3,17,15,30,438.0,248.0,1.5,24.0,524.0,588.58,446.41
2016,3,17,15,45,440.5,225.5,1.5,24.0,485.0,546.1,417.14
2016,3,17,16,0,443.0,203.0,1.5,24.0,446.0,502.12,385.92
2016,3,17,16,15,404.5,188.5,1.5,23.5,394.0,440.09,340.75
2016,3,17,16,30,366.0,174.0,1.5,23.0,342.0,371.59,289.59
2016,3,17,16,45,340.0,156.5,1.5,23.0,297.0,320.32,249.64
2016,3,17,17,0,314.0,139.0,1.5,23.0,252.0,271.48,210.46
2016,3,17,17,15,381.5,109.5,1.35,22.0,223.0,254.38,194.46
2016,3,17,17,30,449.0,80.0,1.2,21.0,194.0,221.22,163.41
2016,3,17,17,45,364.0,66.0,1.1,20.5,143.0,157.36,110.59
2016,3,17,18,0,279.0,52.0,1.0,20.0,92.0,103.97,67.41
2016,3,17,18,15,139.5,33.5,1.05,19.5,53.5,51.0,27.8
2016,3,17,18,30,0.0,15.0,1.1,19.0,15.0,12.8,0.0
2016,3,17,18,45,0.0,7.5,1.15,19.0,7.5,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,3,18,6,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,3,18,6,45,46.5,13.5,0.85,18.5,16.5,12.7,0.0
2016,3,18,7,0,93.0,27.0,0.9,19.0,33.0,33.68,13.3
2016,3,18,7,15,197.0,47.0,1.0,19.0,77.0,78.61,49.83
2016,3,18,7,30,301.0,67.0,1.1,19.0,121.0,134.32,93.69
2016,3,18,7,45,382.5,80.5,1.25,19.5,174.0,190.81,140.41
2016,3,18,8,0,464.0,94.0,1.4,20.0,227.0,257.1,195.46
2016,3,18,8,15,232.0,92.0,1.45,20.0,158.5,184.37,143.86
2016,3,18,8,30,0.0,90.0,1.5,20.0,90.0,75.21,57.01
2016,3,18,8,45,0.0,106.0,1.6,20.5,106.0,88.95,68.12
2016,3,18,9,0,0.0,122.0,1.7,21.0,122.0,102.77,78.97
2016,3,18,9,15,0.0,130.0,1.7,21.0,130.0,109.61,84.19
2016,3,18,9,30,0.0,138.0,1.7,21.0,138.0,116.5,89.44
2016,3,18,9,45,0.5,152.5,1.75,21.5,153.0,129.54,99.4
2016,3,18,10,0,1.0,167.0,1.8,22.0,168.0,142.7,109.35
2016,3,18,10,15,3.0,177.0,1.75,22.5,179.5,153.16,117.11
2016,3,18,10,30,5.0,187.0,1.7,23.0,191.0,163.81,124.98
2016,3,18,10,45,52.0,282.0,1.65,23.5,323.0,305.96,234.57
2016,3,18,11,0,99.0,377.0,1.6,24.0,455.0,445.57,336.63
2016,3,18,11,15,140.5,395.5,1.5,24.0,509.0,522.84,391.15
2016,3,18,11,30,182.0,414.0,1.4,24.0,563.0,584.9,434.13
2016,3,18,11,45,199.5,421.5,1.3,24.5,587.5,613.34,451.8
2016,3,18,12,0,217.0,429.0,1.2,25.0,612.0,641.4,469.15
2016,3,18,12,15,116.0,351.0,1.05,25.0,449.0,463.89,343.36
2016,3,18,12,30,15.0,273.0,0.9,25.0,286.0,252.4,188.21
2016,3,18,12,45,433.5,212.0,0.8,25.5,582.5,674.49,499.32
2016,3,18,13,0,852.0,151.0,0.7,26.0,879.0,1024.35,716.66
2016,3,18,13,15,427.0,150.5,0.8,26.0,515.5,605.46,444.93
2016,3,18,13,30,2.0,150.0,0.9,26.0,152.0,129.04,94.37
2016,3,18,13,45,248.5,233.0,1.0,26.0,433.5,481.56,364.07
2016,3,18,14,0,495.0,316.0,1.1,26.0,715.0,808.46,586.83
2016,3,18,14,15,512.0,297.5,1.2,26.0,698.5,791.94,574.6
2016,3,18,14,30,529.0,279.0,1.3,26.0,682.0,772.34,564.16
2016,3,18,14,45,440.5,295.5,1.4,26.0,620.5,693.77,511.48
2016,3,18,15,0,352.0,312.0,1.5,26.0,559.0,606.65,452.06
2016,3,18,15,15,471.5,252.0,1.5,25.5,562.5,637.93,478.63
2016,3,18,15,30,591.0,192.0,1.5,25.0,566.0,644.41,486.75
2016,3,18,15,45,295.5,135.5,1.55,25.0,322.5,354.72,274.98
2016,3,18,16,0,0.0,79.0,1.6,25.0,79.0,65.62,47.29
2016,3,18,16,15,0.0,92.5,1.6,24.5,92.5,77.03,57.08
2016,3,18,16,30,0.0,106.0,1.6,24.0,106.0,88.85,66.97
2016,3,18,16,45,0.0,91.5,1.65,24.0,91.5,76.42,57.11
2016,3,18,17,0,0.0,77.0,1.7,24.0,77.0,64.06,47.21
2016,3,18,17,15,0.0,63.0,2.0,23.0,63.0,52.2,37.74
2016,3,18,17,30,0.0,49.0,2.3,22.0,49.0,40.54,28.18
2016,3,18,17,45,0.0,36.0,2.65,21.5,36.0,29.73,19.08
2016,3,18,18,0,0.0,23.0,3.0,21.0,23.0,18.95,9.9
2016,3,18,18,15,0.0,13.0,3.75,20.0,13.0,10.69,2.58
2016,3,18,18,30,0.0,3.0,4.5,19.0,3.0,2.56,0.0
2016,3,18,18,45,0.0,1.5,5.25,18.5,1.5,0.0,0.0
2016,3,18,19,0,0.0,0.0,6.0,18.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,6.25,17.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,6.75,15.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,6.85,13.5,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,6.55,12.5,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,5.85,11.5,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,5.75,11.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,5.55,10.5,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,5.5,9.5,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,5.55,9.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,5.9,8.5,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,6.0,8.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,6.15,8.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,6.3,8.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,6.4,7.5,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,6.5,7.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,6.6,7.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,6.7,7.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,6.7,7.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,6.7,7.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,6.75,7.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,0.0,6.8,6.5,0.0,0.0,0.0
2016,3,19,6,30,0.0,0.0,6.8,6.0,0.0,0.0,0.0
2016,3,19,6,45,0.0,9.0,6.8,6.0,9.0,7.68,0.0
2016,3,19,7,0,0.0,18.0,6.8,6.0,18.0,14.85,5.07
2016,3,19,7,15,0.0,40.0,6.85,6.5,40.0,33.4,22.88
2016,3,19,7,30,0.0,62.0,6.9,7.0,62.0,52.21,39.82
2016,3,19,7,45,12.0,85.0,6.95,7.5,88.5,75.39,59.98
2016,3,19,8,0,24.0,108.0,7.0,8.0,115.0,103.88,84.68
2016,3,19,8,15,107.0,136.0,7.0,8.5,177.0,170.47,141.16
2016,3,19,8,30,190.0,164.0,7.0,9.0,239.0,241.98,202.0
2016,3,19,8,45,454.0,140.5,7.05,9.5,355.0,384.05,322.13
2016,3,19,9,0,718.0,117.0,7.1,10.0,471.0,543.94,455.45
2016,3,19,9,15,744.5,122.5,7.05,10.5,523.0,605.28,505.28
2016,3,19,9,30,771.0,128.0,7.0,11.0,575.0,667.24,554.45
2016,3,19,9,45,795.5,129.5,7.0,11.5,623.0,720.88,596.15
2016,3,19,10,0,820.0,131.0,7.0,12.0,671.0,776.87,638.38
2016,3,19,10,15,834.5,134.0,6.95,12.5,712.0,825.56,672.74
2016,3,19,10,30,849.0,137.0,6.9,13.0,753.0,872.37,705.23
2016,3,19,10,45,864.5,136.5,6.85,13.5,787.5,914.32,733.65
2016,3,19,11,0,880.0,136.0,6.8,14.0,822.0,953.86,759.99
2016,3,19,11,15,887.0,137.5,6.75,14.0,847.5,984.94,781.39
2016,3,19,11,30,894.0,139.0,6.7,14.0,873.0,1000.25,791.32
2016,3,19,11,45,904.0,137.0,6.65,14.5,891.0,1023.46,805.6
2016,3,19,12,0,914.0,135.0,6.6,15.0,909.0,1043.24,817.35
2016,3,19,12,15,916.0,135.0,6.5,15.0,917.0,1053.51,823.63
2016,3,19,12,30,918.0,135.0,6.4,15.0,925.0,1059.97,827.35
2016,3,19,12,45,922.5,132.5,6.35,15.5,925.0,1062.57,827.22
2016,3,19,13,0,927.0,130.0,6.3,16.0,925.0,1061.27,824.48
2016,3,19,13,15,924.5,129.5,6.2,16.0,914.5,1051.15,816.94
2016,3,19,13,30,922.0,129.0,6.1,16.0,904.0,1037.22,806.9
2016,3,19,13,45,921.0,125.5,6.1,16.0,885.5,1017.96,793.9
2016,3,19,14,0,920.0,122.0,6.1,16.0,867.0,994.97,778.33
2016,3,19,14,15,912.5,120.5,6.05,16.0,839.0,964.44,757.12
2016,3,19,14,30,905.0,119.0,6.0,16.0,811.0,930.72,733.64
2016,3,19,14,45,898.5,115.0,5.95,16.0,776.0,892.31,706.71
2016,3,19,15,0,892.0,111.0,5.9,16.0,741.0,851.01,677.57
2016,3,19,15,15,878.0,108.5,5.8,15.5,698.0,809.75,649.33
2016,3,19,15,30,864.0,106.0,5.7,15.0,655.0,758.8,613.5
2016,3,19,15,45,847.5,101.5,5.65,15.0,606.5,702.48,570.52
2016,3,19,16,0,831.0,97.0,5.6,15.0,558.0,645.13,525.53
2016,3,19,16,15,805.0,93.0,5.45,14.5,504.0,582.01,475.5
2016,3,19,16,30,779.0,89.0,5.3,14.0,450.0,519.47,424.5
2016,3,19,16,45,743.0,83.5,5.15,14.0,393.0,451.95,367.29
2016,3,19,17,0,707.0,78.0,5.0,14.0,336.0,386.43,310.25
2016,3,19,17,15,652.5,71.5,4.6,13.0,278.0,316.15,249.0
2016,3,19,17,30,598.0,65.0,4.2,12.0,220.0,251.38,191.2
2016,3,19,17,45,510.0,55.0,3.8,11.5,164.0,181.27,129.67
2016,3,19,18,0,422.0,45.0,3.4,11.0,108.0,121.75,78.81
2016,3,19,18,15,274.0,30.0,3.25,10.5,64.0,62.2,33.04
2016,3,19,18,30,126.0,15.0,3.1,10.0,20.0,19.1,0.0
2016,3,19,18,45,63.0,7.5,3.0,9.5,10.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,0.0,2.8,3.5,0.0,0.0,0.0
2016,3,20,6,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,3,20,6,45,134.0,13.0,3.25,4.5,23.0,14.3,0.0
2016,3,20,7,0,268.0,26.0,3.5,5.0,46.0,51.04,23.43
2016,3,20,7,15,390.0,38.5,3.55,5.5,96.5,101.11,63.49
2016,3,20,7,30,512.0,51.0,3.6,6.0,147.0,166.42,117.99
2016,3,20,7,45,582.0,60.0,3.65,7.0,204.5,229.0,174.26
2016,3,20,8,0,652.0,69.0,3.7,8.0,262.0,299.61,237.46
2016,3,20,8,15,699.5,75.5,3.75,8.5,321.0,366.29,297.24
2016,3,20,8,30,747.0,82.0,3.8,9.0,380.0,437.11,358.78
2016,3,20,8,45,778.5,87.0,3.9,10.0,437.0,502.21,413.26
2016,3,20,9,0,810.0,92.0,4.0,11.0,494.0,568.96,467.04
2016,3,20,9,15,833.5,96.0,3.95,11.5,547.5,630.99,515.8
2016,3,20,9,30,857.0,100.0,3.9,12.0,601.0,693.07,562.97
2016,3,20,9,45,874.5,103.0,3.9,12.5,649.0,749.5,604.61
2016,3,20,10,0,892.0,106.0,3.9,13.0,697.0,804.71,642.69
2016,3,20,10,15,904.5,108.5,3.95,13.0,738.5,846.43,671.55
2016,3,20,10,30,917.0,111.0,4.0,13.0,780.0,892.55,703.48
2016,3,20,10,45,927.0,112.5,4.05,13.5,814.0,933.01,729.72
2016,3,20,11,0,937.0,114.0,4.1,14.0,848.0,970.59,753.73
2016,3,20,11,15,943.0,115.0,4.15,14.0,873.5,1000.86,773.94
2016,3,20,11,30,949.0,116.0,4.2,14.0,899.0,1027.66,791.81
2016,3,20,11,45,955.0,116.0,4.3,14.5,916.5,1049.82,805.38
2016,3,20,12,0,961.0,116.0,4.4,15.0,934.0,1068.23,816.81
2016,3,20,12,15,963.0,116.5,4.45,15.0,942.0,1079.35,824.45
2016,3,20,12,30,965.0,117.0,4.5,15.0,950.0,1086.46,829.56
2016,3,20,12,45,966.5,115.5,4.6,15.5,949.0,1086.99,829.29
2016,3,20,13,0,968.0,114.0,4.7,16.0,948.0,1083.44,826.42
2016,3,20,13,15,965.5,113.5,4.7,16.0,937.0,1072.91,819.55
2016,3,20,13,30,963.0,113.0,4.7,16.0,926.0,1058.42,810.14
2016,3,20,13,45,960.5,111.0,4.7,16.0,907.0,1038.47,797.11
2016,3,20,14,0,958.0,109.0,4.7,16.0,888.0,1014.69,781.55
2016,3,20,14,15,951.5,107.5,4.7,16.0,859.5,984.08,761.27
2016,3,20,14,30,945.0,106.0,4.7,16.0,831.0,950.1,738.62
2016,3,20,14,45,938.0,103.0,4.7,16.0,795.5,910.93,712.21
2016,3,20,15,0,931.0,100.0,4.7,16.0,760.0,868.77,683.51
2016,3,20,15,15,918.0,98.0,4.6,15.5,716.5,820.26,650.57
2016,3,20,15,30,905.0,96.0,4.5,15.0,673.0,769.69,615.75
2016,3,20,15,45,890.5,91.5,4.45,15.0,624.0,713.74,574.41
2016,3,20,16,0,876.0,87.0,4.4,15.0,575.0,660.54,533.16
2016,3,20,16,15,852.0,83.5,4.2,14.5,520.5,596.97,483.22
2016,3,20,16,30,828.0,80.0,4.0,14.0,466.0,533.68,432.22
2016,3,20,16,45,797.5,75.0,3.8,14.0,408.5,466.39,375.76
2016,3,20,17,0,767.0,70.0,3.6,14.0,351.0,400.86,319.05
2016,3,20,17,15,716.0,64.0,3.1,13.0,291.5,329.14,256.8
2016,3,20,17,30,665.0,58.0,2.6,12.0,232.0,262.1,197.07
2016,3,20,17,45,585.0,49.5,2.1,11.0,175.0,191.53,135.05
2016,3,20,18,0,505.0,41.0,1.6,10.0,118.0,130.46,82.58
2016,3,20,18,15,351.5,28.5,1.6,9.5,71.0,67.82,34.85
2016,3,20,18,30,198.0,16.0,1.6,9.0,24.0,23.2,0.0
2016,3,20,18,45,99.0,8.0,1.6,8.5,12.0,6.83,0.0
2016,3,20,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,3,21,6,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,21,6,45,171.0,13.0,1.9,3.0,27.0,15.06,0.0
2016,3,21,7,0,342.0,26.0,2.2,4.0,54.0,57.41,26.75
2016,3,21,7,15,463.5,37.0,2.35,5.0,107.5,110.38,68.34
2016,3,21,7,30,585.0,48.0,2.5,6.0,161.0,178.71,125.43
2016,3,21,7,45,654.5,55.0,2.7,7.0,220.5,243.97,184.27
2016,3,21,8,0,724.0,62.0,2.9,8.0,280.0,316.64,249.43
2016,3,21,8,15,767.5,67.0,3.05,8.5,340.0,384.27,310.19
2016,3,21,8,30,811.0,72.0,3.2,9.0,400.0,455.6,372.23
2016,3,21,8,45,840.5,76.0,3.4,10.0,457.5,522.01,427.78
2016,3,21,9,0,870.0,80.0,3.6,11.0,515.0,589.72,482.31
2016,3,21,9,15,891.0,83.0,3.55,11.5,569.0,648.27,528.18
2016,3,21,9,30,912.0,86.0,3.5,12.0,623.0,709.52,574.43
2016,3,21,9,45,927.0,88.5,3.45,12.5,671.0,765.25,614.39
2016,3,21,10,0,942.0,91.0,3.4,13.0,719.0,819.39,650.72
2016,3,21,10,15,953.0,93.0,3.4,13.5,760.5,867.92,682.6
2016,3,21,10,30,964.0,95.0,3.4,14.0,802.0,913.97,712.26
2016,3,21,10,45,971.5,97.0,3.4,14.5,835.5,954.23,737.49
2016,3,21,11,0,979.0,99.0,3.4,15.0,869.0,991.3,760.27
2016,3,21,11,15,984.0,100.0,3.35,15.5,894.5,1021.63,777.88
2016,3,21,11,30,989.0,101.0,3.3,16.0,920.0,1048.28,792.92
2016,3,21,11,45,992.0,102.0,3.3,16.5,936.5,1069.2,804.52
2016,3,21,12,0,995.0,103.0,3.3,17.0,953.0,1086.12,813.55
2016,3,21,12,15,996.0,103.0,3.3,17.0,960.5,1095.96,819.56
2016,3,21,12,30,997.0,103.0,3.3,17.0,968.0,1101.64,823.04
2016,3,21,12,45,996.5,103.0,3.3,17.5,966.0,1101.65,821.41
2016,3,21,13,0,996.0,103.0,3.3,18.0,964.0,1097.47,817.25
2016,3,21,13,15,993.0,102.5,3.35,18.0,953.0,1086.16,810.58
2016,3,21,13,30,990.0,102.0,3.4,18.0,942.0,1070.76,801.38
2016,3,21,13,45,985.5,101.5,3.45,18.5,921.5,1049.95,787.17
2016,3,21,14,0,981.0,101.0,3.5,19.0,901.0,1025.28,770.53
2016,3,21,14,15,974.0,99.5,3.55,19.0,872.0,993.6,750.65
2016,3,21,14,30,967.0,98.0,3.6,19.0,843.0,958.48,728.38
2016,3,21,14,45,947.5,101.5,3.65,19.0,804.0,914.78,700.02
2016,3,21,15,0,928.0,105.0,3.7,19.0,765.0,868.85,669.87
2016,3,21,15,15,914.5,102.5,3.7,18.5,721.0,819.53,637.89
2016,3,21,15,30,901.0,100.0,3.7,18.0,677.0,768.2,603.95
2016,3,21,15,45,884.0,96.5,3.75,18.0,627.5,716.74,566.8
2016,3,21,16,0,867.0,93.0,3.8,18.0,578.0,658.42,523.03
2016,3,21,16,15,842.0,89.0,3.65,17.5,523.0,594.16,473.84
2016,3,21,16,30,817.0,85.0,3.5,17.0,468.0,530.33,423.39
2016,3,21,16,45,783.0,80.0,3.4,17.0,410.0,462.01,367.16
2016,3,21,17,0,749.0,75.0,3.3,17.0,352.0,395.85,310.97
2016,3,21,17,15,696.5,68.5,3.0,16.0,292.5,324.06,249.79
2016,3,21,17,30,644.0,62.0,2.7,15.0,233.0,257.58,191.55
2016,3,21,17,45,560.5,53.0,2.45,14.0,175.5,187.19,130.81
2016,3,21,18,0,477.0,44.0,2.2,13.0,118.0,126.75,79.86
2016,3,21,18,15,327.5,30.5,2.35,12.5,71.0,65.8,34.12
2016,3,21,18,30,178.0,17.0,2.5,12.0,24.0,22.57,0.0
2016,3,21,18,45,89.0,8.5,2.65,11.5,12.0,7.26,0.0
2016,3,21,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,4.0,7.5,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,4.1,6.5,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,6,15,0.0,0.0,4.35,6.5,0.0,0.0,0.0
2016,3,22,6,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,3,22,6,45,123.0,15.5,4.9,7.5,26.0,15.99,0.0
2016,3,22,7,0,246.0,31.0,5.2,8.0,52.0,53.22,27.29
2016,3,22,7,15,364.0,45.0,5.5,9.0,103.0,102.34,65.18
2016,3,22,7,30,482.0,59.0,5.8,10.0,154.0,166.46,117.89
2016,3,22,7,45,563.5,67.0,6.15,11.0,213.0,229.48,173.42
2016,3,22,8,0,645.0,75.0,6.5,12.0,272.0,301.85,237.43
2016,3,22,8,15,691.0,81.5,6.7,13.0,330.5,367.51,295.83
2016,3,22,8,30,737.0,88.0,6.9,14.0,389.0,437.36,356.15
2016,3,22,8,45,771.0,92.0,7.15,15.0,446.0,501.77,410.5
2016,3,22,9,0,805.0,96.0,7.4,16.0,503.0,568.44,464.97
2016,3,22,9,15,827.0,100.0,7.4,16.5,555.0,629.17,513.66
2016,3,22,9,30,849.0,104.0,7.4,17.0,607.0,689.8,560.88
2016,3,22,9,45,866.0,106.5,7.4,18.0,654.0,744.86,601.46
2016,3,22,10,0,883.0,109.0,7.4,19.0,701.0,798.65,638.63
2016,3,22,10,15,894.5,111.5,7.4,19.0,741.5,839.01,667.22
2016,3,22,10,30,906.0,114.0,7.4,19.0,782.0,883.76,698.94
2016,3,22,10,45,915.0,115.5,7.4,19.5,815.0,922.81,724.85
2016,3,22,11,0,924.0,117.0,7.4,20.0,848.0,958.95,748.45
2016,3,22,11,15,929.5,118.0,7.35,20.5,872.5,988.25,766.75
2016,3,22,11,30,935.0,119.0,7.3,21.0,897.0,1014.1,782.52
2016,3,22,11,45,935.5,121.5,7.3,21.5,912.5,1033.07,793.66
2016,3,22,12,0,936.0,124.0,7.3,22.0,928.0,1048.2,802.17
2016,3,22,12,15,937.0,124.5,7.25,22.0,934.5,1057.93,808.33
2016,3,22,12,30,938.0,125.0,7.2,22.0,941.0,1063.74,811.91
2016,3,22,12,45,937.0,124.5,7.15,22.5,939.0,1062.65,809.22
2016,3,22,13,0,936.0,124.0,7.1,23.0,937.0,1057.62,803.97
2016,3,22,13,15,933.0,123.5,7.05,23.0,925.5,1046.74,796.43
2016,3,22,13,30,930.0,123.0,7.0,23.0,914.0,1032.02,786.38
2016,3,22,13,45,925.5,121.5,6.95,23.5,894.0,1011.13,770.6
2016,3,22,14,0,921.0,120.0,6.9,24.0,874.0,986.62,752.48
2016,3,22,14,15,913.0,118.5,6.8,24.0,845.5,955.48,731.04
2016,3,22,14,30,905.0,117.0,6.7,24.0,817.0,921.18,707.42
2016,3,22,14,45,899.5,112.5,6.65,24.0,781.5,882.99,681.23
2016,3,22,15,0,894.0,108.0,6.6,24.0,746.0,841.84,652.83
2016,3,22,15,15,879.0,105.5,6.5,23.5,702.5,792.69,619.47
2016,3,22,15,30,864.0,103.0,6.4,23.0,659.0,747.61,588.77
2016,3,22,15,45,844.0,100.0,6.35,23.0,609.5,690.51,545.76
2016,3,22,16,0,824.0,97.0,6.3,23.0,560.0,632.73,501.31
2016,3,22,16,15,797.5,93.0,6.15,22.5,506.0,569.81,452.54
2016,3,22,16,30,771.0,89.0,6.0,22.0,452.0,507.56,402.9
2016,3,22,16,45,732.0,84.5,5.85,21.5,394.5,440.15,347.78
2016,3,22,17,0,693.0,80.0,5.7,21.0,337.0,375.29,293.15
2016,3,22,17,15,639.0,73.0,5.5,20.5,279.5,305.95,233.79
2016,3,22,17,30,585.0,66.0,5.3,20.0,222.0,242.11,178.05
2016,3,22,17,45,495.5,56.5,5.15,19.5,166.5,173.73,119.96
2016,3,22,18,0,406.0,47.0,5.0,19.0,111.0,116.13,72.61
2016,3,22,18,15,268.0,32.0,5.0,18.5,67.0,59.92,31.28
2016,3,22,18,30,130.0,17.0,5.0,18.0,23.0,19.39,0.0
2016,3,22,18,45,65.0,8.5,5.0,17.5,11.5,7.26,0.0
2016,3,22,19,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,4.95,16.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,4.9,15.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,6.95,15.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,6.85,15.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,6.65,15.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,6,15,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,3,23,6,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,3,23,6,45,67.5,18.0,5.5,15.5,24.5,16.83,0.0
2016,3,23,7,0,135.0,36.0,5.6,16.0,49.0,44.75,24.38
2016,3,23,7,15,237.5,55.0,5.8,16.5,96.0,89.96,58.7
2016,3,23,7,30,340.0,74.0,6.0,17.0,143.0,146.72,104.05
2016,3,23,7,45,432.0,83.5,6.25,17.5,199.0,204.65,152.75
2016,3,23,8,0,524.0,93.0,6.5,18.0,255.0,277.21,214.46
2016,3,23,8,15,573.5,101.5,6.65,18.5,311.0,339.28,268.21
