Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,10,45,963.0,97.5,3.15,19.5,873.0,927.79,702.24
2016,4,2,11,0,970.0,99.0,3.2,20.0,905.0,962.4,723.44
2016,4,2,11,15,975.0,100.0,3.25,20.0,929.0,991.3,742.12
2016,4,2,11,30,980.0,101.0,3.3,20.0,953.0,1016.54,758.41
2016,4,2,11,45,981.5,102.0,3.35,20.5,968.0,1034.69,768.62
2016,4,2,12,0,983.0,103.0,3.4,21.0,983.0,1048.87,776.32
2016,4,2,12,15,984.0,103.5,3.4,21.0,989.5,1058.02,781.94
2016,4,2,12,30,985.0,104.0,3.4,21.0,996.0,1063.09,785.06
2016,4,2,12,45,984.0,104.0,3.45,21.0,993.0,1061.63,784.48
2016,4,2,13,0,983.0,104.0,3.5,21.0,990.0,1056.08,781.41
2016,4,2,13,15,980.5,103.5,3.5,21.0,978.0,1044.53,774.14
2016,4,2,13,30,978.0,103.0,3.5,21.0,966.0,1028.98,764.4
2016,4,2,13,45,973.0,102.5,3.5,21.0,945.0,1007.22,750.64
2016,4,2,14,0,968.0,102.0,3.5,21.0,924.0,981.71,734.47
2016,4,2,14,15,961.5,100.5,3.45,21.0,894.5,950.29,714.0
2016,4,2,14,30,955.0,99.0,3.4,21.0,865.0,915.51,691.25
2016,4,2,14,45,940.0,100.5,3.4,21.0,826.5,873.64,663.86
2016,4,2,15,0,925.0,102.0,3.4,21.0,788.0,829.38,634.6
2016,4,2,15,15,912.5,99.5,3.35,21.0,744.0,780.87,601.8
2016,4,2,15,30,900.0,97.0,3.3,21.0,700.0,730.33,566.27
2016,4,2,15,45,884.0,93.5,3.25,21.0,650.5,674.8,525.32
2016,4,2,16,0,868.0,90.0,3.2,21.0,601.0,621.26,484.71
2016,4,2,16,15,845.0,86.5,3.0,20.5,546.5,559.25,437.07
2016,4,2,16,30,822.0,83.0,2.8,20.0,492.0,497.5,388.16
2016,4,2,16,45,790.5,78.5,2.6,20.0,434.0,431.66,333.93
2016,4,2,17,0,759.0,74.0,2.4,20.0,376.0,367.77,279.76
2016,4,2,17,15,712.5,68.5,2.05,18.5,316.5,300.43,223.09
2016,4,2,17,30,666.0,63.0,1.7,17.0,257.0,236.42,168.03
2016,4,2,17,45,592.5,55.0,1.4,16.0,199.5,170.72,112.61
2016,4,2,18,0,519.0,47.0,1.1,15.0,142.0,113.68,66.85
2016,4,2,18,15,391.5,35.5,1.1,14.5,92.0,58.87,29.72
2016,4,2,18,30,264.0,24.0,1.1,14.0,42.0,20.13,8.41
2016,4,2,18,45,132.0,12.0,1.15,13.5,21.0,10.24,0.0
2016,4,2,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,3,6,15,60.0,6.0,1.55,8.0,7.5,0.0,0.0
2016,4,3,6,30,120.0,12.0,1.8,9.0,15.0,10.24,0.0
2016,4,3,6,45,280.5,26.0,2.1,10.5,58.0,26.84,12.21
2016,4,3,7,0,441.0,40.0,2.4,12.0,101.0,73.36,39.21
2016,4,3,7,15,531.0,49.0,2.4,12.5,157.0,125.41,77.31
2016,4,3,7,30,621.0,58.0,2.4,13.0,213.0,188.49,129.19
2016,4,3,7,45,676.5,64.5,2.45,14.0,273.0,250.49,183.39
2016,4,3,8,0,732.0,71.0,2.5,15.0,333.0,319.43,243.19
2016,4,3,8,15,769.0,75.5,2.5,16.0,392.0,383.5,298.14
2016,4,3,8,30,806.0,80.0,2.5,17.0,451.0,450.4,353.43
2016,4,3,8,45,832.5,84.0,2.5,18.5,507.5,513.96,403.34
2016,4,3,9,0,859.0,88.0,2.5,20.0,564.0,578.42,451.65
2016,4,3,9,15,878.0,91.0,2.4,20.5,616.5,634.57,493.29
2016,4,3,9,30,897.0,94.0,2.3,21.0,669.0,692.65,534.66
2016,4,3,9,45,911.0,96.5,2.2,21.5,715.5,745.78,570.96
2016,4,3,10,0,925.0,99.0,2.1,22.0,762.0,797.19,603.45
2016,4,3,10,15,935.5,100.5,2.05,22.0,802.0,842.87,632.44
2016,4,3,10,30,946.0,102.0,2.0,22.0,842.0,886.03,659.35
2016,4,3,10,45,953.0,104.0,2.0,22.5,874.5,923.94,681.67
2016,4,3,11,0,960.0,106.0,2.0,23.0,907.0,958.65,701.69
2016,4,3,11,15,965.0,107.0,2.05,23.0,931.0,987.19,719.54
2016,4,3,11,30,970.0,108.0,2.1,23.0,955.0,1012.11,735.16
2016,4,3,11,45,973.0,108.5,2.2,23.5,970.5,1030.9,746.1
2016,4,3,12,0,976.0,109.0,2.3,24.0,986.0,1045.79,754.68
2016,4,3,12,15,977.0,109.5,2.35,24.0,992.0,1054.79,760.55
2016,4,3,12,30,978.0,110.0,2.4,24.0,998.0,1059.74,764.05
2016,4,3,12,45,977.0,110.0,2.5,24.5,995.0,1058.21,762.67
2016,4,3,13,0,976.0,110.0,2.6,25.0,992.0,1052.62,758.88
2016,4,3,13,15,973.5,109.5,2.6,25.0,980.0,1041.08,751.88
2016,4,3,13,30,971.0,109.0,2.6,25.0,968.0,1025.58,742.52
2016,4,3,13,45,967.0,108.0,2.65,25.0,947.5,1004.32,730.05
2016,4,3,14,0,963.0,107.0,2.7,25.0,927.0,979.31,715.2
2016,4,3,14,15,956.5,105.5,2.7,25.0,897.5,948.0,695.79
2016,4,3,14,30,950.0,104.0,2.7,25.0,868.0,913.34,674.14
2016,4,3,14,45,941.0,102.5,2.7,25.0,831.0,873.48,648.9
2016,4,3,15,0,932.0,101.0,2.7,25.0,794.0,830.83,621.59
2016,4,3,15,15,919.5,98.5,2.65,24.5,750.5,782.04,590.63
2016,4,3,15,30,907.0,96.0,2.6,24.0,707.0,731.22,556.77
2016,4,3,15,45,891.0,93.0,2.6,24.0,657.0,675.89,517.07
2016,4,3,16,0,875.0,90.0,2.6,24.0,607.0,619.42,475.41
2016,4,3,16,15,852.5,87.0,2.4,23.5,552.0,560.93,431.03
2016,4,3,16,30,830.0,84.0,2.2,23.0,497.0,499.58,383.19
2016,4,3,16,45,799.0,79.5,2.05,23.0,439.0,433.6,329.85
2016,4,3,17,0,768.0,75.0,1.9,23.0,381.0,369.49,276.45
2016,4,3,17,15,721.5,69.0,1.7,21.5,321.5,301.29,220.16
2016,4,3,17,30,675.0,63.0,1.5,20.0,262.0,236.34,165.26
2016,4,3,17,45,602.5,55.5,1.3,19.0,204.0,170.98,110.91
2016,4,3,18,0,530.0,48.0,1.1,18.0,146.0,114.13,66.02
2016,4,3,18,15,403.5,36.5,1.15,17.0,95.5,59.06,29.57
2016,4,3,18,30,277.0,25.0,1.2,16.0,45.0,20.67,9.14
2016,4,3,18,45,138.5,12.5,1.3,15.5,22.5,10.67,0.0
2016,4,3,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,6,15,58.0,6.5,3.1,9.5,8.5,0.0,0.0
2016,4,4,6,30,116.0,13.0,3.3,10.0,17.0,11.1,0.0
2016,4,4,6,45,269.5,27.5,3.55,11.0,60.0,27.66,13.37
2016,4,4,7,0,423.0,42.0,3.8,12.0,103.0,73.25,39.95
2016,4,4,7,15,512.0,52.0,3.8,13.0,159.0,124.87,77.68
2016,4,4,7,30,601.0,62.0,3.8,14.0,215.0,187.41,128.87
2016,4,4,7,45,657.5,68.5,3.85,15.0,274.0,248.44,182.11
2016,4,4,8,0,714.0,75.0,3.9,16.0,333.0,315.5,240.41
2016,4,4,8,15,751.0,80.0,4.05,17.0,392.0,379.97,296.03
2016,4,4,8,30,788.0,85.0,4.2,18.0,451.0,446.28,351.47
2016,4,4,8,45,815.0,89.0,4.35,19.0,507.0,509.06,402.49
2016,4,4,9,0,842.0,93.0,4.5,20.0,563.0,572.81,452.49
2016,4,4,9,15,861.0,96.0,4.35,20.5,615.0,631.29,496.78
2016,4,4,9,30,880.0,99.0,4.2,21.0,667.0,685.09,536.32
2016,4,4,9,45,894.5,101.5,4.1,22.0,713.0,737.7,572.72
2016,4,4,10,0,909.0,104.0,4.0,23.0,759.0,788.68,605.61
2016,4,4,10,15,919.0,106.0,3.85,23.5,798.5,833.75,633.84
2016,4,4,10,30,929.0,108.0,3.7,24.0,838.0,876.29,659.78
2016,4,4,10,45,936.0,109.5,3.55,24.5,869.5,913.05,681.3
2016,4,4,11,0,943.0,111.0,3.4,25.0,901.0,946.68,700.37
2016,4,4,11,15,948.0,112.0,3.3,25.5,925.0,974.69,715.78
2016,4,4,11,30,953.0,113.0,3.2,26.0,949.0,999.15,728.74
2016,4,4,11,45,955.5,114.0,3.1,26.5,963.5,1017.59,737.71
2016,4,4,12,0,958.0,115.0,3.0,27.0,978.0,1032.18,744.22
2016,4,4,12,15,959.0,115.0,2.9,27.0,984.0,1040.45,748.22
2016,4,4,12,30,960.0,115.0,2.8,27.0,990.0,1044.76,749.83
2016,4,4,12,45,959.5,115.0,2.7,27.5,987.0,1043.65,746.65
2016,4,4,13,0,959.0,115.0,2.6,28.0,984.0,1038.55,741.12
2016,4,4,13,15,956.0,114.5,2.5,28.0,972.0,1026.64,732.93
2016,4,4,13,30,953.0,114.0,2.4,28.0,960.0,1010.86,722.47
2016,4,4,13,45,948.5,113.0,2.35,28.0,939.0,989.42,709.07
2016,4,4,14,0,944.0,112.0,2.3,28.0,918.0,964.33,693.47
2016,4,4,14,15,937.0,110.5,2.2,28.0,889.0,933.04,673.45
2016,4,4,14,30,930.0,109.0,2.1,28.0,860.0,898.51,651.39
2016,4,4,14,45,921.0,107.0,2.05,28.0,823.0,858.82,626.38
2016,4,4,15,0,912.0,105.0,2.0,28.0,786.0,816.39,599.43
2016,4,4,15,15,899.5,102.5,1.95,28.0,742.5,768.41,568.54
2016,4,4,15,30,887.0,100.0,1.9,28.0,699.0,718.46,534.68
2016,4,4,15,45,870.5,97.0,1.85,28.0,649.5,663.76,496.17
2016,4,4,16,0,854.0,94.0,1.8,28.0,600.0,611.11,458.01
2016,4,4,16,15,831.0,90.5,1.7,27.5,545.5,549.91,413.26
2016,4,4,16,30,808.0,87.0,1.6,27.0,491.0,489.02,367.22
2016,4,4,16,45,777.5,82.0,1.55,26.5,433.5,424.07,316.77
2016,4,4,17,0,747.0,77.0,1.5,26.0,376.0,360.98,265.95
2016,4,4,17,15,700.5,71.0,1.4,24.5,317.5,293.03,210.96
2016,4,4,17,30,654.0,65.0,1.3,23.0,259.0,230.59,159.04
2016,4,4,17,45,582.5,57.0,1.25,22.0,201.5,166.47,106.64
2016,4,4,18,0,511.0,49.0,1.2,21.0,144.0,110.77,63.44
2016,4,4,18,15,387.5,37.0,1.3,20.0,94.5,57.04,28.48
2016,4,4,18,30,264.0,25.0,1.4,19.0,45.0,20.58,9.3
2016,4,4,18,45,132.0,12.5,1.5,18.5,22.5,10.67,0.0
2016,4,4,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,6,15,74.0,7.5,2.35,12.0,10.0,0.0,0.0
2016,4,5,6,30,148.0,15.0,2.7,13.0,20.0,12.25,0.0
2016,4,5,6,45,300.5,28.5,3.05,14.0,65.0,28.76,14.09
2016,4,5,7,0,453.0,42.0,3.4,15.0,110.0,75.25,40.13
2016,4,5,7,15,539.5,51.0,3.3,15.5,166.0,127.41,77.87
2016,4,5,7,30,626.0,60.0,3.2,16.0,222.0,190.12,129.0
2016,4,5,7,45,678.5,66.5,3.15,17.0,281.5,251.47,182.19
2016,4,5,8,0,731.0,73.0,3.1,18.0,341.0,319.46,240.7
2016,4,5,8,15,767.0,78.0,3.2,19.0,400.0,383.39,295.24
2016,4,5,8,30,803.0,83.0,3.3,20.0,459.0,450.04,350.17
2016,4,5,8,45,828.5,86.5,3.45,21.0,515.0,512.26,399.99
2016,4,5,9,0,854.0,90.0,3.6,22.0,571.0,575.25,448.57
2016,4,5,9,15,872.0,93.0,3.65,22.5,622.5,630.4,490.42
2016,4,5,9,30,890.0,96.0,3.7,23.0,674.0,687.32,532.2
2016,4,5,9,45,904.0,98.5,3.75,24.0,720.0,739.92,568.56
2016,4,5,10,0,918.0,101.0,3.8,25.0,766.0,790.81,601.46
2016,4,5,10,15,928.0,103.0,3.9,25.0,805.5,836.11,631.87
2016,4,5,10,30,938.0,105.0,4.0,25.0,845.0,878.87,660.34
2016,4,5,10,45,945.0,106.5,4.15,25.5,877.0,915.81,683.63
2016,4,5,11,0,952.0,108.0,4.3,26.0,909.0,949.58,704.67
2016,4,5,11,15,957.0,109.0,4.4,26.0,932.5,977.71,723.02
2016,4,5,11,30,962.0,110.0,4.5,26.0,956.0,1002.25,739.06
2016,4,5,11,45,965.0,110.5,4.6,26.5,971.0,1020.71,749.73
2016,4,5,12,0,968.0,111.0,4.7,27.0,986.0,1035.31,758.19
2016,4,5,12,15,968.5,111.5,4.75,27.0,991.5,1043.59,763.72
2016,4,5,12,30,969.0,112.0,4.8,27.0,997.0,1047.86,766.8
2016,4,5,12,45,968.0,111.5,4.9,27.0,994.0,1045.7,766.25
2016,4,5,13,0,967.0,111.0,5.0,27.0,991.0,1039.53,763.2
2016,4,5,13,15,964.5,110.5,5.05,27.0,978.5,1027.96,756.28
2016,4,5,13,30,962.0,110.0,5.1,27.0,966.0,1012.48,746.88
2016,4,5,13,45,956.5,109.5,5.15,27.0,945.0,990.41,733.16
2016,4,5,14,0,951.0,109.0,5.2,27.0,924.0,964.7,717.02
2016,4,5,14,15,944.0,107.5,5.15,27.0,894.5,933.22,696.28
2016,4,5,14,30,937.0,106.0,5.1,27.0,865.0,898.46,673.32
2016,4,5,14,45,926.5,105.0,5.1,27.0,827.5,858.3,646.85
2016,4,5,15,0,916.0,104.0,5.1,27.0,790.0,815.51,618.37
2016,4,5,15,15,903.5,101.5,5.0,26.5,746.0,767.39,586.58
2016,4,5,15,30,891.0,99.0,4.9,26.0,702.0,717.29,551.52
2016,4,5,15,45,756.5,129.5,4.8,26.0,616.0,625.29,482.15
2016,4,5,16,0,622.0,160.0,4.7,26.0,530.0,536.16,414.15
2016,4,5,16,15,716.0,123.0,4.5,25.5,512.0,517.24,399.72
2016,4,5,16,30,810.0,86.0,4.3,25.0,494.0,486.21,374.2
2016,4,5,16,45,777.0,82.0,4.15,24.5,436.0,421.18,321.5
2016,4,5,17,0,744.0,78.0,4.0,24.0,378.0,358.27,269.02
2016,4,5,17,15,697.5,72.0,3.55,23.0,319.0,290.6,212.09
2016,4,5,17,30,651.0,66.0,3.1,22.0,260.0,228.49,158.94
2016,4,5,17,45,577.0,58.0,2.7,21.0,202.5,164.32,105.88
2016,4,5,18,0,503.0,50.0,2.3,20.0,145.0,108.88,62.74
2016,4,5,18,15,381.5,38.0,2.3,19.5,95.5,56.15,28.44
2016,4,5,18,30,260.0,26.0,2.3,19.0,46.0,21.41,10.24
2016,4,5,18,45,130.0,13.0,2.35,18.5,23.0,11.1,0.0
2016,4,5,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,6,6,15,14.5,7.0,2.65,14.5,7.5,5.97,0.0
2016,4,6,6,30,29.0,14.0,2.8,15.0,15.0,11.59,0.0
2016,4,6,6,45,122.5,37.5,3.0,15.5,54.5,31.62,18.36
2016,4,6,7,0,216.0,61.0,3.2,16.0,94.0,68.67,43.53
2016,4,6,7,15,136.0,83.0,3.45,16.5,106.5,90.13,64.31
2016,4,6,7,30,56.0,105.0,3.7,17.0,119.0,100.0,76.59
2016,4,6,7,45,84.5,128.5,4.0,17.5,156.5,132.06,102.75
2016,4,6,8,0,113.0,152.0,4.3,18.0,194.0,171.94,135.4
2016,4,6,8,15,145.0,177.5,4.65,18.5,240.5,215.09,170.53
2016,4,6,8,30,177.0,203.0,5.0,19.0,287.0,261.97,208.43
2016,4,6,8,45,479.0,155.5,5.4,20.0,418.5,396.31,315.24
2016,4,6,9,0,781.0,108.0,5.8,21.0,550.0,551.25,437.09
2016,4,6,9,15,803.5,111.5,5.95,21.0,602.0,609.21,483.1
2016,4,6,9,30,826.0,115.0,6.1,21.0,654.0,667.08,528.37
2016,4,6,9,45,594.5,216.5,6.25,21.5,618.0,637.85,502.3
2016,4,6,10,0,363.0,318.0,6.4,22.0,582.0,577.38,451.72
2016,4,6,10,15,633.5,217.5,6.35,22.0,707.5,726.58,568.34
2016,4,6,10,30,904.0,117.0,6.3,22.0,833.0,861.03,668.19
2016,4,6,10,45,692.5,226.5,6.3,22.5,787.5,831.15,642.1
2016,4,6,11,0,481.0,336.0,6.3,23.0,742.0,766.25,588.3
2016,4,6,11,15,716.5,226.5,6.2,23.0,849.5,891.63,683.71
2016,4,6,11,30,952.0,117.0,6.1,23.0,957.0,997.61,756.75
2016,4,6,11,45,965.5,113.0,6.05,23.5,977.0,1021.24,770.14
2016,4,6,12,0,979.0,109.0,6.0,24.0,997.0,1041.28,781.47
2016,4,6,12,15,982.0,109.5,5.9,24.0,1005.0,1051.93,787.67
2016,4,6,12,30,985.0,110.0,5.8,24.0,1013.0,1058.56,791.28
2016,4,6,12,45,994.0,105.5,5.75,24.5,1013.5,1061.94,791.6
2016,4,6,13,0,1003.0,101.0,5.7,25.0,1014.0,1061.11,789.23
2016,4,6,13,15,1000.5,100.0,5.6,25.0,1002.0,1048.64,780.4
2016,4,6,13,30,998.0,99.0,5.5,25.0,990.0,1032.12,769.04
2016,4,6,13,45,999.0,95.5,5.45,25.5,970.5,1012.28,754.41
2016,4,6,14,0,1000.0,92.0,5.4,26.0,951.0,988.37,737.19
2016,4,6,14,15,993.5,91.0,5.35,25.5,921.0,956.51,717.6
2016,4,6,14,30,987.0,90.0,5.3,25.0,891.0,921.18,695.55
2016,4,6,14,45,963.5,96.5,5.25,25.0,850.0,876.52,665.49
2016,4,6,15,0,940.0,103.0,5.2,25.0,809.0,829.88,633.88
2016,4,6,15,15,927.5,100.5,5.05,25.0,764.0,780.82,599.82
2016,4,6,15,30,915.0,98.0,4.9,25.0,719.0,729.71,562.5
2016,4,6,15,45,904.5,93.0,4.8,25.0,670.0,675.64,522.12
2016,4,6,16,0,894.0,88.0,4.7,25.0,621.0,619.89,479.5
2016,4,6,16,15,871.5,84.5,4.4,24.5,565.5,559.8,432.7
2016,4,6,16,30,849.0,81.0,4.1,24.0,510.0,497.18,382.98
2016,4,6,16,45,823.5,75.5,3.8,23.5,452.0,431.83,329.65
2016,4,6,17,0,798.0,70.0,3.5,23.0,394.0,367.72,275.64
2016,4,6,17,15,754.0,65.0,2.95,22.0,333.5,300.01,218.12
2016,4,6,17,30,710.0,60.0,2.4,21.0,273.0,236.42,163.26
2016,4,6,17,45,643.5,53.0,1.9,20.0,214.5,171.35,108.9
2016,4,6,18,0,577.0,46.0,1.4,19.0,156.0,112.31,62.67
2016,4,6,18,15,455.5,35.5,1.35,18.0,104.0,56.65,27.25
2016,4,6,18,30,334.0,25.0,1.3,17.0,52.0,20.64,10.09
2016,4,6,18,45,167.0,12.5,1.3,16.5,26.0,10.67,0.0
2016,4,6,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,7,6,15,0.0,10.5,2.15,11.5,10.5,8.96,0.0
2016,4,7,6,30,0.0,21.0,2.5,13.0,21.0,16.81,0.0
2016,4,7,6,45,121.5,38.0,2.85,14.5,57.0,31.89,18.93
2016,4,7,7,0,243.0,55.0,3.2,16.0,93.0,66.72,41.01
2016,4,7,7,15,287.5,74.0,3.25,16.5,137.5,107.79,72.42
2016,4,7,7,30,332.0,93.0,3.3,17.0,182.0,154.45,110.8
2016,4,7,7,45,363.0,109.5,3.4,18.0,228.0,200.72,150.09
2016,4,7,8,0,394.0,126.0,3.5,19.0,274.0,250.42,192.05
2016,4,7,8,15,370.0,154.5,3.65,20.0,310.5,292.61,228.06
2016,4,7,8,30,346.0,183.0,3.8,21.0,347.0,324.83,254.7
2016,4,7,8,45,608.0,138.0,4.0,22.0,468.0,448.8,351.12
2016,4,7,9,0,870.0,93.0,4.2,23.0,589.0,584.61,454.89
2016,4,7,9,15,739.0,142.5,4.2,23.5,589.5,599.86,465.43
2016,4,7,9,30,608.0,192.0,4.2,24.0,590.0,598.24,462.6
2016,4,7,9,45,534.5,236.5,4.2,25.0,604.5,613.32,470.79
2016,4,7,10,0,461.0,281.0,4.2,26.0,619.0,624.99,475.64
2016,4,7,10,15,708.5,192.0,4.15,26.0,741.5,759.43,575.67
2016,4,7,10,30,956.0,103.0,4.1,26.0,864.0,887.8,664.62
2016,4,7,10,45,959.5,106.0,4.1,26.5,894.5,923.61,685.66
2016,4,7,11,0,963.0,109.0,4.1,27.0,925.0,955.98,704.82
2016,4,7,11,15,967.0,110.0,4.1,27.5,948.0,983.27,720.5
2016,4,7,11,30,971.0,111.0,4.1,28.0,971.0,1006.88,733.73
2016,4,7,11,45,955.0,123.0,4.1,28.5,980.0,1018.67,739.27
2016,4,7,12,0,939.0,135.0,4.1,29.0,989.0,1025.88,742.01
2016,4,7,12,15,787.0,228.5,4.0,29.0,947.0,1000.99,724.9
2016,4,7,12,30,635.0,322.0,3.9,29.0,905.0,944.25,684.16
2016,4,7,12,45,588.5,345.5,3.85,29.0,884.5,922.3,668.59
2016,4,7,13,0,542.0,369.0,3.8,29.0,864.0,896.64,650.35
2016,4,7,13,15,527.5,367.5,3.65,29.0,844.5,875.61,635.78
2016,4,7,13,30,513.0,366.0,3.5,29.0,825.0,852.31,619.68
2016,4,7,13,45,554.0,337.5,3.4,29.0,823.0,852.45,620.96
2016,4,7,14,0,595.0,309.0,3.3,29.0,821.0,848.3,619.21
2016,4,7,14,15,529.5,316.5,3.15,29.0,761.0,781.72,573.01
2016,4,7,14,30,464.0,324.0,3.0,29.0,701.0,716.21,527.43
2016,4,7,14,45,498.5,295.5,2.9,29.0,685.0,699.67,517.44
2016,4,7,15,0,533.0,267.0,2.8,29.0,669.0,678.79,503.93
2016,4,7,15,15,679.5,193.0,2.65,28.5,675.5,696.71,519.76
2016,4,7,15,30,826.0,119.0,2.5,28.0,682.0,691.68,518.81
2016,4,7,15,45,787.0,119.5,2.4,28.0,625.0,628.17,472.78
2016,4,7,16,0,748.0,120.0,2.3,28.0,568.0,566.56,427.47
2016,4,7,16,15,759.5,111.0,2.1,27.5,530.0,523.38,394.97
2016,4,7,16,30,771.0,102.0,1.9,27.0,492.0,477.15,358.8
2016,4,7,16,45,734.0,97.0,1.75,27.0,434.0,411.42,306.66
2016,4,7,17,0,697.0,92.0,1.6,27.0,376.0,348.39,255.37
2016,4,7,17,15,648.5,85.0,1.45,25.5,317.5,283.08,202.85
2016,4,7,17,30,600.0,78.0,1.3,24.0,259.0,222.64,153.21
2016,4,7,17,45,525.0,68.0,1.2,23.0,202.0,159.97,103.0
2016,4,7,18,0,450.0,58.0,1.1,22.0,145.0,106.26,62.44
2016,4,7,18,15,334.5,43.5,1.15,21.0,96.0,55.75,30.12
2016,4,7,18,30,219.0,29.0,1.2,20.0,47.0,22.55,11.62
2016,4,7,18,45,109.5,14.5,1.25,19.5,23.5,12.38,0.0
2016,4,7,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,8,6,15,0.0,11.0,3.2,12.5,11.0,9.39,0.0
2016,4,8,6,30,0.0,22.0,3.4,13.0,22.0,17.62,0.0
2016,4,8,6,45,144.0,40.5,3.6,13.5,63.5,33.98,20.72
2016,4,8,7,0,288.0,59.0,3.8,14.0,105.0,73.24,45.21
2016,4,8,7,15,367.5,74.0,4.05,14.5,158.0,118.8,78.76
2016,4,8,7,30,447.0,89.0,4.3,15.0,211.0,174.16,123.53
2016,4,8,7,45,395.5,112.0,4.55,16.0,238.0,210.98,158.85
2016,4,8,8,0,344.0,135.0,4.8,17.0,265.0,236.22,183.46
2016,4,8,8,15,427.5,142.0,5.1,17.5,329.5,303.08,238.75
2016,4,8,8,30,511.0,149.0,5.4,18.0,394.0,373.72,296.85
2016,4,8,8,45,533.0,161.0,5.7,19.0,442.5,426.47,339.76
2016,4,8,9,0,555.0,173.0,6.0,20.0,491.0,480.41,382.48
2016,4,8,9,15,525.0,202.5,5.95,20.5,525.0,520.11,412.82
2016,4,8,9,30,495.0,232.0,5.9,21.0,559.0,555.43,438.73
2016,4,8,9,45,501.5,248.0,5.85,21.5,598.0,599.59,471.09
2016,4,8,10,0,508.0,264.0,5.8,22.0,637.0,642.73,501.93
2016,4,8,10,15,429.0,313.5,5.7,22.5,640.0,648.81,502.81
2016,4,8,10,30,350.0,363.0,5.6,23.0,643.0,637.46,490.86
2016,4,8,10,45,324.0,386.5,5.5,23.5,653.0,650.8,498.15
2016,4,8,11,0,298.0,410.0,5.4,24.0,663.0,661.39,503.2
2016,4,8,11,15,276.0,427.5,5.3,24.0,667.0,667.27,505.98
2016,4,8,11,30,254.0,445.0,5.2,24.0,671.0,670.97,507.19
2016,4,8,11,45,337.5,420.5,5.1,24.5,725.5,730.26,550.12
2016,4,8,12,0,421.0,396.0,5.0,25.0,780.0,802.27,600.6
2016,4,8,12,15,331.5,432.5,4.8,25.0,736.5,744.17,556.22
2016,4,8,12,30,242.0,469.0,4.6,25.0,693.0,680.41,508.3
2016,4,8,12,45,287.0,458.0,4.45,25.5,722.0,727.46,540.95
2016,4,8,13,0,332.0,447.0,4.3,26.0,751.0,757.39,561.25
2016,4,8,13,15,225.5,450.5,4.2,26.0,656.0,642.22,478.23
2016,4,8,13,30,119.0,454.0,4.1,26.0,561.0,543.49,405.63
2016,4,8,13,45,119.0,443.0,4.0,26.0,548.5,529.71,396.35
2016,4,8,14,0,119.0,432.0,3.9,26.0,536.0,515.34,386.29
2016,4,8,14,15,106.5,413.5,3.9,26.0,504.0,468.97,353.02
2016,4,8,14,30,94.0,395.0,3.9,26.0,472.0,437.1,330.07
2016,4,8,14,45,185.0,375.5,3.9,26.0,518.0,499.32,378.41
2016,4,8,15,0,276.0,356.0,3.9,26.0,564.0,553.19,419.54
2016,4,8,15,15,190.0,337.5,3.9,25.5,477.5,450.01,343.64
2016,4,8,15,30,104.0,319.0,3.9,25.0,391.0,355.14,272.65
2016,4,8,15,45,227.5,283.5,3.95,25.0,425.0,403.51,311.81
2016,4,8,16,0,351.0,248.0,4.0,25.0,459.0,438.27,339.04
2016,4,8,16,15,515.5,185.5,3.9,24.5,464.0,456.19,353.15
2016,4,8,16,30,680.0,123.0,3.8,24.0,469.0,451.3,347.92
2016,4,8,16,45,643.0,116.5,3.75,23.5,413.5,389.08,297.81
2016,4,8,17,0,606.0,110.0,3.7,23.0,358.0,329.75,248.86
2016,4,8,17,15,555.5,100.5,3.3,22.0,301.5,266.93,196.72
2016,4,8,17,30,505.0,91.0,2.9,21.0,245.0,209.4,148.49
2016,4,8,17,45,423.0,80.0,2.5,20.0,190.0,147.72,98.88
2016,4,8,18,0,341.0,69.0,2.1,19.0,135.0,99.15,62.25
2016,4,8,18,15,241.5,50.0,2.05,18.5,89.0,53.29,31.44
2016,4,8,18,30,142.0,31.0,2.0,18.0,43.0,23.86,13.0
2016,4,8,18,45,71.0,15.5,2.0,17.5,21.5,13.23,0.0
2016,4,8,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,6,15,0.0,2.0,2.05,13.5,2.0,1.71,0.0
2016,4,9,6,30,0.0,4.0,2.3,14.0,4.0,3.28,0.0
2016,4,9,6,45,0.0,12.0,2.55,14.5,12.0,9.86,2.43
2016,4,9,7,0,0.0,20.0,2.8,15.0,20.0,16.46,8.27
2016,4,9,7,15,0.0,30.0,2.85,15.5,30.0,24.74,15.47
2016,4,9,7,30,0.0,40.0,2.9,16.0,40.0,33.04,22.6
2016,4,9,7,45,0.0,51.0,2.95,16.5,51.0,42.19,30.31
2016,4,9,8,0,0.0,62.0,3.0,17.0,62.0,51.36,37.9
2016,4,9,8,15,0.0,42.5,3.2,17.5,42.5,35.14,24.04
2016,4,9,8,30,0.0,23.0,3.4,18.0,23.0,19.0,10.33
2016,4,9,8,45,44.0,139.5,3.6,18.5,164.5,142.33,112.23
2016,4,9,9,0,88.0,256.0,3.8,19.0,306.0,273.46,216.84
2016,4,9,9,15,44.0,154.0,3.9,19.5,179.0,160.3,125.69
2016,4,9,9,30,0.0,52.0,4.0,20.0,52.0,43.19,29.83
2016,4,9,9,45,15.5,173.5,4.15,20.5,185.0,156.94,121.8
2016,4,9,10,0,31.0,295.0,4.3,21.0,318.0,285.91,222.48
2016,4,9,10,15,21.0,265.5,4.35,21.5,282.0,243.01,188.0
2016,4,9,10,30,11.0,236.0,4.4,22.0,246.0,209.81,161.38
2016,4,9,10,45,8.5,210.0,4.5,22.5,218.0,185.44,141.89
2016,4,9,11,0,6.0,184.0,4.6,23.0,190.0,161.02,122.38
2016,4,9,11,15,3.0,130.0,4.6,23.0,133.0,112.09,83.78
2016,4,9,11,30,0.0,76.0,4.6,23.0,76.0,63.58,45.23
2016,4,9,11,45,1.5,114.0,4.7,23.5,115.5,97.29,71.85
2016,4,9,12,0,3.0,152.0,4.8,24.0,155.0,131.37,98.42
2016,4,9,12,15,57.5,310.5,4.85,24.0,364.0,335.81,257.14
2016,4,9,12,30,112.0,469.0,4.9,24.0,573.0,539.89,408.49
2016,4,9,12,45,177.5,468.0,4.95,24.5,632.0,616.5,464.17
2016,4,9,13,0,243.0,467.0,5.0,25.0,691.0,675.93,507.31
2016,4,9,13,15,538.0,320.0,5.0,25.0,806.5,836.36,628.36
2016,4,9,13,30,833.0,173.0,5.0,25.0,922.0,954.65,713.92
2016,4,9,13,45,586.0,290.0,5.05,25.0,811.5,833.49,626.97
2016,4,9,14,0,339.0,407.0,5.1,25.0,701.0,697.58,525.93
2016,4,9,14,15,275.0,406.5,5.1,25.0,640.0,631.91,478.5
2016,4,9,14,30,211.0,406.0,5.1,25.0,579.0,555.89,422.72
2016,4,9,14,45,229.5,384.5,5.15,25.0,564.5,541.72,413.77
2016,4,9,15,0,248.0,363.0,5.2,25.0,550.0,525.53,402.97
2016,4,9,15,15,495.0,259.5,5.2,25.0,607.0,616.03,474.87
2016,4,9,15,30,742.0,156.0,5.2,25.0,664.0,667.01,515.7
2016,4,9,15,45,721.5,151.0,5.2,25.0,616.0,613.1,474.97
2016,4,9,16,0,701.0,146.0,5.2,25.0,568.0,558.98,433.61
2016,4,9,16,15,673.5,140.0,5.05,24.5,516.0,500.36,388.33
2016,4,9,16,30,646.0,134.0,4.9,24.0,464.0,442.92,342.78
2016,4,9,16,45,613.0,125.0,4.8,23.5,409.5,381.99,293.48
2016,4,9,17,0,580.0,116.0,4.7,23.0,355.0,323.61,244.98
2016,4,9,17,15,529.5,106.5,4.4,22.5,299.0,258.77,190.8
2016,4,9,17,30,479.0,97.0,4.1,22.0,243.0,203.33,144.08
2016,4,9,17,45,410.0,83.5,3.8,22.0,190.0,146.86,98.06
2016,4,9,18,0,341.0,70.0,3.5,22.0,137.0,98.66,61.28
2016,4,9,18,15,238.0,52.0,3.55,21.5,91.0,53.73,31.8
2016,4,9,18,30,135.0,34.0,3.6,21.0,45.0,26.42,14.99
2016,4,9,18,45,67.5,17.0,3.65,20.5,22.5,14.51,0.0
2016,4,9,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,4.55,18.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,4.65,18.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,4.65,17.5,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,4.4,16.5,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,4.35,15.5,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,4,10,6,15,32.0,11.5,3.75,16.0,13.0,9.82,0.0
2016,4,10,6,30,64.0,23.0,3.9,16.0,26.0,18.08,3.93
2016,4,10,6,45,171.5,43.5,4.05,16.5,68.5,36.36,22.52
2016,4,10,7,0,279.0,64.0,4.2,17.0,111.0,75.84,47.37
2016,4,10,7,15,360.0,78.5,4.5,17.5,163.5,120.55,79.72
2016,4,10,7,30,441.0,93.0,4.8,18.0,216.0,175.18,123.21
2016,4,10,7,45,220.5,72.5,5.15,18.5,134.0,128.09,94.71
2016,4,10,8,0,0.0,52.0,5.5,19.0,52.0,43.03,30.54
2016,4,10,8,15,0.0,81.5,5.65,19.5,81.5,67.66,50.89
2016,4,10,8,30,0.0,111.0,5.8,20.0,111.0,92.47,71.03
2016,4,10,8,45,0.0,132.5,5.95,21.0,132.5,110.73,85.34
2016,4,10,9,0,0.0,154.0,6.1,22.0,154.0,129.12,99.54
2016,4,10,9,15,1.0,162.0,6.1,22.5,162.5,136.66,105.05
2016,4,10,9,30,2.0,170.0,6.1,23.0,171.0,144.31,110.64
2016,4,10,9,45,18.0,236.0,6.15,23.5,249.0,212.86,164.5
2016,4,10,10,0,34.0,302.0,6.2,24.0,327.0,294.14,227.12
2016,4,10,10,15,20.0,244.5,6.2,24.5,260.0,223.56,171.43
2016,4,10,10,30,6.0,187.0,6.2,25.0,193.0,162.96,123.43
2016,4,10,10,45,111.0,308.5,6.2,25.5,404.0,382.86,294.57
2016,4,10,11,0,216.0,430.0,6.2,26.0,615.0,593.07,450.54
2016,4,10,11,15,346.0,401.0,6.2,26.0,706.5,701.23,531.06
2016,4,10,11,30,476.0,372.0,6.2,26.0,798.0,812.35,612.3
2016,4,10,11,45,301.0,420.5,6.2,26.0,691.5,693.13,522.65
2016,4,10,12,0,126.0,469.0,6.2,26.0,585.0,565.63,425.74
2016,4,10,12,15,134.0,463.0,6.1,25.5,587.5,568.83,429.32
2016,4,10,12,30,142.0,457.0,6.0,25.0,590.0,571.25,432.0
2016,4,10,12,45,81.0,392.0,5.95,25.0,467.5,435.03,330.52
2016,4,10,13,0,20.0,327.0,5.9,25.0,345.0,301.29,228.65
2016,4,10,13,15,22.5,337.5,5.7,25.0,358.0,312.74,237.59
2016,4,10,13,30,25.0,348.0,5.5,25.0,371.0,338.63,257.13
2016,4,10,13,45,73.5,392.0,5.3,25.0,457.0,423.09,321.71
2016,4,10,14,0,122.0,436.0,5.1,25.0,543.0,519.36,393.39
2016,4,10,14,15,62.0,295.0,5.25,25.0,349.5,317.33,242.61
2016,4,10,14,30,2.0,154.0,5.4,25.0,156.0,131.36,98.36
2016,4,10,14,45,27.0,244.5,5.6,25.5,265.5,238.26,182.23
2016,4,10,15,0,52.0,335.0,5.8,26.0,375.0,339.2,259.55
2016,4,10,15,15,81.5,329.0,5.85,26.0,387.5,351.88,270.15
2016,4,10,15,30,111.0,323.0,5.9,26.0,400.0,361.83,278.71
2016,4,10,15,45,68.0,276.5,5.95,26.0,322.5,286.43,220.84
2016,4,10,16,0,25.0,230.0,6.0,26.0,245.0,209.1,160.81
2016,4,10,16,15,307.0,188.5,5.9,25.5,347.0,337.43,263.3
2016,4,10,16,30,589.0,147.0,5.8,25.0,449.0,425.51,329.62
2016,4,10,16,45,297.5,143.5,5.7,25.0,296.0,255.43,196.82
2016,4,10,17,0,6.0,140.0,5.6,25.0,143.0,118.8,91.07
2016,4,10,17,15,194.0,126.5,5.3,24.5,187.0,171.15,128.83
2016,4,10,17,30,382.0,113.0,5.0,24.0,231.0,192.58,137.95
2016,4,10,17,45,304.0,97.0,4.7,23.5,179.0,136.13,93.28
2016,4,10,18,0,226.0,81.0,4.4,23.0,127.0,92.41,60.85
2016,4,10,18,15,148.0,57.0,4.35,22.5,83.5,52.26,33.04
2016,4,10,18,30,70.0,33.0,4.3,22.0,40.0,26.04,14.82
2016,4,10,18,45,35.0,16.5,4.25,21.5,20.0,14.08,0.0
2016,4,10,19,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,4.3,20.5,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,4.65,20.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,4.45,19.5,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,15,0.0,1.0,3.9,19.0,1.0,0.85,0.0
2016,4,11,6,30,0.0,2.0,3.9,19.0,2.0,1.64,0.0
2016,4,11,6,45,0.0,5.5,3.95,19.5,5.5,4.51,0.0
2016,4,11,7,0,0.0,9.0,4.0,20.0,9.0,7.39,0.49
2016,4,11,7,15,0.0,13.5,4.25,20.5,13.5,11.1,3.66
2016,4,11,7,30,0.0,18.0,4.5,21.0,18.0,14.82,6.79
2016,4,11,7,45,161.0,81.0,4.8,21.5,144.0,115.93,85.55
2016,4,11,8,0,322.0,144.0,5.1,22.0,270.0,235.08,179.49
2016,4,11,8,15,341.5,165.5,5.1,22.5,317.0,282.59,218.71
2016,4,11,8,30,361.0,187.0,5.1,23.0,364.0,331.92,258.68
2016,4,11,8,45,507.0,171.0,5.1,24.0,450.5,419.55,326.75
2016,4,11,9,0,653.0,155.0,5.1,25.0,537.0,519.32,402.91
2016,4,11,9,15,677.0,160.5,4.95,25.5,586.0,574.01,443.74
2016,4,11,9,30,701.0,166.0,4.8,26.0,635.0,629.07,483.7
2016,4,11,9,45,741.5,158.0,4.7,26.5,683.5,682.66,522.01
2016,4,11,10,0,782.0,150.0,4.6,27.0,732.0,734.15,557.9
2016,4,11,10,15,795.0,153.0,4.35,27.5,770.5,777.9,586.45
2016,4,11,10,30,808.0,156.0,4.1,28.0,809.0,819.7,612.3
2016,4,11,10,45,830.5,150.5,3.9,28.5,843.0,859.13,635.87
2016,4,11,11,0,853.0,145.0,3.7,29.0,877.0,896.49,657.57
2016,4,11,11,15,860.0,146.0,3.45,29.0,900.5,912.78,665.97
2016,4,11,11,30,867.0,147.0,3.2,29.0,924.0,936.55,679.28
2016,4,11,11,45,879.0,143.0,3.0,29.5,941.5,957.14,689.19
2016,4,11,12,0,891.0,139.0,2.8,30.0,959.0,974.45,696.82
2016,4,11,12,15,893.5,139.0,2.65,30.0,965.0,983.05,700.64
2016,4,11,12,30,896.0,139.0,2.5,30.0,971.0,988.02,702.24
2016,4,11,12,45,599.0,297.5,2.45,30.5,853.0,878.44,627.5
2016,4,11,13,0,302.0,456.0,2.4,31.0,735.0,732.16,523.16
2016,4,11,13,15,603.5,293.0,2.35,31.0,841.0,868.43,621.61
2016,4,11,13,30,905.0,130.0,2.3,31.0,947.0,961.78,682.95
2016,4,11,13,45,906.0,125.5,2.3,31.5,928.5,942.65,669.13
2016,4,11,14,0,907.0,121.0,2.3,32.0,910.0,919.81,654.12
2016,4,11,14,15,901.0,119.5,2.25,32.0,882.0,890.24,635.75
2016,4,11,14,30,895.0,118.0,2.2,32.0,854.0,857.53,615.39
2016,4,11,14,45,886.0,116.5,2.2,32.0,818.0,819.48,591.89
2016,4,11,15,0,877.0,115.0,2.2,32.0,782.0,778.85,566.51
2016,4,11,15,15,864.5,112.5,2.15,31.5,739.5,732.42,536.95
2016,4,11,15,30,852.0,110.0,2.1,31.0,697.0,688.62,507.57
2016,4,11,15,45,842.0,104.0,2.05,31.0,649.5,636.08,470.54
2016,4,11,16,0,832.0,98.0,2.0,31.0,602.0,582.06,431.47
2016,4,11,16,15,809.5,94.5,1.85,30.5,548.5,522.75,387.8
2016,4,11,16,30,787.0,91.0,1.7,30.0,495.0,463.78,342.98
2016,4,11,16,45,759.5,85.0,1.55,29.5,439.5,401.03,293.97
2016,4,11,17,0,732.0,79.0,1.4,29.0,384.0,339.88,244.66
2016,4,11,17,15,687.5,73.5,1.2,28.5,325.5,274.63,191.4
2016,4,11,17,30,643.0,68.0,1.0,28.0,267.0,215.02,142.16
2016,4,11,17,45,574.0,60.0,0.8,27.5,210.5,153.66,93.61
2016,4,11,18,0,505.0,52.0,0.6,27.0,154.0,100.38,54.74
2016,4,11,18,15,391.0,40.5,0.5,26.5,104.0,50.53,25.58
2016,4,11,18,30,277.0,29.0,0.4,26.0,54.0,23.77,12.96
2016,4,11,18,45,138.5,14.5,0.35,25.5,27.0,12.38,0.0
2016,4,11,19,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,0.4,24.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,15,63.0,12.5,3.7,13.0,16.5,10.67,0.0
2016,4,12,6,30,126.0,25.0,3.7,13.0,33.0,19.33,7.42
2016,4,12,6,45,231.0,43.0,3.75,13.5,76.5,36.18,22.58
2016,4,12,7,0,336.0,61.0,3.8,14.0,120.0,77.14,47.13
2016,4,12,7,15,248.5,86.0,3.7,14.5,138.5,108.33,75.37
2016,4,12,7,30,161.0,111.0,3.6,15.0,157.0,127.27,95.81
2016,4,12,7,45,80.5,100.0,3.5,15.5,123.0,108.41,83.69
2016,4,12,8,0,0.0,89.0,3.4,16.0,89.0,73.86,56.96
2016,4,12,8,15,0.0,104.0,3.45,16.5,104.0,86.47,67.2
2016,4,12,8,30,0.0,119.0,3.5,17.0,119.0,99.16,77.31
2016,4,12,8,45,0.0,111.5,3.6,17.5,111.5,92.91,71.71
2016,4,12,9,0,0.0,104.0,3.7,18.0,104.0,86.63,66.16
2016,4,12,9,15,0.0,113.0,3.7,18.5,113.0,94.28,72.06
2016,4,12,9,30,0.0,122.0,3.7,19.0,122.0,101.97,77.92
2016,4,12,9,45,0.0,115.0,3.7,19.5,115.0,96.1,72.81
2016,4,12,10,0,0.0,108.0,3.7,20.0,108.0,90.25,67.77
2016,4,12,10,15,0.0,113.5,3.65,20.5,113.5,94.98,71.3
2016,4,12,10,30,0.0,119.0,3.6,21.0,119.0,99.74,74.81
2016,4,12,10,45,9.0,210.0,3.55,21.5,218.0,185.61,142.51
2016,4,12,11,0,18.0,301.0,3.5,22.0,317.0,273.74,210.05
2016,4,12,11,15,9.0,178.5,3.5,22.0,186.5,159.04,120.94
2016,4,12,11,30,0.0,56.0,3.5,22.0,56.0,46.82,31.98
2016,4,12,11,45,0.0,60.5,3.5,22.5,60.5,50.62,34.97
2016,4,12,12,0,0.0,65.0,3.5,23.0,65.0,54.42,37.89
2016,4,12,12,15,0.0,75.0,3.5,23.0,75.0,62.87,44.59
2016,4,12,12,30,0.0,85.0,3.5,23.0,85.0,71.35,51.3
2016,4,12,12,45,0.0,108.0,3.55,23.0,108.0,90.89,66.75
2016,4,12,13,0,0.0,131.0,3.6,23.0,131.0,110.51,82.19
2016,4,12,13,15,13.0,241.5,3.65,23.0,253.0,218.26,166.43
2016,4,12,13,30,26.0,352.0,3.7,23.0,375.0,342.3,260.71
