Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,22,15,30,868.0,104.0,2.4,25.0,719.0,658.29,498.13
2016,4,22,15,45,851.5,101.0,2.35,25.0,670.0,605.48,459.13
2016,4,22,16,0,835.0,98.0,2.3,25.0,621.0,553.51,419.63
2016,4,22,16,15,813.0,94.5,2.15,24.5,567.5,495.32,374.9
2016,4,22,16,30,791.0,91.0,2.0,24.0,514.0,437.45,329.02
2016,4,22,16,45,762.0,86.5,1.85,24.0,458.0,376.61,279.03
2016,4,22,17,0,733.0,82.0,1.7,24.0,402.0,317.54,229.31
2016,4,22,17,15,691.0,76.5,1.5,23.5,344.5,254.12,176.31
2016,4,22,17,30,649.0,71.0,1.3,23.0,287.0,196.56,128.2
2016,4,22,17,45,588.0,63.5,1.15,22.5,230.5,138.89,82.91
2016,4,22,18,0,527.0,56.0,1.0,22.0,174.0,88.22,48.04
2016,4,22,18,15,427.0,45.5,1.0,21.0,123.0,41.69,25.4
2016,4,22,18,30,327.0,35.0,1.0,20.0,72.0,28.55,18.34
2016,4,22,18,45,163.5,17.5,1.05,19.0,36.0,14.09,1.63
2016,4,22,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,23,5,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,4,23,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,23,6,15,155.0,17.0,1.0,14.5,34.0,13.72,0.0
2016,4,23,6,30,310.0,34.0,1.1,15.0,68.0,27.74,17.99
2016,4,23,6,45,416.0,45.0,1.2,16.0,119.0,37.47,27.24
2016,4,23,7,0,522.0,56.0,1.3,17.0,170.0,83.37,46.4
2016,4,23,7,15,587.0,63.5,1.2,17.5,227.0,133.79,80.76
2016,4,23,7,30,652.0,71.0,1.1,18.0,284.0,191.73,126.48
2016,4,23,7,45,695.5,76.5,1.0,19.0,342.5,249.57,174.86
2016,4,23,8,0,739.0,82.0,0.9,20.0,401.0,313.52,227.93
2016,4,23,8,15,768.5,86.5,1.0,20.5,457.5,372.98,277.7
2016,4,23,8,30,798.0,91.0,1.1,21.0,514.0,434.28,327.54
2016,4,23,8,45,818.0,95.5,1.25,22.0,567.5,492.48,373.16
2016,4,23,9,0,838.0,100.0,1.4,23.0,621.0,550.82,417.24
2016,4,23,9,15,854.0,103.0,1.45,23.0,670.0,605.19,458.16
2016,4,23,9,30,870.0,106.0,1.5,23.0,719.0,655.45,495.14
2016,4,23,9,45,880.0,109.5,1.55,23.5,762.0,703.33,528.46
2016,4,23,10,0,890.0,113.0,1.6,24.0,805.0,749.2,559.48
2016,4,23,10,15,899.0,115.0,1.6,24.0,842.0,790.67,586.74
2016,4,23,10,30,908.0,117.0,1.6,24.0,879.0,829.59,611.32
2016,4,23,10,45,912.5,119.5,1.65,24.5,907.5,862.55,631.09
2016,4,23,11,0,917.0,122.0,1.7,25.0,936.0,892.29,648.69
2016,4,23,11,15,921.0,123.0,1.7,25.0,957.5,916.9,663.62
2016,4,23,11,30,925.0,124.0,1.7,25.0,979.0,938.04,676.38
2016,4,23,11,45,927.0,124.5,1.7,25.5,992.0,953.39,684.17
2016,4,23,12,0,929.0,125.0,1.7,26.0,1005.0,965.06,689.74
2016,4,23,12,15,929.5,125.5,1.7,26.0,1009.0,971.69,693.6
2016,4,23,12,30,930.0,126.0,1.7,26.0,1013.0,974.6,695.29
2016,4,23,12,45,927.5,126.5,1.75,26.0,1008.0,971.07,693.73
2016,4,23,13,0,925.0,127.0,1.8,26.0,1003.0,963.85,690.0
2016,4,23,13,15,922.0,126.5,1.85,26.0,990.0,951.63,683.21
2016,4,23,13,30,919.0,126.0,1.9,26.0,977.0,935.79,674.2
2016,4,23,13,45,913.0,126.0,1.95,26.0,955.5,914.24,661.57
2016,4,23,14,0,907.0,126.0,2.0,26.0,934.0,889.33,646.76
2016,4,23,14,15,900.5,124.5,2.1,26.0,905.0,859.43,629.07
2016,4,23,14,30,894.0,123.0,2.2,26.0,876.0,826.46,609.16
2016,4,23,14,45,884.5,121.0,2.3,26.0,839.5,787.89,585.2
2016,4,23,15,0,875.0,119.0,2.4,26.0,803.0,746.83,558.38
2016,4,23,15,15,862.5,116.5,2.45,25.5,760.0,701.01,527.64
2016,4,23,15,30,850.0,114.0,2.5,25.0,717.0,657.05,497.18
2016,4,23,15,45,835.0,110.0,2.6,25.0,669.0,604.25,458.74
2016,4,23,16,0,820.0,106.0,2.7,25.0,621.0,550.48,418.37
2016,4,23,16,15,797.0,102.0,2.65,24.5,567.5,492.14,373.64
2016,4,23,16,30,774.0,98.0,2.6,24.0,514.0,434.25,327.77
2016,4,23,16,45,744.0,93.0,2.55,24.0,457.5,373.59,277.87
2016,4,23,17,0,714.0,88.0,2.5,24.0,401.0,312.91,226.88
2016,4,23,17,15,671.0,82.0,2.3,23.0,343.5,251.84,175.93
2016,4,23,17,30,628.0,76.0,2.1,22.0,286.0,194.92,128.49
2016,4,23,17,45,563.0,68.5,1.9,21.5,230.0,138.11,83.9
2016,4,23,18,0,498.0,61.0,1.7,21.0,174.0,88.83,50.16
2016,4,23,18,15,400.5,49.0,1.65,20.0,123.5,43.13,31.64
2016,4,23,18,30,303.0,37.0,1.6,19.0,73.0,30.16,19.83
2016,4,23,18,45,151.5,18.5,1.6,18.5,36.5,14.89,2.76
2016,4,23,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,24,5,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,4,24,6,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,24,6,15,51.0,21.5,1.9,15.5,27.0,16.95,2.79
2016,4,24,6,30,102.0,43.0,2.1,16.0,54.0,33.0,22.44
2016,4,24,6,45,162.0,66.0,2.35,16.5,96.0,50.15,38.23
2016,4,24,7,0,222.0,89.0,2.6,17.0,138.0,85.48,58.72
2016,4,24,7,15,306.5,97.5,2.8,17.5,186.5,121.7,83.24
2016,4,24,7,30,391.0,106.0,3.0,18.0,235.0,167.33,117.87
2016,4,24,7,45,195.5,109.5,3.2,18.5,174.0,144.58,108.21
2016,4,24,8,0,0.0,113.0,3.4,19.0,113.0,93.49,72.32
2016,4,24,8,15,0.0,98.5,3.5,19.0,98.5,81.77,62.43
2016,4,24,8,30,0.0,84.0,3.6,19.0,84.0,69.79,52.34
2016,4,24,8,45,1.0,125.5,3.75,19.5,126.5,104.95,80.78
2016,4,24,9,0,2.0,167.0,3.9,20.0,169.0,140.49,109.0
2016,4,24,9,15,29.5,238.0,3.95,20.5,259.5,222.17,173.59
2016,4,24,9,30,57.0,309.0,4.0,21.0,350.0,304.02,236.73
2016,4,24,9,45,33.0,262.5,4.1,21.5,287.0,250.27,193.9
2016,4,24,10,0,9.0,216.0,4.2,22.0,224.0,188.31,144.62
2016,4,24,10,15,20.5,278.5,4.2,22.0,296.0,251.27,193.6
2016,4,24,10,30,32.0,341.0,4.2,22.0,368.0,325.77,250.35
2016,4,24,10,45,21.0,277.0,4.25,22.5,295.0,260.81,199.78
2016,4,24,11,0,10.0,213.0,4.3,23.0,222.0,188.53,143.45
2016,4,24,11,15,11.0,223.0,4.3,23.0,233.0,198.42,151.1
2016,4,24,11,30,12.0,233.0,4.3,23.0,244.0,208.31,158.63
2016,4,24,11,45,43.0,346.5,4.3,23.5,387.5,347.45,264.67
2016,4,24,12,0,74.0,460.0,4.3,24.0,531.0,481.35,362.86
2016,4,24,12,15,41.5,325.0,4.2,24.0,365.0,327.71,248.47
2016,4,24,12,30,9.0,190.0,4.1,24.0,199.0,169.23,127.42
2016,4,24,12,45,9.0,193.0,4.1,24.0,202.0,171.77,129.62
2016,4,24,13,0,9.0,196.0,4.1,24.0,205.0,174.24,131.55
2016,4,24,13,15,8.0,188.0,4.05,24.0,196.5,166.27,125.4
2016,4,24,13,30,7.0,180.0,4.0,24.0,188.0,158.29,119.26
2016,4,24,13,45,13.0,244.5,3.95,24.0,257.5,218.74,166.12
2016,4,24,14,0,19.0,309.0,3.9,24.0,327.0,279.32,212.39
2016,4,24,14,15,406.5,234.5,3.85,24.0,578.5,566.52,435.82
2016,4,24,14,30,794.0,160.0,3.8,24.0,830.0,787.26,598.05
2016,4,24,14,45,777.5,160.5,3.75,24.0,794.0,748.13,568.66
2016,4,24,15,0,761.0,161.0,3.7,24.0,758.0,707.3,539.35
2016,4,24,15,15,746.5,157.5,3.7,24.0,717.0,664.75,508.53
2016,4,24,15,30,732.0,154.0,3.7,24.0,676.0,618.44,474.39
2016,4,24,15,45,715.5,148.5,3.7,24.0,629.5,568.12,436.58
2016,4,24,16,0,699.0,143.0,3.7,24.0,583.0,517.31,397.46
2016,4,24,16,15,674.5,137.5,3.65,23.5,532.5,462.42,354.87
2016,4,24,16,30,650.0,132.0,3.6,23.0,482.0,408.42,311.75
2016,4,24,16,45,618.5,124.5,3.55,23.0,428.5,351.25,264.6
2016,4,24,17,0,587.0,117.0,3.5,23.0,375.0,296.44,218.47
2016,4,24,17,15,542.5,108.0,3.3,22.5,321.0,239.65,171.11
2016,4,24,17,30,498.0,99.0,3.1,22.0,267.0,184.32,125.37
2016,4,24,17,45,439.0,87.0,2.9,22.0,214.5,132.68,84.85
2016,4,24,18,0,380.0,75.0,2.7,22.0,162.0,87.9,53.68
2016,4,24,18,15,291.5,59.0,2.6,21.5,115.0,46.81,34.61
2016,4,24,18,30,203.0,43.0,2.5,21.0,68.0,32.86,21.94
2016,4,24,18,45,101.5,21.5,2.45,20.5,34.0,16.62,4.31
2016,4,24,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,2.95,18.5,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,25,5,45,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,4,25,6,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,6,15,107.5,21.0,2.55,19.5,33.0,16.26,3.51
2016,4,25,6,30,215.0,42.0,2.7,20.0,66.0,32.17,21.41
2016,4,25,6,45,308.0,57.0,2.85,20.5,114.0,43.67,32.06
2016,4,25,7,0,401.0,72.0,3.0,21.0,162.0,84.81,51.24
2016,4,25,7,15,465.0,82.5,3.2,21.5,215.5,129.96,81.88
2016,4,25,7,30,529.0,93.0,3.4,22.0,269.0,185.43,125.03
2016,4,25,7,45,308.5,137.5,3.6,22.5,244.5,195.84,143.94
2016,4,25,8,0,88.0,182.0,3.8,23.0,220.0,178.78,137.7
2016,4,25,8,15,66.5,199.5,3.9,23.5,230.5,192.01,148.58
2016,4,25,8,30,45.0,217.0,4.0,24.0,241.0,202.69,156.84
2016,4,25,8,45,28.5,213.5,4.15,24.5,229.5,195.46,150.65
2016,4,25,9,0,12.0,210.0,4.3,25.0,218.0,181.91,139.37
2016,4,25,9,15,387.5,176.5,4.35,25.5,451.5,395.34,306.46
2016,4,25,9,30,763.0,143.0,4.4,26.0,685.0,622.77,477.01
2016,4,25,9,45,505.0,259.0,4.45,26.5,627.0,587.15,446.34
2016,4,25,10,0,247.0,375.0,4.5,27.0,569.0,521.5,393.51
2016,4,25,10,15,247.5,394.5,4.5,27.0,596.5,550.91,414.61
2016,4,25,10,30,248.0,414.0,4.5,27.0,624.0,579.48,434.51
2016,4,25,10,45,534.0,288.5,4.5,27.5,759.5,717.14,537.38
2016,4,25,11,0,820.0,163.0,4.5,28.0,895.0,853.61,634.67
2016,4,25,11,15,825.0,164.0,4.5,28.0,915.0,877.49,649.44
2016,4,25,11,30,830.0,165.0,4.5,28.0,935.0,898.24,662.79
2016,4,25,11,45,853.5,151.0,4.55,28.0,953.0,906.01,667.71
2016,4,25,12,0,877.0,137.0,4.6,28.0,971.0,923.51,679.36
2016,4,25,12,15,878.0,137.5,4.55,28.0,975.0,930.12,683.25
2016,4,25,12,30,879.0,138.0,4.5,28.0,979.0,933.26,685.01
2016,4,25,12,45,873.5,140.5,4.5,28.5,973.5,928.79,680.7
2016,4,25,13,0,868.0,143.0,4.5,29.0,968.0,920.91,674.29
2016,4,25,13,15,617.0,285.5,4.45,29.0,868.5,838.72,616.12
2016,4,25,13,30,366.0,428.0,4.4,29.0,769.0,727.18,533.76
2016,4,25,13,45,303.0,438.0,4.35,29.0,716.0,674.11,496.33
2016,4,25,14,0,240.0,448.0,4.3,29.0,663.0,611.37,451.59
2016,4,25,14,15,534.5,294.0,4.25,29.0,752.5,723.13,537.36
2016,4,25,14,30,829.0,140.0,4.2,29.0,842.0,793.21,591.15
2016,4,25,14,45,814.0,140.5,4.2,29.0,805.0,754.26,564.04
2016,4,25,15,0,799.0,141.0,4.2,29.0,768.0,713.4,535.27
2016,4,25,15,15,785.0,138.0,4.1,29.0,726.5,668.33,502.8
2016,4,25,15,30,771.0,135.0,4.0,29.0,685.0,621.85,468.72
2016,4,25,15,45,747.0,133.5,3.95,29.0,636.5,569.78,429.94
2016,4,25,16,0,723.0,132.0,3.9,29.0,588.0,517.63,390.23
2016,4,25,16,15,698.5,127.0,3.75,28.5,537.0,462.18,347.72
2016,4,25,16,30,674.0,122.0,3.6,28.0,486.0,407.59,304.67
2016,4,25,16,45,641.0,115.5,3.5,28.0,432.0,349.66,257.62
2016,4,25,17,0,608.0,109.0,3.4,28.0,378.0,294.19,211.69
2016,4,25,17,15,563.5,101.0,3.2,27.5,323.5,237.28,164.99
2016,4,25,17,30,519.0,93.0,3.0,27.0,269.0,184.87,122.36
2016,4,25,17,45,456.0,82.5,2.8,26.5,216.0,130.05,80.5
2016,4,25,18,0,393.0,72.0,2.6,26.0,163.0,85.41,50.58
2016,4,25,18,15,303.5,57.0,2.65,25.5,115.5,44.61,32.17
2016,4,25,18,30,214.0,42.0,2.7,25.0,68.0,32.13,20.97
2016,4,25,18,45,107.0,21.0,2.8,24.5,34.0,16.24,4.46
2016,4,25,19,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,3.95,21.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,4.25,21.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,4.45,20.5,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,5,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,15,93.5,22.0,4.05,20.0,33.0,17.47,5.16
2016,4,26,6,30,187.0,44.0,4.1,20.0,66.0,33.54,22.64
2016,4,26,6,45,262.5,63.0,4.15,20.5,112.5,47.45,35.34
2016,4,26,7,0,338.0,82.0,4.2,21.0,159.0,87.69,55.88
2016,4,26,7,15,401.0,95.5,4.3,21.0,212.0,131.35,86.04
2016,4,26,7,30,464.0,109.0,4.4,21.0,265.0,182.41,125.83
2016,4,26,7,45,503.0,121.5,4.55,21.5,318.5,233.75,168.55
2016,4,26,8,0,542.0,134.0,4.7,22.0,372.0,289.08,214.99
2016,4,26,8,15,576.5,142.5,4.8,22.5,426.0,346.85,263.12
2016,4,26,8,30,611.0,151.0,4.9,23.0,480.0,403.73,309.74
2016,4,26,8,45,640.5,156.0,5.05,23.5,531.5,457.59,353.22
2016,4,26,9,0,670.0,161.0,5.2,24.0,583.0,512.93,396.84
2016,4,26,9,15,690.0,166.5,5.25,24.5,630.0,564.37,436.28
2016,4,26,9,30,710.0,172.0,5.3,25.0,677.0,615.7,474.65
2016,4,26,9,45,727.0,175.0,5.4,25.5,719.5,662.33,508.87
2016,4,26,10,0,744.0,178.0,5.5,26.0,762.0,707.95,541.67
2016,4,26,10,15,755.0,181.5,5.55,26.0,797.5,748.3,570.97
2016,4,26,10,30,766.0,185.0,5.6,26.0,833.0,782.15,595.38
2016,4,26,10,45,771.0,189.5,5.7,26.5,860.5,813.72,616.74
2016,4,26,11,0,776.0,194.0,5.8,27.0,888.0,842.56,635.82
2016,4,26,11,15,781.0,195.5,5.85,27.0,908.0,865.9,651.6
2016,4,26,11,30,786.0,197.0,5.9,27.0,928.0,886.25,665.37
2016,4,26,11,45,795.5,193.0,5.95,27.0,941.5,902.63,676.47
2016,4,26,12,0,805.0,189.0,6.0,27.0,955.0,915.9,685.52
2016,4,26,12,15,805.0,189.5,5.95,27.0,958.5,921.4,688.81
2016,4,26,12,30,805.0,190.0,5.9,27.0,962.0,923.55,689.93
2016,4,26,12,45,486.0,342.0,5.9,27.5,807.5,780.15,582.98
2016,4,26,13,0,167.0,494.0,5.9,28.0,653.0,607.03,451.13
2016,4,26,13,15,102.5,447.5,5.85,28.0,545.0,492.2,367.84
2016,4,26,13,30,38.0,401.0,5.8,28.0,437.0,390.91,292.41
2016,4,26,13,45,182.0,414.5,5.8,28.0,578.5,536.67,403.4
2016,4,26,14,0,326.0,428.0,5.8,28.0,720.0,673.88,504.47
2016,4,26,14,15,327.5,412.5,5.7,28.0,697.5,650.58,487.59
2016,4,26,14,30,329.0,397.0,5.6,28.0,675.0,625.89,470.22
2016,4,26,14,45,497.5,306.0,5.6,28.0,706.5,665.79,502.89
2016,4,26,15,0,666.0,215.0,5.6,28.0,738.0,686.89,521.14
2016,4,26,15,15,649.0,209.5,5.5,27.5,697.0,641.89,488.83
2016,4,26,15,30,632.0,204.0,5.4,27.0,656.0,596.12,455.57
2016,4,26,15,45,584.0,210.0,5.3,27.0,605.5,538.13,411.51
2016,4,26,16,0,536.0,216.0,5.2,27.0,555.0,486.72,371.73
2016,4,26,16,15,387.0,225.0,4.95,26.5,459.0,386.61,295.55
2016,4,26,16,30,238.0,234.0,4.7,26.0,363.0,307.57,235.24
2016,4,26,16,45,129.5,198.0,4.5,26.0,267.0,217.42,165.96
2016,4,26,17,0,21.0,162.0,4.3,26.0,171.0,139.8,106.76
2016,4,26,17,15,13.5,140.0,4.1,25.5,145.5,118.01,90.0
2016,4,26,17,30,6.0,118.0,3.9,25.0,120.0,97.24,73.83
2016,4,26,17,45,83.0,111.5,3.7,25.0,131.0,100.94,73.58
2016,4,26,18,0,160.0,105.0,3.5,25.0,142.0,92.02,64.27
2016,4,26,18,15,109.0,76.0,3.5,24.5,98.0,57.1,42.9
2016,4,26,18,30,58.0,47.0,3.5,24.0,54.0,36.34,24.61
2016,4,26,18,45,29.0,23.5,3.55,23.5,27.0,18.91,6.7
2016,4,26,19,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.8,22.5,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.7,21.5,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,27,5,45,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,4,27,6,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,27,6,15,123.5,22.5,3.35,15.0,37.5,17.41,6.12
2016,4,27,6,30,247.0,45.0,3.4,15.0,75.0,34.48,24.06
2016,4,27,6,45,375.5,56.0,3.45,15.0,129.0,42.8,32.13
2016,4,27,7,0,504.0,67.0,3.5,15.0,183.0,88.95,52.76
2016,4,27,7,15,570.5,75.5,3.4,15.5,241.5,138.9,86.72
2016,4,27,7,30,637.0,84.0,3.3,16.0,300.0,196.58,132.46
2016,4,27,7,45,695.5,87.0,3.25,16.5,362.0,254.78,181.68
2016,4,27,8,0,754.0,90.0,3.2,17.0,424.0,318.82,236.46
2016,4,27,8,15,785.0,94.5,3.15,18.0,482.0,381.38,289.62
2016,4,27,8,30,816.0,99.0,3.1,19.0,540.0,443.79,341.08
2016,4,27,8,45,843.0,101.0,3.05,20.0,596.5,503.54,388.78
2016,4,27,9,0,870.0,103.0,3.0,21.0,653.0,564.03,435.21
2016,4,27,9,15,886.0,106.0,2.95,22.0,703.0,617.19,474.54
2016,4,27,9,30,902.0,109.0,2.9,23.0,753.0,670.9,512.7
2016,4,27,9,45,915.0,110.5,2.9,24.0,797.5,719.91,546.36
2016,4,27,10,0,928.0,112.0,2.9,25.0,842.0,767.02,577.59
2016,4,27,10,15,936.0,114.0,2.8,25.5,879.0,808.73,604.11
2016,4,27,10,30,944.0,116.0,2.7,26.0,916.0,847.69,627.33
2016,4,27,10,45,950.0,117.0,2.65,26.5,945.5,881.19,646.87
2016,4,27,11,0,956.0,118.0,2.6,27.0,975.0,911.43,664.07
2016,4,27,11,15,959.0,119.0,2.6,27.0,996.0,935.72,679.0
2016,4,27,11,30,962.0,120.0,2.6,27.0,1017.0,956.37,691.63
2016,4,27,11,45,966.5,119.0,2.6,27.5,1030.0,972.82,700.24
2016,4,27,12,0,971.0,118.0,2.6,28.0,1043.0,985.54,706.52
2016,4,27,12,15,971.0,118.0,2.6,28.0,1046.5,991.31,709.9
2016,4,27,12,30,971.0,118.0,2.6,28.0,1050.0,993.23,711.01
2016,4,27,12,45,969.5,117.5,2.6,28.0,1044.5,989.5,708.68
2016,4,27,13,0,968.0,117.0,2.6,28.0,1039.0,981.94,704.07
2016,4,27,13,15,964.5,116.0,2.55,28.0,1025.0,968.33,695.27
2016,4,27,13,30,961.0,115.0,2.5,28.0,1011.0,950.96,684.22
2016,4,27,13,45,956.0,114.0,2.5,28.0,988.5,928.61,670.49
2016,4,27,14,0,951.0,113.0,2.5,28.0,966.0,902.71,654.51
2016,4,27,14,15,944.0,111.5,2.4,28.0,936.0,871.33,634.14
2016,4,27,14,30,937.0,110.0,2.3,28.0,906.0,836.78,611.69
2016,4,27,14,45,926.0,109.0,2.25,28.0,867.5,796.74,585.9
2016,4,27,15,0,915.0,108.0,2.2,28.0,829.0,754.2,557.4
2016,4,27,15,15,902.5,105.5,2.0,27.5,785.0,707.04,524.56
2016,4,27,15,30,890.0,103.0,1.8,27.0,741.0,657.99,489.67
2016,4,27,15,45,871.5,101.0,1.65,27.0,690.5,604.33,450.04
2016,4,27,16,0,853.0,99.0,1.5,27.0,640.0,551.3,409.88
2016,4,27,16,15,832.0,95.5,1.35,27.0,586.5,493.18,365.06
2016,4,27,16,30,811.0,92.0,1.2,27.0,533.0,435.22,319.16
2016,4,27,16,45,778.5,88.5,1.1,27.5,475.0,373.54,269.12
2016,4,27,17,0,746.0,85.0,1.0,28.0,417.0,313.96,219.81
2016,4,27,17,15,705.0,79.5,0.85,27.5,359.0,250.55,168.16
2016,4,27,17,30,664.0,74.0,0.7,27.0,301.0,193.06,121.54
2016,4,27,17,45,598.5,67.0,0.55,26.5,243.0,135.27,78.14
2016,4,27,18,0,533.0,60.0,0.4,26.0,185.0,84.98,45.94
2016,4,27,18,15,436.0,49.0,0.45,25.5,133.0,39.17,27.62
2016,4,27,18,30,339.0,38.0,0.5,25.0,81.0,30.9,20.09
2016,4,27,18,45,169.5,19.0,0.6,24.5,40.5,15.2,4.64
2016,4,27,19,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,28,5,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,28,6,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,28,6,15,131.5,22.0,1.45,14.5,38.5,17.04,6.51
2016,4,28,6,30,263.0,44.0,1.7,15.0,77.0,33.77,23.55
2016,4,28,6,45,356.5,57.5,2.0,16.0,127.0,43.77,32.9
2016,4,28,7,0,450.0,71.0,2.3,17.0,177.0,88.11,53.6
2016,4,28,7,15,512.5,81.0,2.45,18.0,232.0,135.36,85.43
2016,4,28,7,30,575.0,91.0,2.6,19.0,287.0,189.93,127.87
2016,4,28,7,45,622.0,97.0,2.8,20.0,344.0,244.12,172.93
2016,4,28,8,0,669.0,103.0,3.0,21.0,401.0,302.99,222.29
2016,4,28,8,15,700.0,108.5,3.25,21.5,456.5,359.85,270.53
2016,4,28,8,30,731.0,114.0,3.5,22.0,512.0,418.83,319.45
2016,4,28,8,45,756.0,118.0,3.8,22.5,564.5,475.35,365.47
2016,4,28,9,0,781.0,122.0,4.1,23.0,617.0,533.19,411.27
2016,4,28,9,15,798.5,125.5,4.1,23.5,665.0,585.7,451.37
2016,4,28,9,30,816.0,129.0,4.1,24.0,713.0,637.56,489.82
2016,4,28,9,45,829.0,131.5,4.2,24.5,755.5,684.57,523.98
2016,4,28,10,0,842.0,134.0,4.3,25.0,798.0,729.95,556.18
2016,4,28,10,15,851.0,136.5,4.3,25.0,834.0,770.49,585.06
2016,4,28,10,30,860.0,139.0,4.3,25.0,870.0,801.01,605.96
2016,4,28,10,45,865.0,142.0,4.35,25.5,898.0,832.84,626.05
2016,4,28,11,0,870.0,145.0,4.4,26.0,926.0,861.65,643.92
2016,4,28,11,15,874.0,146.0,4.4,26.0,946.5,884.75,658.89
2016,4,28,11,30,878.0,147.0,4.4,26.0,967.0,904.55,671.67
2016,4,28,11,45,877.5,149.5,4.45,26.5,978.0,918.31,679.34
2016,4,28,12,0,877.0,152.0,4.5,27.0,989.0,928.55,684.74
2016,4,28,12,15,876.5,152.5,4.45,27.0,992.5,933.63,687.66
2016,4,28,12,30,876.0,153.0,4.4,27.0,996.0,935.27,688.43
2016,4,28,12,45,866.0,158.0,4.4,27.5,988.0,928.75,682.75
2016,4,28,13,0,856.0,163.0,4.4,28.0,980.0,932.4,684.05
2016,4,28,13,15,851.0,162.5,4.35,28.0,966.0,918.67,674.9
2016,4,28,13,30,846.0,162.0,4.3,28.0,952.0,901.56,663.68
2016,4,28,13,45,826.5,168.5,4.25,28.0,926.0,875.28,646.37
2016,4,28,14,0,807.0,175.0,4.2,28.0,900.0,846.34,627.31
2016,4,28,14,15,797.0,173.0,4.15,28.0,870.0,815.04,606.62
2016,4,28,14,30,787.0,171.0,4.1,28.0,840.0,781.21,583.28
2016,4,28,14,45,403.5,226.5,4.05,28.0,569.0,521.07,394.2
2016,4,28,15,0,20.0,282.0,4.0,28.0,298.0,252.09,189.1
2016,4,28,15,15,27.0,285.5,3.95,27.5,305.5,265.14,200.37
2016,4,28,15,30,34.0,289.0,3.9,27.0,313.0,270.36,205.15
2016,4,28,15,45,42.0,278.0,3.85,27.0,306.0,262.67,199.79
2016,4,28,16,0,50.0,267.0,3.8,27.0,299.0,254.08,193.66
2016,4,28,16,15,113.5,254.0,3.65,26.5,318.5,274.02,209.59
2016,4,28,16,30,177.0,241.0,3.5,26.0,338.0,281.23,214.83
2016,4,28,16,45,88.5,148.5,3.35,26.0,197.0,160.26,121.42
2016,4,28,17,0,0.0,56.0,3.2,26.0,56.0,46.37,32.17
2016,4,28,17,15,140.5,103.0,3.0,25.5,151.5,123.56,90.17
2016,4,28,17,30,281.0,150.0,2.8,25.0,247.0,176.44,126.11
2016,4,28,17,45,215.0,128.0,2.65,24.5,194.5,129.82,91.33
2016,4,28,18,0,149.0,106.0,2.5,24.0,142.0,91.03,64.25
2016,4,28,18,15,103.5,76.0,2.55,23.5,97.5,56.96,43.01
2016,4,28,18,30,58.0,46.0,2.6,23.0,53.0,35.82,24.39
2016,4,28,18,45,30.0,24.5,2.7,23.0,28.0,19.71,8.15
2016,4,28,19,0,2.0,3.0,2.8,23.0,3.0,2.56,0.0
2016,4,28,19,15,1.0,1.5,2.95,23.0,1.5,0.0,0.0
2016,4,28,19,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,3.9,22.5,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,45,3.0,2.0,2.7,21.0,2.0,0.0,0.0
2016,4,29,6,0,6.0,4.0,2.7,21.0,4.0,3.41,0.0
2016,4,29,6,15,62.5,26.0,2.8,21.5,34.0,20.41,9.05
2016,4,29,6,30,119.0,48.0,2.9,22.0,64.0,36.74,25.34
2016,4,29,6,45,169.0,72.5,3.05,22.5,107.0,54.27,40.97
2016,4,29,7,0,219.0,97.0,3.2,23.0,150.0,89.45,61.06
2016,4,29,7,15,200.0,116.5,3.55,23.0,174.0,119.25,84.12
2016,4,29,7,30,181.0,136.0,3.9,23.0,198.0,145.41,106.36
2016,4,29,7,45,117.0,157.5,4.25,23.5,200.5,160.06,121.09
2016,4,29,8,0,53.0,179.0,4.6,24.0,203.0,164.47,126.63
2016,4,29,8,15,69.0,207.5,4.75,24.5,243.0,198.27,152.94
2016,4,29,8,30,85.0,236.0,4.9,25.0,283.0,234.08,180.56
2016,4,29,8,45,59.0,243.5,5.1,25.5,278.0,234.19,180.32
2016,4,29,9,0,33.0,251.0,5.3,26.0,273.0,231.29,177.4
2016,4,29,9,15,19.0,219.0,5.35,26.0,232.0,194.06,148.09
2016,4,29,9,30,5.0,187.0,5.4,26.0,191.0,159.61,120.8
2016,4,29,9,45,7.0,202.5,5.45,26.5,208.5,174.49,131.92
2016,4,29,10,0,9.0,218.0,5.5,27.0,226.0,189.59,143.08
2016,4,29,10,15,16.5,270.0,5.45,27.0,284.5,240.19,181.68
2016,4,29,10,30,24.0,322.0,5.4,27.0,343.0,291.72,220.47
2016,4,29,10,45,313.5,311.5,5.4,27.5,593.5,543.29,412.96
2016,4,29,11,0,603.0,301.0,5.4,28.0,844.0,793.48,593.73
2016,4,29,11,15,347.5,382.5,5.35,28.0,697.5,654.83,489.42
2016,4,29,11,30,92.0,464.0,5.3,28.0,551.0,493.71,367.48
2016,4,29,11,45,79.0,460.5,5.25,28.0,536.0,481.1,358.24
2016,4,29,12,0,66.0,457.0,5.2,28.0,521.0,467.66,347.97
2016,4,29,12,15,41.5,380.5,5.15,28.0,420.5,376.19,280.82
2016,4,29,12,30,17.0,304.0,5.1,28.0,320.0,274.75,205.22
2016,4,29,12,45,197.0,370.5,5.05,28.5,559.0,529.38,396.58
2016,4,29,13,0,377.0,437.0,5.0,29.0,798.0,748.82,552.17
2016,4,29,13,15,293.0,458.0,4.9,28.5,736.5,689.26,508.56
2016,4,29,13,30,209.0,479.0,4.8,28.0,675.0,619.64,458.8
2016,4,29,13,45,119.0,419.5,4.75,28.0,530.5,484.39,361.08
2016,4,29,14,0,29.0,360.0,4.7,28.0,386.0,341.55,255.18
2016,4,29,14,15,39.5,369.5,4.6,28.0,403.5,356.9,267.3
2016,4,29,14,30,50.0,379.0,4.5,28.0,421.0,371.36,278.36
2016,4,29,14,45,142.5,381.0,4.4,28.0,495.0,447.42,336.38
2016,4,29,15,0,235.0,383.0,4.3,28.0,569.0,506.57,380.84
2016,4,29,15,15,185.0,363.0,4.1,27.5,504.5,444.52,335.45
2016,4,29,15,30,135.0,343.0,3.9,27.0,440.0,386.09,292.6
2016,4,29,15,45,214.5,311.0,3.75,27.0,453.0,395.34,300.59
2016,4,29,16,0,294.0,279.0,3.6,27.0,466.0,402.45,305.86
2016,4,29,16,15,269.5,284.5,3.35,27.0,445.0,377.39,286.07
2016,4,29,16,30,245.0,290.0,3.1,27.0,424.0,348.82,263.73
2016,4,29,16,45,188.5,240.0,2.9,27.0,337.0,270.89,204.53
2016,4,29,17,0,132.0,190.0,2.7,27.0,250.0,199.73,150.18
2016,4,29,17,15,90.5,172.5,2.55,26.5,211.0,162.95,122.43
2016,4,29,17,30,49.0,155.0,2.4,26.0,172.0,133.42,100.62
2016,4,29,17,45,75.0,131.5,2.25,26.0,152.5,112.8,83.06
2016,4,29,18,0,101.0,108.0,2.1,26.0,133.0,88.86,63.59
2016,4,29,18,15,67.5,74.5,2.05,25.5,89.5,55.92,41.8
2016,4,29,18,30,34.0,41.0,2.0,25.0,46.0,32.96,21.84
2016,4,29,18,45,17.5,21.5,2.0,24.5,24.0,17.83,7.09
2016,4,29,19,0,1.0,2.0,2.0,24.0,2.0,1.71,0.0
2016,4,29,19,15,0.5,1.0,2.05,24.0,1.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,30,5,45,8.5,4.0,3.15,13.0,4.5,0.0,0.0
2016,4,30,6,0,17.0,8.0,3.3,13.0,9.0,6.83,0.0
2016,4,30,6,15,122.0,28.5,3.4,13.5,44.0,21.94,11.12
2016,4,30,6,30,227.0,49.0,3.5,14.0,79.0,37.31,26.82
2016,4,30,6,45,325.0,63.5,3.65,15.0,129.5,47.91,36.72
2016,4,30,7,0,423.0,78.0,3.8,16.0,180.0,88.17,55.08
2016,4,30,7,15,486.5,88.5,3.9,16.5,235.0,134.13,86.2
2016,4,30,7,30,550.0,99.0,4.0,17.0,290.0,190.28,130.32
2016,4,30,7,45,600.5,105.5,4.15,18.0,347.5,244.1,175.17
2016,4,30,8,0,651.0,112.0,4.3,19.0,405.0,303.04,224.88
2016,4,30,8,15,682.5,118.0,4.25,19.5,460.5,359.37,272.91
2016,4,30,8,30,714.0,124.0,4.2,20.0,516.0,417.9,321.63
2016,4,30,8,45,744.0,126.5,4.2,21.0,569.5,474.39,366.95
2016,4,30,9,0,774.0,129.0,4.2,22.0,623.0,532.62,412.09
2016,4,30,9,15,791.5,132.5,4.0,22.0,671.0,584.62,452.44
2016,4,30,9,30,809.0,136.0,3.8,22.0,719.0,635.97,491.13
2016,4,30,9,45,636.0,221.5,3.6,22.5,696.5,636.11,487.9
2016,4,30,10,0,463.0,307.0,3.4,23.0,674.0,614.49,468.16
2016,4,30,10,15,665.0,223.0,3.2,23.5,777.0,711.37,539.47
2016,4,30,10,30,867.0,139.0,3.0,24.0,880.0,802.01,603.45
2016,4,30,10,45,878.0,138.5,2.8,24.5,910.0,835.63,622.51
2016,4,30,11,0,889.0,138.0,2.6,25.0,940.0,866.53,639.7
2016,4,30,11,15,893.5,139.0,2.35,25.0,960.5,890.32,652.63
2016,4,30,11,30,898.0,140.0,2.1,25.0,981.0,910.78,663.04
2016,4,30,11,45,904.5,138.0,1.9,25.5,995.0,927.0,669.56
2016,4,30,12,0,911.0,136.0,1.7,26.0,1009.0,939.8,673.66
2016,4,30,12,15,911.5,136.5,1.6,26.0,1013.0,945.92,675.96
2016,4,30,12,30,912.0,137.0,1.5,26.0,1017.0,948.48,676.12
2016,4,30,12,45,913.0,135.0,1.4,26.5,1013.0,945.78,671.73
2016,4,30,13,0,914.0,133.0,1.3,27.0,1009.0,939.49,665.24
2016,4,30,13,15,911.5,132.5,1.3,27.0,996.0,927.81,658.28
2016,4,30,13,30,909.0,132.0,1.3,27.0,983.0,912.59,649.25
2016,4,30,13,45,905.5,130.0,1.35,27.0,962.0,891.69,637.39
2016,4,30,14,0,902.0,128.0,1.4,27.0,941.0,867.37,623.35
2016,4,30,14,15,895.5,126.5,1.35,27.0,912.0,837.8,604.67
2016,4,30,14,30,889.0,125.0,1.3,27.0,883.0,805.21,584.03
2016,4,30,14,45,882.0,121.5,1.3,27.0,847.5,767.63,560.44
2016,4,30,15,0,875.0,118.0,1.3,27.0,812.0,727.41,533.59
2016,4,30,15,15,863.5,115.5,1.25,27.0,769.5,682.69,502.58
2016,4,30,15,30,852.0,113.0,1.2,27.0,727.0,639.17,471.63
2016,4,30,15,45,838.5,109.0,1.15,27.0,679.5,587.7,434.46
2016,4,30,16,0,825.0,105.0,1.1,27.0,632.0,535.14,395.5
2016,4,30,16,15,804.0,101.5,1.05,26.5,579.5,478.71,353.29
2016,4,30,16,30,783.0,98.0,1.0,26.0,527.0,422.51,309.79
2016,4,30,16,45,756.5,92.5,0.95,26.0,471.5,363.06,262.0
2016,4,30,17,0,730.0,87.0,0.9,26.0,416.0,305.11,214.26
2016,4,30,17,15,689.5,81.5,0.85,25.5,359.0,243.05,163.61
2016,4,30,17,30,649.0,76.0,0.8,25.0,302.0,187.01,118.14
2016,4,30,17,45,592.0,68.5,0.8,25.0,246.0,131.32,76.07
2016,4,30,18,0,535.0,61.0,0.8,25.0,190.0,82.08,44.86
2016,4,30,18,15,442.5,50.5,0.85,24.0,138.5,40.29,28.82
2016,4,30,18,30,350.0,40.0,0.9,23.0,87.0,32.5,21.73
2016,4,30,18,45,205.0,25.0,0.95,22.5,49.5,20.37,9.35
2016,4,30,19,0,60.0,10.0,1.0,22.0,12.0,8.54,0.0
2016,4,30,19,15,30.0,5.0,1.0,21.5,6.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,5,45,19.5,5.5,2.7,14.5,6.0,0.0,0.0
2016,5,1,6,0,39.0,11.0,3.0,15.0,12.0,9.39,0.0
2016,5,1,6,15,159.5,28.5,3.25,15.5,47.5,22.02,11.43
2016,5,1,6,30,280.0,46.0,3.5,16.0,83.0,35.27,24.88
2016,5,1,6,45,364.5,59.0,3.75,16.5,132.0,44.83,33.82
2016,5,1,7,0,449.0,72.0,4.0,17.0,181.0,86.94,53.15
2016,5,1,7,15,508.5,81.5,4.1,17.5,235.5,132.97,83.98
2016,5,1,7,30,568.0,91.0,4.2,18.0,290.0,185.9,125.44
2016,5,1,7,45,284.0,105.5,4.35,19.0,205.0,162.24,119.08
2016,5,1,8,0,0.0,120.0,4.5,20.0,120.0,99.07,76.55
2016,5,1,8,15,0.0,136.0,4.5,20.0,136.0,112.52,87.3
2016,5,1,8,30,0.0,152.0,4.5,20.0,152.0,126.05,97.95
2016,5,1,8,45,4.0,175.0,4.55,20.5,178.0,147.34,114.55
2016,5,1,9,0,8.0,198.0,4.6,21.0,204.0,169.18,131.41
2016,5,1,9,15,9.0,208.0,4.55,21.0,214.5,178.9,138.75
2016,5,1,9,30,10.0,218.0,4.5,21.0,225.0,188.7,146.15
2016,5,1,9,45,12.5,240.5,4.5,21.5,250.5,210.17,162.41
2016,5,1,10,0,15.0,263.0,4.5,22.0,276.0,231.92,178.71
2016,5,1,10,15,21.5,300.0,4.5,22.0,318.5,269.3,207.35
2016,5,1,10,30,28.0,337.0,4.5,22.0,361.0,316.14,242.9
2016,5,1,10,45,35.5,365.5,4.5,22.5,397.0,349.28,267.23
2016,5,1,11,0,43.0,394.0,4.5,23.0,433.0,382.88,291.66
2016,5,1,11,15,134.5,435.5,4.5,23.0,561.0,510.21,387.78
2016,5,1,11,30,226.0,477.0,4.5,23.0,689.0,630.13,475.69
2016,5,1,11,45,147.5,469.0,4.5,23.5,608.0,558.57,420.79
2016,5,1,12,0,69.0,461.0,4.5,24.0,527.0,472.57,355.64
2016,5,1,12,15,44.0,397.5,4.5,24.0,440.0,392.92,296.9
2016,5,1,12,30,19.0,334.0,4.5,24.0,353.0,302.38,228.9
2016,5,1,12,45,41.5,394.5,4.5,24.0,435.0,387.93,293.63
2016,5,1,13,0,64.0,455.0,4.5,24.0,517.0,462.56,348.81
2016,5,1,13,15,117.0,468.5,4.55,24.0,579.5,531.25,400.2
2016,5,1,13,30,170.0,482.0,4.6,24.0,642.0,586.15,441.12
2016,5,1,13,45,481.5,331.5,4.65,24.0,769.5,728.27,551.02
2016,5,1,14,0,793.0,181.0,4.7,24.0,897.0,832.29,630.79
2016,5,1,14,15,784.5,179.0,4.7,23.5,869.0,802.68,610.89
2016,5,1,14,30,776.0,177.0,4.7,23.0,841.0,770.5,589.35
2016,5,1,14,45,737.0,190.5,4.75,23.0,799.5,731.15,560.7
2016,5,1,15,0,698.0,204.0,4.8,23.0,758.0,687.61,528.72
2016,5,1,15,15,620.5,223.0,4.75,23.0,695.5,623.59,480.61
2016,5,1,15,30,543.0,242.0,4.7,23.0,633.0,560.38,432.65
2016,5,1,15,45,481.0,245.5,4.7,23.0,575.5,500.54,387.01
2016,5,1,16,0,419.0,249.0,4.7,23.0,518.0,444.77,343.89
2016,5,1,16,15,406.0,228.0,4.55,22.5,471.0,396.33,306.35
2016,5,1,16,30,393.0,207.0,4.4,22.0,424.0,343.76,264.77
2016,5,1,16,45,351.0,191.0,4.3,22.0,369.0,290.97,222.17
2016,5,1,17,0,309.0,175.0,4.2,22.0,314.0,242.28,182.63
2016,5,1,17,15,270.5,159.5,3.95,21.5,269.5,199.2,147.87
2016,5,1,17,30,232.0,144.0,3.7,21.0,225.0,160.24,116.9
2016,5,1,17,45,198.0,121.0,3.5,21.0,181.5,120.52,85.91
2016,5,1,18,0,164.0,98.0,3.3,21.0,138.0,85.43,60.34
2016,5,1,18,15,120.0,74.5,3.3,20.5,99.5,56.37,43.15
2016,5,1,18,30,76.0,51.0,3.3,20.0,61.0,39.36,27.86
2016,5,1,18,45,38.0,28.5,3.3,19.5,33.5,22.67,11.5
2016,5,1,19,0,0.0,6.0,3.3,19.0,6.0,5.12,0.0
2016,5,1,19,15,0.0,3.0,3.4,18.5,3.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,4.55,16.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,5.05,15.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,4.9,14.5,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,2,5,45,0.0,0.5,4.65,13.0,0.5,0.0,0.0
2016,5,2,6,0,0.0,1.0,4.8,13.0,1.0,0.85,0.0
2016,5,2,6,15,0.0,6.0,4.95,13.0,6.0,4.92,0.0
2016,5,2,6,30,0.0,11.0,5.1,13.0,11.0,9.03,2.27
2016,5,2,6,45,0.0,17.5,5.3,13.0,17.5,14.39,7.21
2016,5,2,7,0,0.0,24.0,5.5,13.0,24.0,19.77,11.41
2016,5,2,7,15,0.0,31.5,5.55,13.0,31.5,25.98,16.8
2016,5,2,7,30,0.0,39.0,5.6,13.0,39.0,32.21,22.14
2016,5,2,7,45,0.0,46.0,5.65,13.5,46.0,38.04,27.0
2016,5,2,8,0,0.0,53.0,5.7,14.0,53.0,43.88,31.79
2016,5,2,8,15,54.5,148.0,5.7,14.0,178.0,143.58,114.45
2016,5,2,8,30,109.0,243.0,5.7,14.0,303.0,248.66,200.24
2016,5,2,8,45,54.5,135.0,5.7,14.5,165.0,139.91,111.13
2016,5,2,9,0,0.0,27.0,5.7,15.0,27.0,22.38,13.13
2016,5,2,9,15,0.0,73.0,5.6,15.0,73.0,60.74,45.08
2016,5,2,9,30,0.0,119.0,5.5,15.0,119.0,99.29,76.76
2016,5,2,9,45,3.5,159.0,5.45,15.0,162.0,135.31,106.08
2016,5,2,10,0,7.0,199.0,5.4,15.0,205.0,171.85,135.54
2016,5,2,10,15,3.5,161.5,5.25,15.0,164.5,138.0,107.78
2016,5,2,10,30,0.0,124.0,5.1,15.0,124.0,103.89,79.81
2016,5,2,10,45,1.5,136.5,5.0,15.0,137.5,115.75,89.41
2016,5,2,11,0,3.0,149.0,4.9,15.0,151.0,127.72,99.04
2016,5,2,11,15,10.0,226.5,4.85,15.0,235.5,199.93,157.12
2016,5,2,11,30,17.0,304.0,4.8,15.0,320.0,273.17,214.99
2016,5,2,11,45,18.5,306.0,4.75,15.0,324.0,276.69,217.52
2016,5,2,12,0,20.0,308.0,4.7,15.0,328.0,280.12,220.14
2016,5,2,12,15,41.0,383.0,4.75,15.0,423.0,376.55,295.58
2016,5,2,12,30,62.0,458.0,4.8,15.0,518.0,463.89,362.48
2016,5,2,12,45,31.0,285.5,4.85,15.5,315.5,279.55,219.43
2016,5,2,13,0,0.0,113.0,4.9,16.0,113.0,95.1,71.84
2016,5,2,13,15,107.5,295.5,4.9,16.0,397.0,364.94,289.06
2016,5,2,13,30,215.0,478.0,4.9,16.0,681.0,619.89,482.79
2016,5,2,13,45,113.0,351.5,4.9,16.5,458.0,415.21,325.7
2016,5,2,14,0,11.0,225.0,4.9,17.0,235.0,199.0,154.98
2016,5,2,14,15,5.5,132.0,4.8,17.0,137.0,115.09,88.24
2016,5,2,14,30,0.0,39.0,4.7,17.0,39.0,32.52,21.09
2016,5,2,14,45,45.5,207.5,4.6,17.5,244.0,212.66,167.61
