Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,15,0,91.0,376.0,4.5,18.0,449.0,389.44,305.33
2016,5,2,15,15,61.0,331.0,4.35,18.0,379.0,325.5,255.29
2016,5,2,15,30,31.0,286.0,4.2,18.0,309.0,264.36,207.59
2016,5,2,15,45,15.5,210.5,4.1,18.0,222.0,184.5,144.67
2016,5,2,16,0,0.0,135.0,4.0,18.0,135.0,112.41,86.84
2016,5,2,16,15,2.0,152.5,3.8,17.5,154.0,127.66,99.82
2016,5,2,16,30,4.0,170.0,3.6,17.0,173.0,142.42,112.37
2016,5,2,16,45,2.0,144.5,3.45,17.0,146.0,120.1,94.44
2016,5,2,17,0,0.0,119.0,3.3,17.0,119.0,98.21,76.73
2016,5,2,17,15,0.0,102.5,3.0,16.5,102.5,84.45,65.69
2016,5,2,17,30,0.0,86.0,2.7,16.0,86.0,70.8,54.53
2016,5,2,17,45,228.5,78.0,2.4,16.0,134.0,90.98,61.6
2016,5,2,18,0,457.0,70.0,2.1,16.0,182.0,82.72,50.39
2016,5,2,18,15,370.5,57.5,1.8,15.5,133.0,43.77,33.03
2016,5,2,18,30,284.0,45.0,1.5,15.0,84.0,34.54,24.39
2016,5,2,18,45,166.0,28.0,1.2,14.5,48.0,21.65,11.33
2016,5,2,19,0,48.0,11.0,0.9,14.0,12.0,9.39,0.0
2016,5,2,19,15,24.0,5.5,0.9,13.5,6.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,5,45,44.0,6.5,1.55,9.5,8.0,0.0,0.0
2016,5,3,6,0,88.0,13.0,1.7,10.0,16.0,11.1,0.0
2016,5,3,6,15,230.5,28.0,1.85,10.5,55.5,22.85,13.02
2016,5,3,6,30,373.0,43.0,2.0,11.0,95.0,34.92,25.25
2016,5,3,6,45,468.5,52.5,2.15,12.0,148.5,41.84,31.87
2016,5,3,7,0,564.0,62.0,2.3,13.0,202.0,84.3,48.36
2016,5,3,7,15,620.5,68.5,2.45,13.5,259.0,134.19,81.33
2016,5,3,7,30,677.0,75.0,2.6,14.0,316.0,190.38,125.98
2016,5,3,7,45,718.5,80.0,2.8,15.0,374.0,247.58,174.89
2016,5,3,8,0,760.0,85.0,3.0,16.0,432.0,310.89,229.47
2016,5,3,8,15,787.0,89.0,3.05,16.5,488.5,368.98,280.04
2016,5,3,8,30,814.0,93.0,3.1,17.0,545.0,428.54,330.58
2016,5,3,8,45,834.0,96.5,3.15,17.5,598.0,485.49,377.73
2016,5,3,9,0,854.0,100.0,3.2,18.0,651.0,542.49,423.41
2016,5,3,9,15,869.0,102.5,3.2,18.5,699.5,593.69,463.25
2016,5,3,9,30,884.0,105.0,3.2,19.0,748.0,644.86,501.79
2016,5,3,9,45,894.0,108.0,3.2,19.5,790.5,691.85,536.09
2016,5,3,10,0,904.0,111.0,3.2,20.0,833.0,736.76,567.96
2016,5,3,10,15,912.5,112.5,3.2,20.0,869.0,776.94,596.82
2016,5,3,10,30,921.0,114.0,3.2,20.0,905.0,814.49,621.99
2016,5,3,10,45,926.0,116.0,3.2,20.5,933.5,846.9,642.19
2016,5,3,11,0,931.0,118.0,3.2,21.0,962.0,876.1,660.04
2016,5,3,11,15,935.0,119.0,3.2,21.0,983.0,900.24,675.64
2016,5,3,11,30,939.0,120.0,3.2,21.0,1004.0,920.88,688.92
2016,5,3,11,45,942.5,119.5,3.2,21.5,1016.5,936.19,697.32
2016,5,3,12,0,946.0,119.0,3.2,22.0,1029.0,947.86,703.37
2016,5,3,12,15,946.5,119.5,3.2,22.0,1033.0,954.1,707.27
2016,5,3,12,30,947.0,120.0,3.2,22.0,1037.0,956.66,708.87
2016,5,3,12,45,946.0,119.5,3.2,22.5,1032.5,953.33,705.32
2016,5,3,13,0,945.0,119.0,3.2,23.0,1028.0,946.32,699.5
2016,5,3,13,15,942.0,118.5,3.2,23.0,1014.5,933.87,691.56
2016,5,3,13,30,939.0,118.0,3.2,23.0,1001.0,917.78,681.3
2016,5,3,13,45,934.0,117.0,3.2,23.5,979.0,895.98,665.98
2016,5,3,14,0,929.0,116.0,3.2,24.0,957.0,870.73,648.46
2016,5,3,14,15,922.5,115.0,3.15,23.5,927.5,840.99,630.09
2016,5,3,14,30,916.0,114.0,3.1,23.0,898.0,808.16,609.51
2016,5,3,14,45,907.0,112.0,3.1,23.0,861.5,769.7,583.84
2016,5,3,15,0,898.0,110.0,3.1,23.0,825.0,728.69,554.67
2016,5,3,15,15,886.0,107.5,3.1,23.0,782.0,682.94,521.5
2016,5,3,15,30,874.0,105.0,3.1,23.0,739.0,635.33,486.2
2016,5,3,15,45,859.0,102.0,3.1,23.0,690.5,584.0,447.24
2016,5,3,16,0,844.0,99.0,3.1,23.0,642.0,532.6,407.1
2016,5,3,16,15,823.5,95.5,3.0,22.5,589.0,475.79,362.27
2016,5,3,16,30,803.0,92.0,2.9,22.0,536.0,419.13,316.15
2016,5,3,16,45,774.5,88.0,2.8,22.0,480.0,359.65,266.11
2016,5,3,17,0,746.0,84.0,2.7,22.0,424.0,301.84,216.5
2016,5,3,17,15,707.5,78.5,2.4,21.0,367.0,239.73,164.14
2016,5,3,17,30,669.0,73.0,2.1,20.0,310.0,183.45,117.24
2016,5,3,17,45,610.0,66.5,1.8,19.5,253.0,127.72,74.57
2016,5,3,18,0,551.0,60.0,1.5,19.0,196.0,78.62,43.8
2016,5,3,18,15,463.0,50.5,1.45,18.0,144.5,40.22,29.6
2016,5,3,18,30,375.0,41.0,1.4,17.0,93.0,33.28,23.12
2016,5,3,18,45,231.5,26.5,1.35,16.5,54.0,21.59,11.38
2016,5,3,19,0,88.0,12.0,1.3,16.0,15.0,10.24,0.0
2016,5,3,19,15,44.0,6.0,1.3,15.5,7.5,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.3,14.5,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.35,14.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,5,45,38.0,7.0,1.9,12.5,8.0,0.0,0.0
2016,5,4,6,0,76.0,14.0,2.1,13.0,16.0,11.95,0.0
2016,5,4,6,15,210.0,29.5,2.4,13.5,55.0,22.88,13.04
2016,5,4,6,30,344.0,45.0,2.7,14.0,94.0,36.46,26.28
2016,5,4,6,45,435.0,56.0,3.05,14.5,146.5,44.49,33.89
2016,5,4,7,0,526.0,67.0,3.4,15.0,199.0,85.39,50.33
2016,5,4,7,15,584.5,74.5,3.4,16.0,255.5,133.95,82.03
2016,5,4,7,30,643.0,82.0,3.4,17.0,312.0,189.13,125.04
2016,5,4,7,45,685.0,88.0,3.45,18.0,370.0,245.27,172.33
2016,5,4,8,0,727.0,94.0,3.5,19.0,428.0,305.36,223.5
2016,5,4,8,15,756.0,98.5,3.55,19.5,484.5,365.11,274.67
2016,5,4,8,30,785.0,103.0,3.6,20.0,541.0,424.2,324.24
2016,5,4,8,45,806.5,107.0,3.7,21.0,594.0,480.75,369.96
2016,5,4,9,0,828.0,111.0,3.8,22.0,647.0,537.55,414.32
2016,5,4,9,15,844.0,114.0,3.8,22.5,695.5,590.27,454.83
2016,5,4,9,30,860.0,117.0,3.8,23.0,744.0,642.08,493.43
2016,5,4,9,45,872.0,120.0,3.85,23.5,787.0,686.22,525.65
2016,5,4,10,0,884.0,123.0,3.9,24.0,830.0,731.55,557.82
2016,5,4,10,15,893.0,125.0,3.9,24.0,866.5,771.72,586.55
2016,5,4,10,30,902.0,127.0,3.9,24.0,903.0,809.35,612.23
2016,5,4,10,45,908.5,129.0,3.9,24.5,932.0,842.27,632.74
2016,5,4,11,0,915.0,131.0,3.9,25.0,961.0,872.12,650.99
2016,5,4,11,15,919.5,132.0,3.85,25.0,982.5,896.22,666.28
2016,5,4,11,30,924.0,133.0,3.8,25.0,1004.0,916.89,679.28
2016,5,4,11,45,931.0,131.0,3.8,25.5,1018.0,933.65,688.62
2016,5,4,12,0,938.0,129.0,3.8,26.0,1032.0,946.92,695.69
2016,5,4,12,15,938.5,129.0,3.8,26.0,1036.0,952.62,699.2
2016,5,4,12,30,939.0,129.0,3.8,26.0,1040.0,954.69,700.48
2016,5,4,12,45,939.0,128.5,3.8,26.5,1035.5,952.26,697.54
2016,5,4,13,0,939.0,128.0,3.8,27.0,1031.0,946.2,692.35
2016,5,4,13,15,936.0,127.5,3.8,27.0,1018.0,933.85,684.5
2016,5,4,13,30,933.0,127.0,3.8,27.0,1005.0,917.9,674.38
2016,5,4,13,45,929.5,125.0,3.8,27.0,983.5,896.64,660.79
2016,5,4,14,0,926.0,123.0,3.8,27.0,962.0,871.89,644.91
2016,5,4,14,15,919.5,121.5,3.75,27.0,933.0,841.84,625.2
2016,5,4,14,30,913.0,120.0,3.7,27.0,904.0,808.71,603.36
2016,5,4,14,45,904.5,118.0,3.7,27.0,867.5,770.78,577.92
2016,5,4,15,0,896.0,116.0,3.7,27.0,831.0,730.26,549.29
2016,5,4,15,15,884.5,113.5,3.6,26.5,788.0,684.99,517.38
2016,5,4,15,30,873.0,111.0,3.5,26.0,745.0,637.82,483.28
2016,5,4,15,45,859.0,107.5,3.45,26.0,696.5,588.58,445.94
2016,5,4,16,0,845.0,104.0,3.4,26.0,648.0,535.6,404.9
2016,5,4,16,15,824.0,100.5,3.15,25.5,595.0,478.58,360.07
2016,5,4,16,30,803.0,97.0,2.9,25.0,542.0,421.75,314.1
2016,5,4,16,45,778.0,91.5,2.65,25.0,486.5,362.22,264.41
2016,5,4,17,0,753.0,86.0,2.4,25.0,431.0,303.99,214.89
2016,5,4,17,15,714.5,81.0,2.1,24.0,373.0,241.96,163.32
2016,5,4,17,30,676.0,76.0,1.8,23.0,315.0,185.79,117.22
2016,5,4,17,45,622.0,68.5,1.55,22.5,258.5,129.5,74.65
2016,5,4,18,0,568.0,61.0,1.3,22.0,202.0,79.25,43.63
2016,5,4,18,15,477.0,51.5,1.25,21.0,149.0,41.08,29.97
2016,5,4,18,30,386.0,42.0,1.2,20.0,96.0,34.13,23.56
2016,5,4,18,45,240.0,28.0,1.2,19.5,56.5,22.89,12.4
2016,5,4,19,0,94.0,14.0,1.2,19.0,17.0,11.95,0.0
2016,5,4,19,15,47.0,7.0,1.2,18.5,8.5,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,5,45,68.5,7.5,1.15,14.5,10.0,6.4,0.0
2016,5,5,6,0,137.0,15.0,1.1,15.0,20.0,12.23,0.0
2016,5,5,6,15,282.0,28.0,1.3,16.0,62.0,22.85,13.05
2016,5,5,6,30,427.0,41.0,1.5,17.0,104.0,33.27,23.24
2016,5,5,6,45,510.5,50.0,1.7,18.0,157.0,39.88,29.39
2016,5,5,7,0,594.0,59.0,1.9,19.0,210.0,82.05,44.82
2016,5,5,7,15,647.0,65.5,1.85,19.5,267.0,133.06,77.39
2016,5,5,7,30,700.0,72.0,1.8,20.0,324.0,189.88,121.33
2016,5,5,7,45,734.0,77.5,1.8,20.5,381.0,249.36,171.23
2016,5,5,8,0,768.0,83.0,1.8,21.0,438.0,308.91,221.84
2016,5,5,8,15,793.5,87.0,1.8,22.0,493.5,366.67,270.15
2016,5,5,8,30,819.0,91.0,1.8,23.0,549.0,425.7,317.96
2016,5,5,8,45,834.0,96.0,1.8,24.0,600.0,481.75,361.9
2016,5,5,9,0,849.0,101.0,1.8,25.0,651.0,537.35,403.72
2016,5,5,9,15,862.5,103.5,1.75,25.0,698.5,587.35,441.43
2016,5,5,9,30,876.0,106.0,1.7,25.0,746.0,637.11,477.76
2016,5,5,9,45,883.0,110.5,1.7,25.5,787.0,682.96,509.55
2016,5,5,10,0,890.0,115.0,1.7,26.0,828.0,726.53,538.82
2016,5,5,10,15,897.5,116.5,1.7,26.0,863.0,765.3,565.24
2016,5,5,10,30,905.0,118.0,1.7,26.0,898.0,801.43,588.47
2016,5,5,10,45,907.0,121.5,1.7,26.5,924.5,832.18,606.44
2016,5,5,11,0,909.0,125.0,1.7,27.0,951.0,859.61,622.14
2016,5,5,11,15,912.5,126.0,1.7,27.0,971.0,882.7,636.19
2016,5,5,11,30,916.0,127.0,1.7,27.0,991.0,902.36,648.09
2016,5,5,11,45,920.5,125.0,1.75,27.5,1003.5,916.78,656.0
2016,5,5,12,0,925.0,123.0,1.8,28.0,1016.0,927.7,661.78
2016,5,5,12,15,925.0,123.5,1.85,28.0,1019.0,933.29,665.62
2016,5,5,12,30,925.0,124.0,1.9,28.0,1022.0,935.31,667.34
2016,5,5,12,45,923.0,124.0,2.0,28.0,1016.5,931.58,666.08
2016,5,5,13,0,921.0,124.0,2.1,28.0,1011.0,924.29,662.65
2016,5,5,13,15,917.5,123.0,2.15,28.0,997.5,911.27,655.13
2016,5,5,13,30,914.0,122.0,2.2,28.0,984.0,894.72,645.42
2016,5,5,13,45,697.0,248.5,2.25,28.5,897.5,827.04,598.85
2016,5,5,14,0,480.0,375.0,2.3,29.0,811.0,744.09,538.54
2016,5,5,14,15,456.0,364.5,2.3,28.5,768.0,701.6,511.67
2016,5,5,14,30,432.0,354.0,2.3,28.0,725.0,658.54,483.62
2016,5,5,14,45,415.0,346.0,2.35,28.0,690.0,622.4,459.19
2016,5,5,15,0,398.0,338.0,2.4,28.0,655.0,579.25,429.53
2016,5,5,15,15,616.0,226.5,2.4,28.0,688.5,615.44,458.25
2016,5,5,15,30,834.0,115.0,2.4,28.0,722.0,618.43,461.93
2016,5,5,15,45,738.0,142.5,2.4,28.0,653.5,550.77,411.6
2016,5,5,16,0,642.0,170.0,2.4,28.0,585.0,488.73,365.03
2016,5,5,16,15,545.5,183.0,2.3,27.5,515.0,416.84,311.33
2016,5,5,16,30,449.0,196.0,2.2,27.0,445.0,356.76,265.85
2016,5,5,16,45,334.0,193.0,2.15,27.0,367.5,282.34,209.49
2016,5,5,17,0,219.0,190.0,2.1,27.0,290.0,221.9,164.32
2016,5,5,17,15,207.5,166.5,1.85,26.0,251.5,185.09,135.43
2016,5,5,17,30,196.0,143.0,1.6,25.0,213.0,149.59,107.49
2016,5,5,17,45,182.0,119.0,1.35,24.5,175.0,114.91,80.71
2016,5,5,18,0,168.0,95.0,1.1,24.0,137.0,81.41,56.57
2016,5,5,18,15,139.5,72.5,1.1,23.5,101.5,54.25,40.87
2016,5,5,18,30,111.0,50.0,1.1,23.0,66.0,38.25,26.73
2016,5,5,18,45,55.5,31.0,1.1,22.5,39.0,24.65,13.75
2016,5,5,19,0,0.0,12.0,1.1,22.0,12.0,10.24,0.0
2016,5,5,19,15,0.0,6.0,1.1,21.5,6.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,45,59.5,8.0,1.05,14.5,10.5,6.83,0.0
2016,5,6,6,0,119.0,16.0,1.1,15.0,21.0,12.49,0.0
2016,5,6,6,15,256.0,30.0,1.3,15.5,62.0,24.47,14.57
2016,5,6,6,30,393.0,44.0,1.5,16.0,103.0,35.63,25.43
2016,5,6,6,45,473.0,54.5,1.7,16.5,155.0,43.3,32.61
2016,5,6,7,0,553.0,65.0,1.9,17.0,207.0,83.8,48.17
2016,5,6,7,15,608.5,72.5,1.95,17.5,263.5,133.38,80.0
2016,5,6,7,30,664.0,80.0,2.0,18.0,320.0,189.15,123.2
2016,5,6,7,45,701.5,85.5,2.05,19.0,377.0,244.75,169.7
2016,5,6,8,0,739.0,91.0,2.1,20.0,434.0,303.71,219.55
2016,5,6,8,15,766.5,95.5,2.3,20.5,490.0,363.39,270.27
2016,5,6,8,30,794.0,100.0,2.5,21.0,546.0,422.17,319.28
2016,5,6,8,45,816.5,102.5,2.7,22.0,599.0,478.02,364.2
2016,5,6,9,0,839.0,105.0,2.9,23.0,652.0,534.19,407.91
2016,5,6,9,15,854.5,108.0,2.85,23.5,700.0,586.9,447.79
2016,5,6,9,30,870.0,111.0,2.8,24.0,748.0,636.05,483.83
2016,5,6,9,45,883.5,112.5,2.75,24.5,791.0,683.09,517.22
2016,5,6,10,0,897.0,114.0,2.7,25.0,834.0,728.38,548.37
2016,5,6,10,15,905.5,115.5,2.65,25.0,870.0,768.04,575.88
2016,5,6,10,30,914.0,117.0,2.6,25.0,906.0,805.11,600.11
2016,5,6,10,45,921.5,117.5,2.55,25.5,935.0,837.71,619.5
2016,5,6,11,0,929.0,118.0,2.5,26.0,964.0,867.26,636.65
2016,5,6,11,15,933.0,119.0,2.45,26.0,984.5,891.16,651.18
2016,5,6,11,30,937.0,120.0,2.4,26.0,1005.0,911.58,663.44
2016,5,6,11,45,946.5,115.5,2.35,26.5,1019.5,928.35,672.02
2016,5,6,12,0,956.0,111.0,2.3,27.0,1034.0,941.63,678.36
2016,5,6,12,15,956.0,111.0,2.25,27.0,1037.5,946.96,681.01
2016,5,6,12,30,956.0,111.0,2.2,27.0,1041.0,948.59,681.46
2016,5,6,12,45,956.0,110.0,2.15,27.5,1036.5,945.64,677.77
2016,5,6,13,0,956.0,109.0,2.1,28.0,1032.0,938.98,671.87
2016,5,6,13,15,953.5,108.5,2.1,28.0,1019.0,926.86,664.48
2016,5,6,13,30,951.0,108.0,2.1,28.0,1006.0,911.06,654.85
2016,5,6,13,45,945.5,108.0,2.1,28.0,984.0,889.58,641.64
2016,5,6,14,0,940.0,108.0,2.1,28.0,962.0,864.66,626.26
2016,5,6,14,15,933.5,106.5,2.15,28.0,932.5,834.29,607.7
2016,5,6,14,30,927.0,105.0,2.2,28.0,903.0,800.81,586.97
2016,5,6,14,45,915.5,105.0,2.25,28.0,866.0,762.16,562.33
2016,5,6,15,0,904.0,105.0,2.3,28.0,829.0,721.13,534.32
2016,5,6,15,15,892.5,103.0,2.4,27.5,786.0,676.14,504.17
2016,5,6,15,30,881.0,101.0,2.5,27.0,743.0,629.25,471.61
2016,5,6,15,45,863.0,99.5,2.65,27.0,694.0,577.56,433.69
2016,5,6,16,0,845.0,98.0,2.8,27.0,645.0,525.82,394.43
2016,5,6,16,15,825.0,95.0,2.75,26.5,592.5,469.97,351.11
2016,5,6,16,30,805.0,92.0,2.7,26.0,540.0,414.22,306.44
2016,5,6,16,45,775.0,88.5,2.65,26.0,484.0,354.93,257.42
2016,5,6,17,0,745.0,85.0,2.6,26.0,428.0,297.47,208.98
2016,5,6,17,15,707.5,80.0,2.35,25.0,371.5,236.37,158.35
2016,5,6,17,30,670.0,75.0,2.1,24.0,315.0,181.08,113.2
2016,5,6,17,45,618.0,67.5,1.9,23.5,259.0,125.71,71.7
2016,5,6,18,0,566.0,60.0,1.7,23.0,203.0,76.12,41.69
2016,5,6,18,15,482.0,51.0,1.65,22.0,151.0,40.58,29.43
2016,5,6,18,30,398.0,42.0,1.6,21.0,99.0,34.05,23.44
2016,5,6,18,45,267.5,28.0,1.55,20.0,59.0,22.85,12.65
2016,5,6,19,0,137.0,14.0,1.5,19.0,19.0,11.37,0.0
2016,5,6,19,15,68.5,7.0,1.55,18.5,9.5,5.97,0.0
2016,5,6,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,7,5,45,36.0,8.0,2.65,14.5,9.5,6.83,0.0
2016,5,7,6,0,72.0,16.0,2.9,15.0,19.0,12.41,0.0
2016,5,7,6,15,178.0,34.0,2.9,15.5,57.0,26.15,16.07
2016,5,7,6,30,284.0,52.0,2.9,16.0,95.0,39.62,28.9
2016,5,7,6,45,362.5,66.0,2.95,16.5,144.5,49.74,38.27
2016,5,7,7,0,441.0,80.0,3.0,17.0,194.0,86.49,54.08
2016,5,7,7,15,497.0,90.0,3.2,17.5,247.5,133.92,85.42
2016,5,7,7,30,553.0,100.0,3.4,18.0,301.0,185.17,124.92
2016,5,7,7,45,527.0,121.0,3.6,19.0,338.5,229.09,163.9
2016,5,7,8,0,501.0,142.0,3.8,20.0,376.0,272.18,202.13
2016,5,7,8,15,603.5,132.5,4.1,20.5,448.0,334.83,252.69
2016,5,7,8,30,706.0,123.0,4.4,21.0,520.0,403.61,308.36
2016,5,7,8,45,725.0,129.0,4.7,22.0,570.5,456.9,351.81
2016,5,7,9,0,744.0,135.0,5.0,23.0,621.0,510.4,394.23
2016,5,7,9,15,760.5,139.0,5.0,23.0,667.0,560.79,434.18
2016,5,7,9,30,777.0,143.0,5.0,23.0,713.0,609.85,472.2
2016,5,7,9,45,784.5,149.0,5.05,23.5,752.5,653.96,504.85
2016,5,7,10,0,792.0,155.0,5.1,24.0,792.0,696.13,535.31
2016,5,7,10,15,801.5,157.5,5.05,24.5,826.5,734.49,562.04
2016,5,7,10,30,811.0,160.0,5.0,25.0,861.0,770.63,586.59
2016,5,7,10,45,814.5,164.5,5.0,25.5,887.5,801.47,607.06
2016,5,7,11,0,818.0,169.0,5.0,26.0,914.0,829.38,624.7
2016,5,7,11,15,822.5,170.0,5.0,26.0,934.0,851.94,639.62
2016,5,7,11,30,827.0,171.0,5.0,26.0,954.0,871.4,652.45
2016,5,7,11,45,859.0,151.5,5.0,26.5,974.0,881.28,657.43
2016,5,7,12,0,891.0,132.0,5.0,27.0,994.0,900.73,669.05
2016,5,7,12,15,676.0,283.0,4.95,27.0,938.5,871.0,645.74
2016,5,7,12,30,461.0,434.0,4.9,27.0,883.0,816.1,601.73
2016,5,7,12,45,236.0,324.5,4.9,27.5,554.5,511.9,384.61
2016,5,7,13,0,11.0,215.0,4.9,28.0,226.0,191.47,142.18
2016,5,7,13,15,6.5,178.5,4.85,28.0,185.0,156.21,115.67
2016,5,7,13,30,2.0,142.0,4.8,28.0,144.0,121.18,88.75
2016,5,7,13,45,21.0,266.5,4.8,28.0,285.5,249.95,187.41
2016,5,7,14,0,40.0,391.0,4.8,28.0,427.0,374.48,280.18
2016,5,7,14,15,441.5,263.5,4.8,28.0,644.5,598.64,452.63
2016,5,7,14,30,843.0,136.0,4.8,28.0,862.0,762.82,574.85
2016,5,7,14,45,820.0,141.5,4.8,28.0,823.5,729.75,549.9
2016,5,7,15,0,797.0,147.0,4.8,28.0,785.0,688.56,520.04
2016,5,7,15,15,783.5,144.0,4.75,28.0,744.0,644.77,487.87
2016,5,7,15,30,770.0,141.0,4.7,28.0,703.0,599.55,454.03
2016,5,7,15,45,748.0,139.5,4.7,28.0,656.0,549.59,416.09
2016,5,7,16,0,726.0,138.0,4.7,28.0,609.0,499.3,377.02
2016,5,7,16,15,703.0,133.0,4.65,27.5,558.5,445.65,335.15
2016,5,7,16,30,680.0,128.0,4.6,27.0,508.0,392.68,292.64
2016,5,7,16,45,661.0,118.0,4.55,26.5,456.5,337.75,247.51
2016,5,7,17,0,642.0,108.0,4.5,26.0,405.0,283.72,202.16
2016,5,7,17,15,602.0,100.5,4.4,25.5,350.5,228.15,155.99
2016,5,7,17,30,562.0,93.0,4.3,25.0,296.0,176.44,113.97
2016,5,7,17,45,519.0,81.5,4.25,24.5,243.5,125.21,75.41
2016,5,7,18,0,476.0,70.0,4.2,24.0,191.0,78.84,46.57
2016,5,7,18,15,394.5,58.5,4.0,23.5,142.0,46.27,34.11
2016,5,7,18,30,313.0,47.0,3.8,23.0,93.0,36.08,24.94
2016,5,7,18,45,156.5,32.5,3.65,22.5,55.5,24.98,14.29
2016,5,7,19,0,0.0,18.0,3.5,22.0,18.0,14.51,0.0
2016,5,7,19,15,0.0,9.0,3.45,21.5,9.0,7.68,0.0
2016,5,7,19,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,4.45,17.5,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,5,8,5,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,8,5,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,8,6,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,8,6,15,0.0,1.0,3.4,17.5,1.0,0.82,0.0
2016,5,8,6,30,0.0,2.0,3.7,18.0,2.0,1.64,0.0
2016,5,8,6,45,0.0,3.0,4.05,18.5,3.0,2.46,0.0
2016,5,8,7,0,0.0,4.0,4.4,19.0,4.0,3.28,0.0
2016,5,8,7,15,0.0,5.5,4.65,19.5,5.5,4.52,0.0
2016,5,8,7,30,0.0,7.0,4.9,20.0,7.0,5.76,0.0
2016,5,8,7,45,0.0,61.0,5.15,20.5,61.0,50.53,36.56
2016,5,8,8,0,0.0,115.0,5.4,21.0,115.0,94.93,72.87
2016,5,8,8,15,0.0,79.0,5.3,21.0,79.0,65.6,48.54
2016,5,8,8,30,0.0,43.0,5.2,21.0,43.0,35.62,23.76
2016,5,8,8,45,0.0,64.0,5.15,21.5,64.0,53.15,37.94
2016,5,8,9,0,0.0,85.0,5.1,22.0,85.0,70.74,51.98
2016,5,8,9,15,0.0,106.5,5.0,22.0,106.5,88.75,66.32
2016,5,8,9,30,0.0,128.0,4.9,22.0,128.0,106.78,80.57
2016,5,8,9,45,0.0,112.5,4.8,22.5,112.5,93.92,69.94
2016,5,8,10,0,0.0,97.0,4.7,23.0,97.0,81.01,59.39
2016,5,8,10,15,1.0,121.5,4.6,23.0,123.0,102.37,76.25
2016,5,8,10,30,2.0,146.0,4.5,23.0,149.0,123.89,93.11
2016,5,8,10,45,1.0,132.0,4.45,23.0,133.5,111.48,83.16
2016,5,8,11,0,0.0,118.0,4.4,23.0,118.0,99.0,73.2
2016,5,8,11,15,4.5,157.0,4.35,23.0,161.5,135.81,102.2
2016,5,8,11,30,9.0,196.0,4.3,23.0,205.0,172.98,131.16
2016,5,8,11,45,13.0,250.5,4.25,23.0,263.0,223.31,169.91
2016,5,8,12,0,17.0,305.0,4.2,23.0,321.0,273.99,208.45
2016,5,8,12,15,9.0,219.5,4.05,23.0,228.5,193.68,146.71
2016,5,8,12,30,1.0,134.0,3.9,23.0,136.0,113.82,84.53
2016,5,8,12,45,8.5,214.5,3.8,23.5,223.5,188.96,142.99
2016,5,8,13,0,16.0,295.0,3.7,24.0,311.0,264.46,200.3
2016,5,8,13,15,135.5,385.0,3.6,23.5,514.0,465.47,353.41
2016,5,8,13,30,255.0,475.0,3.5,23.0,717.0,652.12,489.14
2016,5,8,13,45,131.5,329.0,3.45,23.0,454.0,405.84,309.09
2016,5,8,14,0,8.0,183.0,3.4,23.0,191.0,160.39,121.02
2016,5,8,14,15,7.5,185.5,3.6,22.5,192.5,161.74,122.83
2016,5,8,14,30,7.0,188.0,3.8,22.0,194.0,163.07,124.29
2016,5,8,14,45,36.0,277.0,4.0,22.0,306.0,264.74,204.06
2016,5,8,15,0,65.0,366.0,4.2,22.0,418.0,359.35,276.72
2016,5,8,15,15,86.5,355.0,4.7,22.0,420.5,359.51,277.85
2016,5,8,15,30,108.0,344.0,5.2,22.0,423.0,357.58,277.47
2016,5,8,15,45,54.0,225.0,5.7,22.0,264.5,220.69,171.52
2016,5,8,16,0,0.0,106.0,6.2,22.0,106.0,88.24,66.09
2016,5,8,16,15,272.0,136.0,6.15,21.5,288.5,248.31,194.02
2016,5,8,16,30,544.0,166.0,6.1,21.0,471.0,365.84,282.01
2016,5,8,16,45,272.0,113.0,6.05,21.0,265.5,194.95,148.17
2016,5,8,17,0,0.0,60.0,6.0,21.0,60.0,49.71,35.61
2016,5,8,17,15,0.0,52.0,5.55,21.0,52.0,43.03,30.25
2016,5,8,17,30,0.0,44.0,5.1,21.0,44.0,36.37,24.8
2016,5,8,17,45,0.0,36.0,4.7,21.0,36.0,29.72,19.28
2016,5,8,18,0,0.0,28.0,4.3,21.0,28.0,23.08,13.71
2016,5,8,18,15,0.0,20.5,3.95,20.5,20.5,16.87,9.06
2016,5,8,18,30,0.0,13.0,3.6,20.0,13.0,10.68,3.53
2016,5,8,18,45,0.0,7.5,3.3,19.5,7.5,6.15,0.0
2016,5,8,19,0,0.0,2.0,3.0,19.0,2.0,1.64,0.0
2016,5,8,19,15,0.0,1.0,3.0,18.5,1.0,0.85,0.0
2016,5,8,19,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,3.95,18.5,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,45,17.5,8.5,4.35,19.0,9.5,7.26,0.0
2016,5,9,6,0,35.0,17.0,4.4,19.0,19.0,13.9,0.0
2016,5,9,6,15,120.0,39.5,4.6,19.0,56.5,30.48,19.57
2016,5,9,6,30,205.0,62.0,4.8,19.0,94.0,47.03,34.94
2016,5,9,6,45,258.5,83.0,5.0,19.5,140.0,62.07,48.51
2016,5,9,7,0,312.0,104.0,5.2,20.0,186.0,96.05,65.55
2016,5,9,7,15,156.5,112.5,5.5,20.5,153.5,107.65,77.48
2016,5,9,7,30,1.0,121.0,5.8,21.0,121.0,98.31,76.1
2016,5,9,7,45,177.5,148.0,6.1,21.5,231.5,163.7,122.69
2016,5,9,8,0,354.0,175.0,6.4,22.0,342.0,251.07,188.72
2016,5,9,8,15,400.0,188.5,6.45,22.5,398.0,304.18,231.76
2016,5,9,8,30,446.0,202.0,6.5,23.0,454.0,359.03,275.95
2016,5,9,8,45,537.5,197.0,6.6,23.5,530.0,423.19,326.72
2016,5,9,9,0,629.0,192.0,6.7,24.0,606.0,498.5,385.62
2016,5,9,9,15,650.0,198.5,6.65,24.5,652.5,548.18,424.06
2016,5,9,9,30,671.0,205.0,6.6,25.0,699.0,597.93,461.65
2016,5,9,9,45,703.5,199.5,6.55,25.5,744.0,644.4,496.23
2016,5,9,10,0,736.0,194.0,6.5,26.0,789.0,690.95,530.16
2016,5,9,10,15,747.5,197.5,6.35,26.5,824.0,730.27,557.53
2016,5,9,10,30,759.0,201.0,6.2,27.0,859.0,767.68,582.9
2016,5,9,10,45,783.5,192.5,6.05,27.5,891.0,797.45,602.84
2016,5,9,11,0,808.0,184.0,5.9,28.0,923.0,830.02,624.25
2016,5,9,11,15,813.5,185.5,5.75,28.0,943.0,853.53,639.37
2016,5,9,11,30,819.0,187.0,5.6,28.0,963.0,874.01,652.2
2016,5,9,11,45,847.5,169.5,5.45,28.5,982.0,894.24,663.47
2016,5,9,12,0,876.0,152.0,5.3,29.0,1001.0,899.52,664.48
2016,5,9,12,15,877.0,152.0,5.2,29.0,1005.0,905.11,667.48
2016,5,9,12,30,878.0,152.0,5.1,29.0,1009.0,907.39,668.34
2016,5,9,12,45,881.5,148.5,5.0,29.5,1005.5,905.71,665.26
2016,5,9,13,0,885.0,145.0,4.9,30.0,1002.0,900.64,660.03
2016,5,9,13,15,882.0,144.0,4.8,30.0,989.0,888.61,651.61
2016,5,9,13,30,879.0,143.0,4.7,30.0,976.0,873.2,641.07
2016,5,9,13,45,878.0,139.5,4.65,30.0,956.0,853.97,628.36
2016,5,9,14,0,877.0,136.0,4.6,30.0,936.0,831.34,613.42
2016,5,9,14,15,870.0,134.5,4.55,30.0,907.0,802.45,594.37
2016,5,9,14,30,863.0,133.0,4.5,30.0,878.0,770.69,573.16
2016,5,9,14,45,855.5,129.5,4.45,30.0,843.0,734.16,547.45
2016,5,9,15,0,848.0,126.0,4.4,30.0,808.0,695.12,519.57
2016,5,9,15,15,835.5,123.5,4.3,30.0,766.0,655.12,490.2
2016,5,9,15,30,823.0,121.0,4.2,30.0,724.0,609.01,455.98
2016,5,9,15,45,808.0,117.5,4.15,30.0,677.0,559.24,418.47
2016,5,9,16,0,793.0,114.0,4.1,30.0,630.0,508.59,379.37
2016,5,9,16,15,772.0,110.0,3.95,29.5,579.0,454.21,337.06
2016,5,9,16,30,751.0,106.0,3.8,29.0,528.0,400.14,293.78
2016,5,9,16,45,725.5,100.5,3.7,29.0,474.0,341.52,245.59
2016,5,9,17,0,700.0,95.0,3.6,29.0,420.0,286.28,199.25
2016,5,9,17,15,662.0,89.0,3.4,28.0,365.0,229.5,152.73
2016,5,9,17,30,624.0,83.0,3.2,27.0,310.0,176.22,109.99
2016,5,9,17,45,572.0,75.0,3.0,26.5,255.5,123.55,71.36
2016,5,9,18,0,520.0,67.0,2.8,26.0,201.0,76.7,43.88
2016,5,9,18,15,437.5,56.5,2.85,25.0,150.5,44.71,32.58
2016,5,9,18,30,355.0,46.0,2.9,24.0,100.0,37.13,25.77
2016,5,9,18,45,230.5,31.0,2.95,23.5,60.5,24.04,13.71
2016,5,9,19,0,106.0,16.0,3.0,23.0,21.0,12.46,0.0
2016,5,9,19,15,53.0,8.0,3.15,23.0,10.5,6.83,0.0
2016,5,9,19,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,3.6,22.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,3.75,21.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,4.0,20.5,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,4.05,21.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,5,10,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,10,5,45,15.0,8.5,2.25,20.5,9.5,7.26,0.0
2016,5,10,6,0,30.0,17.0,2.4,21.0,19.0,13.93,0.0
2016,5,10,6,15,105.0,41.0,2.55,21.5,56.0,31.5,20.3
2016,5,10,6,30,180.0,65.0,2.7,22.0,93.0,48.95,36.17
2016,5,10,6,45,268.5,81.0,2.9,22.5,142.5,60.86,46.88
2016,5,10,7,0,357.0,97.0,3.1,23.0,192.0,92.54,60.7
2016,5,10,7,15,413.0,110.0,3.15,23.5,244.5,134.66,87.64
2016,5,10,7,30,469.0,123.0,3.2,24.0,297.0,183.13,123.66
2016,5,10,7,45,531.0,126.5,3.3,24.5,353.5,231.53,161.74
2016,5,10,8,0,593.0,130.0,3.4,25.0,410.0,289.32,208.37
2016,5,10,8,15,623.5,136.5,3.35,25.5,462.5,341.45,251.35
2016,5,10,8,30,654.0,143.0,3.3,26.0,515.0,395.73,295.2
2016,5,10,8,45,687.0,144.0,3.3,26.5,567.0,448.17,336.72
2016,5,10,9,0,720.0,145.0,3.3,27.0,619.0,502.22,378.36
2016,5,10,9,15,737.0,149.5,3.3,27.0,664.5,551.81,416.42
2016,5,10,9,30,754.0,154.0,3.3,27.0,710.0,600.87,453.16
2016,5,10,9,45,771.5,154.5,3.35,27.5,751.5,644.8,484.73
2016,5,10,10,0,789.0,155.0,3.4,28.0,793.0,688.15,515.12
2016,5,10,10,15,798.0,157.5,3.45,28.5,827.0,725.8,540.79
2016,5,10,10,30,807.0,160.0,3.5,29.0,861.0,761.23,564.43
2016,5,10,10,45,814.5,161.5,3.55,29.5,888.0,792.18,584.61
2016,5,10,11,0,822.0,163.0,3.6,30.0,915.0,820.43,602.21
2016,5,10,11,15,826.0,164.5,3.65,30.0,934.5,842.95,616.82
2016,5,10,11,30,830.0,166.0,3.7,30.0,954.0,862.34,629.4
2016,5,10,11,45,829.0,169.0,3.8,30.0,964.5,875.59,638.22
2016,5,10,12,0,828.0,172.0,3.9,30.0,975.0,885.46,644.93
2016,5,10,12,15,828.5,172.0,3.95,30.0,978.5,890.61,648.38
2016,5,10,12,30,829.0,172.0,4.0,30.0,982.0,892.47,649.77
2016,5,10,12,45,823.5,174.5,4.05,30.0,976.0,888.04,647.12
2016,5,10,13,0,818.0,177.0,4.1,30.0,970.0,880.37,642.44
2016,5,10,13,15,814.5,176.0,4.1,30.0,957.0,868.1,634.57
2016,5,10,13,30,811.0,175.0,4.1,30.0,944.0,852.62,624.64
2016,5,10,13,45,800.5,177.0,4.15,30.0,922.0,830.91,610.79
2016,5,10,14,0,790.0,179.0,4.2,30.0,900.0,806.41,594.8
2016,5,10,14,15,782.0,176.5,4.2,30.0,872.5,777.29,574.97
2016,5,10,14,30,774.0,174.0,4.2,30.0,845.0,745.64,553.16
2016,5,10,14,45,754.5,176.5,4.2,30.0,808.0,707.8,526.55
2016,5,10,15,0,735.0,179.0,4.2,30.0,771.0,670.92,500.16
2016,5,10,15,15,720.5,175.0,4.15,30.0,730.0,627.53,468.79
2016,5,10,15,30,706.0,171.0,4.1,30.0,689.0,583.01,436.02
2016,5,10,15,45,673.0,172.5,4.05,30.0,640.5,532.31,398.0
2016,5,10,16,0,640.0,174.0,4.0,30.0,592.0,482.61,360.0
2016,5,10,16,15,615.0,167.0,3.85,29.5,542.5,430.69,320.19
2016,5,10,16,30,590.0,160.0,3.7,29.0,493.0,379.86,280.24
2016,5,10,16,45,543.5,156.5,3.6,29.0,439.0,322.52,234.53
2016,5,10,17,0,497.0,153.0,3.5,29.0,385.0,272.62,194.26
2016,5,10,17,15,455.5,141.0,3.35,28.5,332.5,221.38,153.43
2016,5,10,17,30,414.0,129.0,3.2,28.0,280.0,174.34,116.77
2016,5,10,17,45,350.5,115.5,3.1,27.5,228.5,128.24,83.87
2016,5,10,18,0,287.0,102.0,3.0,27.0,177.0,89.89,60.38
2016,5,10,18,15,221.5,81.0,3.05,26.5,130.5,60.49,45.7
2016,5,10,18,30,156.0,60.0,3.1,26.0,84.0,45.4,32.47
2016,5,10,18,45,78.0,37.0,3.2,25.5,49.0,29.07,17.68
2016,5,10,19,0,0.0,14.0,3.3,25.0,14.0,11.55,0.0
2016,5,10,19,15,0.0,7.0,3.4,24.5,7.0,5.97,0.0
2016,5,10,19,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,5,11,5,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,11,5,45,33.0,8.5,2.05,18.5,10.0,7.26,0.0
2016,5,11,6,0,66.0,17.0,2.3,19.0,20.0,13.62,0.0
2016,5,11,6,15,156.5,37.0,2.55,19.5,58.5,28.28,17.92
2016,5,11,6,30,247.0,57.0,2.8,20.0,97.0,43.04,31.46
2016,5,11,6,45,317.0,73.5,3.05,20.5,145.5,54.75,42.02
2016,5,11,7,0,387.0,90.0,3.3,21.0,194.0,88.38,57.1
2016,5,11,7,15,441.5,103.0,3.55,21.5,247.0,131.85,84.93
2016,5,11,7,30,496.0,116.0,3.8,22.0,300.0,181.5,122.24
2016,5,11,7,45,527.5,128.5,4.1,22.5,353.0,231.32,163.09
2016,5,11,8,0,559.0,141.0,4.4,23.0,406.0,284.12,207.19
2016,5,11,8,15,589.5,149.5,4.45,23.5,459.0,339.38,253.0
2016,5,11,8,30,620.0,158.0,4.5,24.0,512.0,393.5,297.23
2016,5,11,8,45,629.0,171.5,4.6,25.0,558.5,444.05,337.36
2016,5,11,9,0,638.0,185.0,4.7,26.0,605.0,494.04,375.78
2016,5,11,9,15,656.5,191.0,4.7,26.5,651.0,542.1,412.25
2016,5,11,9,30,675.0,197.0,4.7,27.0,697.0,589.97,447.62
2016,5,11,9,45,671.5,212.5,4.7,27.5,733.0,631.54,477.29
2016,5,11,10,0,668.0,228.0,4.7,28.0,769.0,670.63,504.41
2016,5,11,10,15,679.0,232.5,4.6,28.0,803.0,708.07,530.7
2016,5,11,10,30,690.0,237.0,4.5,28.0,837.0,743.77,555.34
2016,5,11,10,45,689.0,246.5,4.45,28.5,861.5,772.57,573.74
2016,5,11,11,0,688.0,256.0,4.4,29.0,886.0,798.61,589.95
2016,5,11,11,15,693.5,258.5,4.3,29.0,906.0,821.12,604.74
2016,5,11,11,30,699.0,261.0,4.2,29.0,926.0,840.96,617.58
2016,5,11,11,45,779.5,209.5,4.1,29.5,959.5,866.21,634.76
2016,5,11,12,0,860.0,158.0,4.0,30.0,993.0,885.79,645.68
2016,5,11,12,15,860.5,158.0,3.9,30.0,996.0,890.79,648.22
2016,5,11,12,30,861.0,158.0,3.8,30.0,999.0,892.59,648.82
2016,5,11,12,45,441.5,256.5,3.7,30.0,688.0,634.38,468.6
2016,5,11,13,0,22.0,355.0,3.6,30.0,377.0,320.99,235.84
2016,5,11,13,15,80.0,419.5,3.5,30.0,496.5,436.58,321.62
2016,5,11,13,30,138.0,484.0,3.4,30.0,616.0,549.79,402.03
2016,5,11,13,45,96.5,451.0,3.3,30.5,542.5,473.88,346.76
2016,5,11,14,0,55.0,418.0,3.2,31.0,469.0,408.42,299.13
2016,5,11,14,15,95.5,424.5,3.1,30.5,509.0,442.75,325.57
2016,5,11,14,30,136.0,431.0,3.0,30.0,549.0,481.84,354.73
2016,5,11,14,45,115.0,407.0,2.95,30.0,504.5,439.7,324.51
2016,5,11,15,0,94.0,383.0,2.9,30.0,460.0,391.97,290.4
2016,5,11,15,15,154.5,365.0,2.9,30.0,483.0,415.51,308.81
2016,5,11,15,30,215.0,347.0,2.9,30.0,506.0,426.94,317.8
2016,5,11,15,45,181.5,325.0,2.9,30.0,453.0,378.02,282.0
2016,5,11,16,0,148.0,303.0,2.9,30.0,400.0,331.79,248.08
2016,5,11,16,15,218.5,269.5,2.85,29.5,400.0,325.67,243.73
2016,5,11,16,30,289.0,236.0,2.8,29.0,400.0,315.2,234.82
2016,5,11,16,45,284.0,211.5,2.8,29.0,359.0,274.76,203.0
2016,5,11,17,0,279.0,187.0,2.8,29.0,318.0,234.58,170.93
2016,5,11,17,15,350.0,158.0,2.65,28.5,300.5,208.41,146.92
2016,5,11,17,30,421.0,129.0,2.5,28.0,283.0,174.67,116.56
2016,5,11,17,45,363.5,114.0,2.35,27.5,231.5,127.79,82.96
2016,5,11,18,0,306.0,99.0,2.2,27.0,180.0,88.22,58.72
2016,5,11,18,15,238.5,79.5,2.25,26.0,133.0,59.63,45.08
2016,5,11,18,30,171.0,60.0,2.3,25.0,86.0,45.5,32.74
2016,5,11,18,45,100.5,37.0,2.35,24.5,50.5,28.65,17.54
2016,5,11,19,0,30.0,14.0,2.4,24.0,15.0,11.65,0.0
2016,5,11,19,15,15.0,7.0,2.65,24.0,7.5,5.97,0.0
2016,5,11,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,3.7,22.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,3.55,21.5,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,3.15,19.5,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,5,12,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,5,45,0.0,4.0,1.1,19.5,4.0,3.41,0.0
2016,5,12,6,0,0.0,8.0,1.2,20.0,8.0,6.57,0.0
2016,5,12,6,15,0.0,21.5,1.4,20.5,21.5,17.73,9.14
2016,5,12,6,30,0.0,35.0,1.6,21.0,35.0,28.93,19.27
2016,5,12,6,45,0.0,52.0,1.8,21.5,52.0,42.73,31.49
2016,5,12,7,0,0.0,69.0,2.0,22.0,69.0,56.36,41.34
2016,5,12,7,15,0.0,87.5,2.0,22.5,87.5,71.36,53.62
2016,5,12,7,30,0.0,106.0,2.0,23.0,106.0,86.54,65.79
2016,5,12,7,45,0.0,104.5,2.05,23.5,104.5,86.03,65.01
2016,5,12,8,0,0.0,103.0,2.1,24.0,103.0,85.2,63.95
2016,5,12,8,15,11.0,156.5,2.05,24.0,163.0,132.62,101.45
2016,5,12,8,30,22.0,210.0,2.0,24.0,223.0,181.55,139.47
2016,5,12,8,45,11.0,173.0,2.0,24.5,179.5,148.3,112.84
2016,5,12,9,0,0.0,136.0,2.0,25.0,136.0,113.11,84.76
2016,5,12,9,15,4.5,174.5,1.95,25.0,178.0,147.75,111.71
2016,5,12,9,30,9.0,213.0,1.9,25.0,220.0,183.02,138.68
2016,5,12,9,45,236.5,262.5,1.85,25.5,454.5,386.19,293.9
2016,5,12,10,0,464.0,312.0,1.8,26.0,689.0,600.62,447.44
2016,5,12,10,15,361.5,367.5,1.7,26.5,669.0,587.67,433.7
2016,5,12,10,30,259.0,423.0,1.6,27.0,649.0,573.53,420.32
2016,5,12,10,45,163.5,428.0,1.55,27.5,572.5,506.38,370.95
2016,5,12,11,0,68.0,433.0,1.5,28.0,496.0,431.88,315.93
2016,5,12,11,15,173.5,451.5,1.5,28.0,616.0,545.98,397.96
2016,5,12,11,30,279.0,470.0,1.5,28.0,736.0,662.92,478.02
2016,5,12,11,45,268.0,479.5,1.55,28.0,738.0,667.03,479.61
2016,5,12,12,0,257.0,489.0,1.6,28.0,740.0,669.5,481.11
2016,5,12,12,15,268.5,488.5,1.65,28.0,751.0,681.07,489.32
2016,5,12,12,30,280.0,488.0,1.7,28.0,762.0,691.23,496.55
2016,5,12,12,45,142.5,323.5,1.75,28.5,463.0,416.66,306.58
2016,5,12,13,0,5.0,159.0,1.8,29.0,164.0,138.33,100.58
2016,5,12,13,15,373.0,190.0,1.85,28.5,544.5,507.96,381.55
2016,5,12,13,30,741.0,221.0,1.9,28.0,925.0,836.88,607.74
2016,5,12,13,45,737.5,217.5,1.95,28.0,905.0,816.74,591.92
2016,5,12,14,0,734.0,214.0,2.0,28.0,885.0,793.75,577.4
2016,5,12,14,15,725.0,211.0,2.0,28.0,857.5,764.24,557.92
2016,5,12,14,30,716.0,208.0,2.0,28.0,830.0,732.43,536.67
2016,5,12,14,45,456.0,301.0,2.0,28.0,691.0,602.3,443.8
2016,5,12,15,0,196.0,394.0,2.0,28.0,552.0,475.55,351.55
2016,5,12,15,15,244.5,363.5,1.95,28.0,550.5,476.11,353.43
2016,5,12,15,30,293.0,333.0,1.9,28.0,549.0,465.64,346.37
2016,5,12,15,45,448.5,261.5,1.9,28.0,567.5,479.3,356.9
2016,5,12,16,0,604.0,190.0,1.9,28.0,586.0,475.28,352.94
2016,5,12,16,15,493.5,203.0,1.8,27.5,509.5,400.54,297.38
2016,5,12,16,30,383.0,216.0,1.7,27.0,433.0,334.96,248.58
