Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,16,45,566.5,152.0,3.45,27.0,456.0,317.93,230.64
2016,5,22,17,0,534.0,145.0,3.4,27.0,405.0,266.01,188.16
2016,5,22,17,15,494.5,135.5,3.25,26.5,353.0,216.44,148.32
2016,5,22,17,30,455.0,126.0,3.1,26.0,301.0,170.67,112.71
2016,5,22,17,45,396.5,114.5,3.0,26.0,250.0,125.59,81.0
2016,5,22,18,0,338.0,103.0,2.9,26.0,199.0,87.03,58.92
2016,5,22,18,15,273.0,86.0,2.8,25.5,152.0,64.39,49.38
2016,5,22,18,30,208.0,69.0,2.7,25.0,105.0,52.04,38.54
2016,5,22,18,45,132.5,47.0,2.65,24.5,67.0,36.02,24.31
2016,5,22,19,0,57.0,25.0,2.6,24.0,29.0,19.63,7.72
2016,5,22,19,15,28.5,12.5,2.65,24.0,14.5,10.67,0.0
2016,5,22,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.8,21.5,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,23,5,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,23,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,5,45,57.5,13.5,2.3,21.0,18.0,11.52,0.0
2016,5,23,6,0,115.0,27.0,2.5,21.0,36.0,20.8,9.36
2016,5,23,6,15,208.0,44.0,2.6,21.5,76.0,33.55,22.67
2016,5,23,6,30,301.0,61.0,2.7,22.0,116.0,46.03,33.97
2016,5,23,6,45,367.0,74.5,2.85,22.5,164.0,55.54,42.45
2016,5,23,7,0,433.0,88.0,3.0,23.0,212.0,81.13,52.36
2016,5,23,7,15,483.5,98.0,3.05,23.0,264.0,123.17,76.47
2016,5,23,7,30,534.0,108.0,3.1,23.0,316.0,173.17,112.84
2016,5,23,7,45,560.5,119.5,3.2,23.5,367.0,222.13,152.35
2016,5,23,8,0,587.0,131.0,3.3,24.0,418.0,273.41,194.88
2016,5,23,8,15,616.0,137.5,3.35,24.5,469.5,323.38,236.38
2016,5,23,8,30,645.0,144.0,3.4,25.0,521.0,375.32,278.86
2016,5,23,8,45,322.5,127.5,3.45,25.5,316.0,254.08,192.45
2016,5,23,9,0,0.0,111.0,3.5,26.0,111.0,92.36,68.02
2016,5,23,9,15,0.0,119.5,3.55,26.0,119.5,99.5,73.6
2016,5,23,9,30,0.0,128.0,3.6,26.0,128.0,106.68,79.03
2016,5,23,9,45,0.5,134.5,3.65,26.5,135.0,112.52,83.25
2016,5,23,10,0,1.0,141.0,3.7,27.0,142.0,118.42,87.5
2016,5,23,10,15,2.5,145.5,3.75,27.0,148.0,123.38,91.23
2016,5,23,10,30,4.0,150.0,3.8,27.0,154.0,128.45,95.05
2016,5,23,10,45,4.5,154.5,3.9,27.0,159.0,132.86,98.34
2016,5,23,11,0,5.0,159.0,4.0,27.0,164.0,137.28,101.66
2016,5,23,11,15,7.5,180.0,4.05,27.0,187.5,157.23,116.95
2016,5,23,11,30,10.0,201.0,4.1,27.0,211.0,177.31,132.25
2016,5,23,11,45,10.5,205.5,4.15,27.5,216.0,181.83,135.35
2016,5,23,12,0,11.0,210.0,4.2,28.0,221.0,186.31,138.43
2016,5,23,12,15,20.0,303.0,4.25,28.0,323.0,280.16,208.99
2016,5,23,12,30,29.0,396.0,4.3,28.0,425.0,369.47,274.61
2016,5,23,12,45,22.5,348.0,4.35,28.5,370.5,313.81,233.04
2016,5,23,13,0,16.0,300.0,4.4,29.0,316.0,267.05,198.13
2016,5,23,13,15,15.5,289.5,4.4,29.0,305.0,257.3,191.06
2016,5,23,13,30,15.0,279.0,4.4,29.0,294.0,247.49,183.87
2016,5,23,13,45,148.0,365.0,4.4,29.0,502.5,441.06,329.54
2016,5,23,14,0,281.0,451.0,4.4,29.0,711.0,619.56,457.89
2016,5,23,14,15,237.5,444.0,4.35,29.0,659.5,565.86,418.68
2016,5,23,14,30,194.0,437.0,4.3,29.0,608.0,519.8,385.54
2016,5,23,14,45,219.5,415.0,4.25,29.0,601.0,510.3,379.61
2016,5,23,15,0,245.0,393.0,4.2,29.0,594.0,503.59,375.33
2016,5,23,15,15,277.5,364.5,4.15,28.5,581.0,487.5,364.96
2016,5,23,15,30,310.0,336.0,4.1,28.0,568.0,468.04,351.73
2016,5,23,15,45,161.0,276.0,4.05,28.0,396.0,319.99,241.69
2016,5,23,16,0,12.0,216.0,4.0,28.0,224.0,184.28,138.78
2016,5,23,16,15,28.0,225.5,3.95,27.5,242.5,198.97,150.86
2016,5,23,16,30,44.0,235.0,3.9,27.0,261.0,209.33,159.2
2016,5,23,16,45,202.0,208.0,3.9,27.0,308.5,236.67,177.05
2016,5,23,17,0,360.0,181.0,3.9,27.0,356.0,245.19,177.7
2016,5,23,17,15,334.0,163.5,3.8,26.5,311.0,202.47,143.63
2016,5,23,17,30,308.0,146.0,3.7,26.0,266.0,162.36,112.45
2016,5,23,17,45,274.0,127.5,3.65,26.0,221.5,123.53,84.21
2016,5,23,18,0,240.0,109.0,3.6,26.0,177.0,88.61,62.2
2016,5,23,18,15,194.0,88.5,3.6,25.5,136.0,65.51,50.34
2016,5,23,18,30,148.0,68.0,3.6,25.0,95.0,51.08,37.75
2016,5,23,18,45,92.0,47.0,3.6,25.0,61.5,36.55,24.72
2016,5,23,19,0,36.0,26.0,3.6,25.0,28.0,20.78,8.81
2016,5,23,19,15,18.0,13.0,3.7,24.5,14.0,11.1,0.0
2016,5,23,19,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,4.0,23.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,3.95,23.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,3.75,22.5,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,3.15,21.5,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,5,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,5,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,5,45,26.0,14.0,2.6,21.5,16.0,11.95,0.0
2016,5,24,6,0,52.0,28.0,2.7,22.0,32.0,22.27,10.57
2016,5,24,6,15,120.0,49.0,2.9,22.0,68.0,37.42,25.89
2016,5,24,6,30,188.0,70.0,3.1,22.0,104.0,52.67,39.66
2016,5,24,6,45,274.0,80.0,3.3,22.5,149.0,58.8,45.26
2016,5,24,7,0,360.0,90.0,3.5,23.0,194.0,79.11,52.49
2016,5,24,7,15,374.0,114.0,3.65,23.0,241.5,123.59,81.3
2016,5,24,7,30,388.0,138.0,3.8,23.0,289.0,169.81,116.48
2016,5,24,7,45,239.5,174.5,4.0,23.5,272.5,191.16,140.2
2016,5,24,8,0,91.0,211.0,4.2,24.0,256.0,193.83,147.9
2016,5,24,8,15,97.0,234.5,4.25,24.5,287.0,221.51,169.42
2016,5,24,8,30,103.0,258.0,4.3,25.0,318.0,249.83,191.14
2016,5,24,8,45,299.5,243.5,4.4,25.5,440.5,335.92,255.48
2016,5,24,9,0,496.0,229.0,4.5,26.0,563.0,440.09,333.82
2016,5,24,9,15,265.0,265.0,4.55,26.0,445.0,369.35,281.71
2016,5,24,9,30,34.0,301.0,4.6,26.0,327.0,272.63,207.16
2016,5,24,9,45,35.5,316.0,4.65,26.5,344.5,288.89,218.96
2016,5,24,10,0,37.0,331.0,4.7,27.0,362.0,305.18,230.45
2016,5,24,10,15,120.0,374.5,4.65,27.0,479.5,407.85,307.85
2016,5,24,10,30,203.0,418.0,4.6,27.0,597.0,509.99,383.03
2016,5,24,10,45,189.5,443.5,4.6,27.5,614.5,529.28,395.1
2016,5,24,11,0,176.0,469.0,4.6,28.0,632.0,547.14,406.29
2016,5,24,11,15,101.5,421.5,4.6,28.0,516.0,452.7,336.96
2016,5,24,11,30,27.0,374.0,4.6,28.0,400.0,345.8,257.38
2016,5,24,11,45,27.5,380.5,4.65,28.5,407.0,352.89,262.25
2016,5,24,12,0,28.0,387.0,4.7,29.0,414.0,359.77,266.69
2016,5,24,12,15,31.0,385.0,4.7,29.0,415.5,361.02,267.63
2016,5,24,12,30,34.0,383.0,4.7,29.0,417.0,361.96,268.4
2016,5,24,12,45,17.0,251.0,4.7,29.0,268.0,232.02,172.19
2016,5,24,13,0,0.0,119.0,4.7,29.0,119.0,100.09,71.93
2016,5,24,13,15,53.5,300.0,4.65,29.0,351.5,303.97,227.4
2016,5,24,13,30,107.0,481.0,4.6,29.0,584.0,503.95,372.78
2016,5,24,13,45,87.0,458.0,4.55,29.0,541.0,465.08,343.99
2016,5,24,14,0,67.0,435.0,4.5,29.0,498.0,426.68,316.22
2016,5,24,14,15,129.0,436.5,4.45,28.5,552.0,477.88,355.47
2016,5,24,14,30,191.0,438.0,4.4,28.0,606.0,517.82,386.05
2016,5,24,14,45,255.0,406.5,4.35,28.0,621.5,532.32,397.62
2016,5,24,15,0,319.0,375.0,4.3,28.0,637.0,535.89,401.17
2016,5,24,15,15,385.5,329.5,4.15,28.0,630.0,523.63,392.93
2016,5,24,15,30,452.0,284.0,4.0,28.0,623.0,510.04,383.08
2016,5,24,15,45,330.5,296.0,3.9,28.0,535.5,428.6,322.28
2016,5,24,16,0,209.0,308.0,3.8,28.0,448.0,358.26,269.69
2016,5,24,16,15,131.0,274.5,3.65,27.5,360.5,284.92,215.28
2016,5,24,16,30,53.0,241.0,3.5,27.0,273.0,217.28,164.91
2016,5,24,16,45,207.0,211.0,3.35,27.0,315.5,240.31,179.48
2016,5,24,17,0,361.0,181.0,3.2,27.0,358.0,245.03,177.21
2016,5,24,17,15,308.0,173.5,3.1,26.5,311.5,204.11,145.68
2016,5,24,17,30,255.0,166.0,3.0,26.0,265.0,168.38,119.35
2016,5,24,17,45,209.5,146.0,2.95,26.0,219.0,130.61,92.34
2016,5,24,18,0,164.0,126.0,2.9,26.0,173.0,97.95,71.21
2016,5,24,18,15,122.0,100.5,2.95,25.5,131.5,73.84,57.41
2016,5,24,18,30,80.0,75.0,3.0,25.0,90.0,56.14,42.04
2016,5,24,18,45,40.0,48.5,3.05,25.0,56.0,37.88,25.87
2016,5,24,19,0,0.0,22.0,3.1,25.0,22.0,18.11,7.24
2016,5,24,19,15,0.0,11.0,3.1,24.5,11.0,9.39,0.0
2016,5,24,19,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,3.45,22.5,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,15,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,45,0.0,5.5,3.35,22.5,5.5,4.69,0.0
2016,5,25,6,0,0.0,11.0,3.4,23.0,11.0,9.04,0.98
2016,5,25,6,15,0.0,25.0,3.5,23.0,25.0,20.62,11.7
2016,5,25,6,30,0.0,39.0,3.6,23.0,39.0,32.24,22.05
2016,5,25,6,45,0.0,55.5,3.7,23.5,55.5,45.62,33.77
2016,5,25,7,0,0.0,72.0,3.8,24.0,72.0,58.78,42.99
2016,5,25,7,15,161.5,106.0,3.9,24.0,169.5,97.54,68.27
2016,5,25,7,30,323.0,140.0,4.0,24.0,267.0,160.39,111.29
2016,5,25,7,45,166.5,152.5,4.1,24.5,218.5,158.61,116.56
2016,5,25,8,0,10.0,165.0,4.2,25.0,170.0,136.9,104.74
2016,5,25,8,15,5.0,144.0,4.2,25.0,146.5,120.09,91.2
2016,5,25,8,30,0.0,123.0,4.2,25.0,123.0,101.88,76.5
2016,5,25,8,45,6.0,170.0,4.25,25.5,174.0,143.06,108.61
2016,5,25,9,0,12.0,217.0,4.3,26.0,225.0,185.04,140.78
2016,5,25,9,15,13.5,233.5,4.35,26.0,243.5,200.53,152.39
2016,5,25,9,30,15.0,250.0,4.4,26.0,262.0,216.19,164.11
2016,5,25,9,45,18.5,274.5,4.45,26.5,289.5,239.83,181.55
2016,5,25,10,0,22.0,299.0,4.5,27.0,317.0,263.82,199.07
2016,5,25,10,15,17.5,278.0,4.45,27.0,293.0,244.52,184.08
2016,5,25,10,30,13.0,257.0,4.4,27.0,269.0,224.66,168.74
2016,5,25,10,45,12.0,237.0,4.4,27.5,248.0,207.79,155.46
2016,5,25,11,0,11.0,217.0,4.4,28.0,227.0,190.72,142.09
2016,5,25,11,15,12.0,231.5,4.35,28.0,243.0,204.22,152.22
2016,5,25,11,30,13.0,246.0,4.3,28.0,259.0,217.74,162.3
2016,5,25,11,45,43.0,359.5,4.25,28.0,402.5,347.01,259.01
2016,5,25,12,0,73.0,473.0,4.2,28.0,546.0,472.33,349.73
2016,5,25,12,15,46.0,402.5,4.15,28.0,448.5,388.64,288.39
2016,5,25,12,30,19.0,332.0,4.1,28.0,351.0,297.05,220.85
2016,5,25,12,45,27.0,372.5,4.05,28.0,399.0,346.42,257.54
2016,5,25,13,0,35.0,413.0,4.0,28.0,447.0,388.04,287.88
2016,5,25,13,15,43.0,424.5,4.0,28.0,466.0,403.76,299.45
2016,5,25,13,30,51.0,436.0,4.0,28.0,485.0,418.91,310.67
2016,5,25,13,45,58.5,435.0,4.0,28.5,490.0,422.12,312.71
2016,5,25,14,0,66.0,434.0,4.0,29.0,495.0,424.66,314.32
2016,5,25,14,15,73.0,425.5,3.95,29.0,491.5,419.63,311.08
2016,5,25,14,30,80.0,417.0,3.9,29.0,488.0,413.87,307.33
2016,5,25,14,45,57.5,376.5,3.85,29.0,426.5,359.98,268.07
2016,5,25,15,0,35.0,336.0,3.8,29.0,365.0,307.72,229.71
2016,5,25,15,15,29.5,307.5,3.85,29.0,331.5,277.75,207.88
2016,5,25,15,30,24.0,279.0,3.9,29.0,298.0,245.15,183.83
2016,5,25,15,45,15.0,233.5,4.0,29.0,245.0,201.27,150.97
2016,5,25,16,0,6.0,188.0,4.1,29.0,192.0,158.48,118.56
2016,5,25,16,15,47.0,221.5,4.1,29.0,249.0,203.63,153.45
2016,5,25,16,30,88.0,255.0,4.1,29.0,306.0,241.24,181.71
2016,5,25,16,45,68.5,225.0,4.2,29.0,263.0,204.48,153.79
2016,5,25,17,0,49.0,195.0,4.3,29.0,220.0,170.09,127.76
2016,5,25,17,15,42.0,172.5,4.1,28.5,192.0,146.37,109.79
2016,5,25,17,30,35.0,150.0,3.9,28.0,164.0,123.62,92.48
2016,5,25,17,45,27.5,127.0,3.75,27.5,137.0,101.52,75.66
2016,5,25,18,0,20.0,104.0,3.6,27.0,110.0,82.28,61.07
2016,5,25,18,15,10.0,81.5,3.45,26.5,84.5,64.16,49.01
2016,5,25,18,30,0.0,59.0,3.3,26.0,59.0,47.05,34.23
2016,5,25,18,45,0.0,38.5,3.2,26.0,38.5,31.23,20.29
2016,5,25,19,0,0.0,18.0,3.1,26.0,18.0,14.85,5.07
2016,5,25,19,15,0.0,9.0,3.1,25.5,9.0,7.68,0.0
2016,5,25,19,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,3.75,23.5,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,5,26,5,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,5,26,5,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,26,5,45,0.0,8.5,2.8,24.0,8.5,7.26,0.0
2016,5,26,6,0,0.0,17.0,2.9,24.0,17.0,14.01,4.68
2016,5,26,6,15,7.0,41.0,3.05,24.0,42.5,33.08,22.07
2016,5,26,6,30,14.0,65.0,3.2,24.0,68.0,51.29,38.17
2016,5,26,6,45,37.0,87.0,3.35,24.5,97.0,66.62,51.56
2016,5,26,7,0,60.0,109.0,3.5,25.0,126.0,85.33,63.32
2016,5,26,7,15,30.0,85.5,3.7,25.0,94.0,72.22,52.55
2016,5,26,7,30,0.0,62.0,3.9,25.0,62.0,51.36,36.58
2016,5,26,7,45,14.0,123.0,4.15,25.0,130.0,103.44,78.13
2016,5,26,8,0,28.0,184.0,4.4,25.0,198.0,156.14,119.58
2016,5,26,8,15,14.0,167.5,4.45,25.0,174.5,141.68,108.17
2016,5,26,8,30,0.0,151.0,4.5,25.0,151.0,124.59,94.57
2016,5,26,8,45,4.5,179.0,4.55,25.0,182.0,149.69,114.07
2016,5,26,9,0,9.0,207.0,4.6,25.0,213.0,175.4,133.87
2016,5,26,9,15,39.0,272.5,4.6,25.0,301.5,248.29,190.1
2016,5,26,9,30,69.0,338.0,4.6,25.0,390.0,322.6,246.49
2016,5,26,9,45,106.0,370.0,4.7,25.0,454.5,376.38,286.98
2016,5,26,10,0,143.0,402.0,4.8,25.0,519.0,438.09,333.06
2016,5,26,10,15,252.0,398.5,4.7,25.0,616.0,522.32,396.15
2016,5,26,10,30,361.0,395.0,4.6,25.0,713.0,607.62,458.93
2016,5,26,10,45,273.5,432.0,4.55,25.0,677.0,586.31,441.21
2016,5,26,11,0,186.0,469.0,4.5,25.0,641.0,553.3,415.28
2016,5,26,11,15,164.5,479.5,4.4,25.0,634.5,550.93,412.7
2016,5,26,11,30,143.0,490.0,4.3,25.0,628.0,546.91,408.89
2016,5,26,11,45,417.0,375.0,4.25,25.5,783.0,688.6,515.3
2016,5,26,12,0,691.0,260.0,4.2,26.0,938.0,821.13,611.22
2016,5,26,12,15,693.0,260.0,4.5,26.5,942.5,826.96,614.36
2016,5,26,12,30,695.0,260.0,4.8,27.0,947.0,829.99,616.88
2016,5,26,12,45,739.5,226.5,5.15,27.5,954.0,836.92,623.53
2016,5,26,13,0,784.0,193.0,5.5,28.0,961.0,833.28,622.65
2016,5,26,13,15,514.0,338.0,5.6,28.0,839.5,736.79,549.6
2016,5,26,13,30,244.0,483.0,5.7,28.0,718.0,622.29,462.71
2016,5,26,13,45,279.5,465.5,5.85,28.5,729.5,635.72,473.06
2016,5,26,14,0,315.0,448.0,6.0,29.0,741.0,640.36,476.71
2016,5,26,14,15,528.5,319.0,5.85,29.0,792.0,686.06,513.76
2016,5,26,14,30,742.0,190.0,5.7,29.0,843.0,712.52,536.16
2016,5,26,14,45,680.5,218.0,5.6,29.0,799.0,669.85,503.87
2016,5,26,15,0,619.0,246.0,5.5,29.0,755.0,627.79,472.09
2016,5,26,15,15,402.5,302.5,5.3,28.5,627.0,515.08,388.22
2016,5,26,15,30,186.0,359.0,5.1,28.0,499.0,410.27,309.52
2016,5,26,15,45,178.5,335.5,4.9,28.0,463.0,376.24,284.26
2016,5,26,16,0,171.0,312.0,4.7,28.0,427.0,342.5,258.77
2016,5,26,16,15,90.0,250.0,4.5,28.0,310.5,244.7,185.01
2016,5,26,16,30,9.0,188.0,4.3,28.0,194.0,157.7,119.03
2016,5,26,16,45,130.5,194.5,4.1,28.0,259.5,202.36,151.5
2016,5,26,17,0,252.0,201.0,3.9,28.0,325.0,230.44,168.83
2016,5,26,17,15,215.5,186.5,3.8,27.5,284.0,193.29,140.32
2016,5,26,17,30,179.0,172.0,3.7,27.0,243.0,160.58,116.03
2016,5,26,17,45,156.5,147.5,3.65,26.5,202.5,126.37,90.9
2016,5,26,18,0,134.0,123.0,3.6,26.0,162.0,95.02,69.5
2016,5,26,18,15,101.0,98.5,3.7,25.5,124.5,72.66,56.44
2016,5,26,18,30,68.0,74.0,3.8,25.0,87.0,55.6,41.63
2016,5,26,18,45,34.0,48.5,3.9,24.5,55.0,38.0,26.11
2016,5,26,19,0,0.0,23.0,4.0,24.0,23.0,18.92,8.34
2016,5,26,19,15,0.0,11.5,4.15,24.0,11.5,9.82,0.0
2016,5,26,19,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,4.7,23.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,5.15,23.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,5.4,23.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,5.75,23.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,5.8,23.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,5.4,23.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,5.35,23.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,5.15,23.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,5.05,23.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,5,27,5,15,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,27,5,30,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,5,27,5,45,16.5,13.5,4.9,23.0,15.0,11.52,0.0
2016,5,27,6,0,33.0,27.0,4.9,23.0,30.0,21.61,10.45
2016,5,27,6,15,90.0,52.5,4.9,23.0,67.5,40.3,28.23
2016,5,27,6,30,147.0,78.0,4.9,23.0,105.0,57.76,43.85
2016,5,27,6,45,73.5,59.0,4.9,23.5,72.5,46.85,34.82
2016,5,27,7,0,0.0,40.0,4.9,24.0,40.0,33.04,21.75
2016,5,27,7,15,0.0,26.0,5.05,24.0,26.0,21.44,12.13
2016,5,27,7,30,0.0,12.0,5.2,24.0,12.0,9.88,2.53
2016,5,27,7,45,0.0,36.0,5.35,24.5,36.0,29.75,18.83
2016,5,27,8,0,0.0,60.0,5.5,25.0,60.0,49.73,34.97
2016,5,27,8,15,4.0,123.0,5.6,25.0,126.0,102.86,77.58
2016,5,27,8,30,8.0,186.0,5.7,25.0,192.0,155.69,119.27
2016,5,27,8,45,87.5,249.5,5.8,25.5,308.5,243.06,186.42
2016,5,27,9,0,167.0,313.0,5.9,26.0,425.0,341.05,260.95
2016,5,27,9,15,83.5,201.0,5.8,26.0,257.0,216.24,165.22
2016,5,27,9,30,0.0,89.0,5.7,26.0,89.0,74.22,53.45
2016,5,27,9,45,53.5,242.5,5.6,26.5,286.5,237.58,181.06
2016,5,27,10,0,107.0,396.0,5.5,27.0,484.0,404.23,306.11
2016,5,27,10,15,57.5,294.5,5.4,27.0,342.5,289.91,219.43
2016,5,27,10,30,8.0,193.0,5.3,27.0,201.0,167.27,125.04
2016,5,27,10,45,10.0,198.0,5.25,27.5,207.5,173.39,129.51
2016,5,27,11,0,12.0,203.0,5.2,28.0,214.0,179.59,133.89
2016,5,27,11,15,11.0,205.0,5.0,28.0,215.5,180.94,134.74
2016,5,27,11,30,10.0,207.0,4.8,28.0,217.0,182.21,135.53
2016,5,27,11,45,11.0,217.5,4.65,28.5,228.5,192.22,142.75
2016,5,27,12,0,12.0,228.0,4.5,29.0,240.0,202.21,149.9
2016,5,27,12,15,11.5,218.5,4.2,29.0,230.5,193.91,143.54
2016,5,27,12,30,11.0,209.0,3.9,29.0,221.0,185.5,137.14
2016,5,27,12,45,11.5,221.5,3.6,29.0,233.5,196.46,145.35
2016,5,27,13,0,12.0,234.0,3.3,29.0,246.0,207.3,153.42
2016,5,27,13,15,14.0,263.0,2.9,29.0,276.5,233.25,172.7
2016,5,27,13,30,16.0,292.0,2.5,29.0,307.0,259.02,191.61
2016,5,27,13,45,42.0,365.0,2.2,29.0,404.5,347.78,256.75
2016,5,27,14,0,68.0,438.0,1.9,29.0,502.0,428.94,314.32
2016,5,27,14,15,76.0,429.5,1.65,29.0,498.5,424.58,310.62
2016,5,27,14,30,84.0,421.0,1.4,29.0,495.0,419.43,306.74
2016,5,27,14,45,133.0,412.0,1.2,29.0,524.0,446.41,326.15
2016,5,27,15,0,182.0,403.0,1.0,29.0,553.0,463.47,337.89
2016,5,27,15,15,255.0,368.0,0.9,29.0,566.5,474.0,345.58
2016,5,27,15,30,328.0,333.0,0.8,29.0,580.0,473.14,344.81
2016,5,27,15,45,532.5,234.0,0.7,29.0,606.0,485.94,353.45
2016,5,27,16,0,737.0,135.0,0.6,29.0,632.0,475.33,343.49
2016,5,27,16,15,541.5,185.0,0.65,28.5,535.0,392.86,284.65
2016,5,27,16,30,346.0,235.0,0.7,28.0,438.0,325.96,237.63
2016,5,27,16,45,506.5,170.5,0.75,28.0,436.5,307.35,219.16
2016,5,27,17,0,667.0,106.0,0.8,28.0,435.0,269.61,183.23
2016,5,27,17,15,631.5,100.0,0.85,27.5,381.5,216.98,141.2
2016,5,27,17,30,596.0,94.0,0.9,27.0,328.0,167.51,102.98
2016,5,27,17,45,555.5,84.5,0.95,26.5,276.5,118.18,68.61
2016,5,27,18,0,515.0,75.0,1.0,26.0,225.0,73.19,44.74
2016,5,27,18,15,444.5,65.5,0.95,25.5,175.0,51.04,38.08
2016,5,27,18,30,374.0,56.0,0.9,25.0,125.0,42.74,30.79
2016,5,27,18,45,271.5,42.0,0.9,24.5,83.5,32.28,21.41
2016,5,27,19,0,169.0,28.0,0.9,24.0,42.0,21.66,10.62
2016,5,27,19,15,84.5,14.0,0.95,23.5,21.0,11.95,0.0
2016,5,27,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,5,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,28,5,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,28,5,45,36.0,16.0,2.75,22.0,19.0,13.66,0.0
2016,5,28,6,0,72.0,32.0,2.8,22.0,38.0,24.77,13.02
2016,5,28,6,15,159.5,52.5,2.95,22.5,78.5,40.02,28.09
2016,5,28,6,30,247.0,73.0,3.1,23.0,119.0,55.04,41.55
2016,5,28,6,45,125.5,85.5,3.3,23.5,109.0,64.91,50.32
2016,5,28,7,0,4.0,98.0,3.5,24.0,99.0,77.63,58.37
2016,5,28,7,15,2.0,95.5,3.65,24.0,96.0,77.62,58.3
2016,5,28,7,30,0.0,93.0,3.8,24.0,93.0,76.38,57.21
2016,5,28,7,45,72.5,152.0,4.0,24.5,188.0,137.34,103.22
2016,5,28,8,0,145.0,211.0,4.2,25.0,283.0,207.83,156.6
2016,5,28,8,15,207.0,230.5,4.25,25.5,346.0,253.86,191.19
2016,5,28,8,30,269.0,250.0,4.3,26.0,409.0,308.19,232.46
2016,5,28,8,45,488.5,202.5,4.35,26.5,521.0,383.51,288.33
2016,5,28,9,0,708.0,155.0,4.4,27.0,633.0,477.38,358.93
2016,5,28,9,15,499.5,248.5,4.35,27.0,597.0,479.46,361.92
2016,5,28,9,30,291.0,342.0,4.3,27.0,561.0,458.74,346.16
2016,5,28,9,45,535.5,252.0,4.3,27.5,682.5,552.17,416.58
2016,5,28,10,0,780.0,162.0,4.3,28.0,804.0,656.18,493.43
2016,5,28,10,15,446.5,297.5,4.2,28.0,668.5,573.89,430.05
2016,5,28,10,30,113.0,433.0,4.1,28.0,533.0,455.67,339.02
2016,5,28,10,45,162.5,449.5,4.1,28.5,598.0,511.44,379.44
2016,5,28,11,0,212.0,466.0,4.1,29.0,663.0,569.17,420.0
2016,5,28,11,15,518.0,318.0,4.05,29.0,812.5,702.18,519.41
2016,5,28,11,30,824.0,170.0,4.0,29.0,962.0,824.67,608.49
2016,5,28,11,45,831.5,166.5,3.95,29.5,974.5,838.92,615.55
2016,5,28,12,0,839.0,163.0,3.9,30.0,987.0,850.04,621.22
2016,5,28,12,15,839.0,163.5,3.85,30.0,990.0,855.25,624.25
2016,5,28,12,30,839.0,164.0,3.8,30.0,993.0,857.27,625.28
2016,5,28,12,45,837.5,163.5,3.8,30.0,988.5,854.06,623.16
2016,5,28,13,0,836.0,163.0,3.8,30.0,984.0,847.68,619.07
2016,5,28,13,15,534.5,324.0,3.8,30.0,846.5,739.19,540.34
2016,5,28,13,30,233.0,485.0,3.8,30.0,709.0,613.66,447.52
2016,5,28,13,45,275.5,463.0,3.8,30.0,723.0,628.72,459.7
2016,5,28,14,0,318.0,441.0,3.8,30.0,737.0,635.0,465.1
2016,5,28,14,15,242.5,440.5,3.8,30.0,662.5,568.79,417.81
2016,5,28,14,30,167.0,440.0,3.8,30.0,588.0,500.03,368.48
2016,5,28,14,45,463.5,301.5,3.8,30.0,688.5,589.09,437.37
2016,5,28,15,0,760.0,163.0,3.8,30.0,789.0,644.72,479.91
2016,5,28,15,15,747.0,160.0,3.75,29.5,749.5,604.29,450.76
2016,5,28,15,30,734.0,157.0,3.7,29.0,710.0,562.41,420.33
2016,5,28,15,45,717.5,152.5,3.65,29.0,665.5,515.84,384.95
2016,5,28,16,0,701.0,148.0,3.6,29.0,621.0,468.76,348.39
2016,5,28,16,15,679.0,143.0,3.5,28.5,573.0,418.68,309.34
2016,5,28,16,30,657.0,138.0,3.4,28.0,525.0,369.19,269.76
2016,5,28,16,45,629.5,132.0,3.3,28.0,474.0,317.96,227.71
2016,5,28,17,0,602.0,126.0,3.2,28.0,423.0,268.52,186.71
2016,5,28,17,15,565.0,118.0,3.1,27.5,371.0,217.5,145.51
2016,5,28,17,30,528.0,110.0,3.0,27.0,319.0,169.95,108.48
2016,5,28,17,45,484.0,99.5,2.95,26.5,268.0,121.05,73.97
2016,5,28,18,0,440.0,89.0,2.9,26.0,217.0,79.3,51.2
2016,5,28,18,15,370.5,76.5,2.9,25.5,169.0,56.9,43.07
2016,5,28,18,30,301.0,64.0,2.9,25.0,121.0,48.14,35.36
2016,5,28,18,45,208.0,47.5,2.9,25.0,80.5,36.1,24.54
2016,5,28,19,0,115.0,31.0,2.9,25.0,40.0,24.21,12.64
2016,5,28,19,15,57.5,15.5,2.9,24.5,20.0,13.23,0.0
2016,5,28,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,29,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,29,5,45,8.5,13.5,2.05,21.5,14.5,11.52,0.0
2016,5,29,6,0,17.0,27.0,2.2,22.0,29.0,21.9,10.96
2016,5,29,6,15,57.0,49.0,2.25,22.0,59.0,37.96,26.45
2016,5,29,6,30,97.0,71.0,2.3,22.0,89.0,53.97,40.82
2016,5,29,6,45,141.0,90.0,2.4,22.5,126.0,67.86,53.06
2016,5,29,7,0,185.0,109.0,2.5,23.0,163.0,85.46,61.93
2016,5,29,7,15,211.5,131.0,2.55,23.0,205.0,118.47,83.75
2016,5,29,7,30,238.0,153.0,2.6,23.0,247.0,154.72,110.58
2016,5,29,7,45,410.0,142.5,2.7,23.5,333.5,200.24,140.23
2016,5,29,8,0,582.0,132.0,2.8,24.0,420.0,266.38,188.53
2016,5,29,8,15,465.5,182.5,2.85,24.0,429.5,301.74,222.4
2016,5,29,8,30,349.0,233.0,2.9,24.0,439.0,323.93,243.98
2016,5,29,8,45,202.5,260.0,2.95,24.5,382.5,302.06,229.85
2016,5,29,9,0,56.0,287.0,3.0,25.0,326.0,263.88,201.27
2016,5,29,9,15,88.0,321.5,3.0,25.0,386.5,313.0,238.43
2016,5,29,9,30,120.0,356.0,3.0,25.0,447.0,369.07,280.18
2016,5,29,9,45,220.5,365.5,3.0,25.5,543.5,445.15,336.33
2016,5,29,10,0,321.0,375.0,3.0,26.0,640.0,533.13,399.97
2016,5,29,10,15,167.0,317.5,3.0,26.0,456.0,389.15,293.74
2016,5,29,10,30,13.0,260.0,3.0,26.0,272.0,226.89,170.29
2016,5,29,10,45,13.5,263.5,3.05,26.5,276.0,230.94,173.21
2016,5,29,11,0,14.0,267.0,3.1,27.0,280.0,234.94,175.72
2016,5,29,11,15,14.5,274.5,3.05,27.0,288.0,242.28,181.05
2016,5,29,11,30,15.0,282.0,3.0,27.0,296.0,249.58,186.36
2016,5,29,11,45,112.0,392.0,3.0,27.5,501.5,438.44,326.48
2016,5,29,12,0,209.0,502.0,3.0,28.0,707.0,615.16,450.6
2016,5,29,12,15,523.0,329.5,2.95,28.0,846.0,742.41,544.52
2016,5,29,12,30,837.0,157.0,2.9,28.0,985.0,836.13,612.12
2016,5,29,12,45,833.5,158.5,2.9,28.0,980.5,833.02,609.36
2016,5,29,13,0,830.0,160.0,2.9,28.0,976.0,838.67,613.29
2016,5,29,13,15,827.5,159.5,2.85,28.0,964.0,828.34,606.29
2016,5,29,13,30,825.0,159.0,2.8,28.0,952.0,814.81,597.36
2016,5,29,13,45,817.5,159.0,2.75,28.5,932.0,794.62,582.88
2016,5,29,14,0,810.0,159.0,2.7,29.0,912.0,771.53,565.97
2016,5,29,14,15,435.0,281.0,2.6,28.5,684.0,581.66,430.28
2016,5,29,14,30,60.0,403.0,2.5,28.0,456.0,386.41,285.72
2016,5,29,14,45,426.5,272.5,2.4,28.0,626.0,538.83,402.28
2016,5,29,15,0,793.0,142.0,2.3,28.0,796.0,646.81,480.74
2016,5,29,15,15,550.5,240.0,2.15,27.5,683.5,550.87,409.41
2016,5,29,15,30,308.0,338.0,2.0,27.0,571.0,464.82,346.0
2016,5,29,15,45,518.5,235.5,1.95,27.0,599.0,478.57,356.7
2016,5,29,16,0,729.0,133.0,1.9,27.0,627.0,468.38,347.31
2016,5,29,16,15,708.5,129.0,1.9,26.5,578.5,418.63,308.66
2016,5,29,16,30,688.0,125.0,1.9,26.0,530.0,369.23,269.36
2016,5,29,16,45,657.0,121.0,1.95,26.0,478.5,317.11,226.84
2016,5,29,17,0,626.0,117.0,2.0,26.0,427.0,267.05,185.46
2016,5,29,17,15,589.5,110.0,1.9,25.5,375.0,215.73,143.8
2016,5,29,17,30,553.0,103.0,1.8,25.0,323.0,167.76,106.24
2016,5,29,17,45,497.5,95.5,1.7,25.0,270.5,121.25,73.94
2016,5,29,18,0,442.0,88.0,1.6,25.0,218.0,78.54,50.75
2016,5,29,18,15,373.0,76.0,1.6,24.5,170.0,56.54,42.95
2016,5,29,18,30,304.0,64.0,1.6,24.0,122.0,48.14,35.54
2016,5,29,18,45,206.5,47.5,1.65,24.0,81.5,36.08,24.68
2016,5,29,19,0,109.0,31.0,1.7,24.0,41.0,24.22,12.92
2016,5,29,19,15,54.5,15.5,1.85,23.5,20.5,13.23,0.0
2016,5,29,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,30,5,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,5,30,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,30,5,45,0.0,3.5,0.9,21.0,3.5,2.99,0.0
2016,5,30,6,0,0.0,7.0,0.9,21.0,7.0,5.74,0.0
2016,5,30,6,15,0.0,15.0,0.95,21.0,15.0,12.33,4.87
2016,5,30,6,30,0.0,23.0,1.0,21.0,23.0,18.94,10.82
2016,5,30,6,45,0.0,32.5,1.05,21.5,32.5,26.81,17.79
2016,5,30,7,0,0.0,42.0,1.1,22.0,42.0,34.7,23.4
2016,5,30,7,15,0.0,32.0,0.95,22.0,32.0,26.41,16.46
2016,5,30,7,30,0.0,22.0,0.8,22.0,22.0,18.14,9.52
2016,5,30,7,45,0.0,18.5,0.7,22.0,18.5,15.26,7.08
2016,5,30,8,0,0.0,15.0,0.6,22.0,15.0,12.38,4.65
2016,5,30,8,15,10.5,114.0,0.5,22.5,120.0,97.62,73.82
2016,5,30,8,30,21.0,213.0,0.4,23.0,225.0,181.82,139.09
2016,5,30,8,45,143.0,257.0,0.35,23.5,352.5,274.11,206.86
2016,5,30,9,0,265.0,301.0,0.3,24.0,480.0,379.08,282.09
2016,5,30,9,15,481.5,237.5,0.6,24.0,590.5,458.96,341.28
2016,5,30,9,30,698.0,174.0,0.9,24.0,701.0,553.44,411.62
2016,5,30,9,45,703.0,183.5,1.2,24.5,738.0,595.19,442.51
2016,5,30,10,0,708.0,193.0,1.5,25.0,775.0,635.13,471.91
2016,5,30,10,15,718.0,196.0,1.75,25.0,808.0,670.84,498.61
2016,5,30,10,30,728.0,199.0,2.0,25.0,841.0,704.7,523.71
2016,5,30,10,45,727.0,207.0,2.25,25.5,865.5,732.76,543.31
2016,5,30,11,0,726.0,215.0,2.5,26.0,890.0,758.02,560.73
2016,5,30,11,15,732.0,217.0,2.55,26.0,909.5,780.66,576.3
2016,5,30,11,30,738.0,219.0,2.6,26.0,929.0,800.59,589.95
2016,5,30,11,45,781.0,191.5,2.7,26.0,951.0,815.98,602.01
2016,5,30,12,0,824.0,164.0,2.8,26.0,973.0,835.46,615.51
2016,5,30,12,15,825.0,164.0,2.65,26.0,977.0,841.0,617.93
2016,5,30,12,30,826.0,164.0,2.5,26.0,981.0,843.45,618.41
2016,5,30,12,45,828.5,161.5,2.45,26.0,978.5,841.92,617.06
2016,5,30,13,0,831.0,159.0,2.4,26.0,976.0,837.24,613.73
2016,5,30,13,15,829.0,158.0,2.3,26.0,964.5,826.93,606.4
2016,5,30,13,30,827.0,157.0,2.2,26.0,953.0,813.4,597.05
2016,5,30,13,45,827.5,152.5,2.1,26.5,935.0,786.61,577.77
2016,5,30,14,0,828.0,148.0,2.0,27.0,917.0,766.61,563.2
2016,5,30,14,15,822.0,146.0,1.9,27.0,891.0,747.58,549.38
2016,5,30,14,30,816.0,144.0,1.8,27.0,865.0,717.98,528.45
2016,5,30,14,45,811.0,140.0,1.75,27.0,832.5,684.72,505.22
2016,5,30,15,0,806.0,136.0,1.7,27.0,800.0,649.0,479.89
2016,5,30,15,15,794.5,133.0,1.65,27.0,761.0,607.93,450.29
2016,5,30,15,30,783.0,130.0,1.6,27.0,722.0,565.28,418.94
2016,5,30,15,45,773.5,124.0,1.6,27.0,679.0,519.68,384.99
2016,5,30,16,0,764.0,118.0,1.6,27.0,636.0,472.81,349.1
2016,5,30,16,15,744.5,114.5,1.65,27.0,587.5,422.83,310.08
2016,5,30,16,30,725.0,111.0,1.7,27.0,539.0,373.03,270.06
2016,5,30,16,45,698.0,106.5,1.75,27.0,487.5,317.59,225.02
2016,5,30,17,0,671.0,102.0,1.8,27.0,436.0,266.15,182.41
2016,5,30,17,15,636.0,96.5,1.7,26.5,383.5,214.06,139.99
2016,5,30,17,30,601.0,91.0,1.6,26.0,331.0,165.03,101.54
2016,5,30,17,45,540.0,86.5,1.5,26.0,277.0,117.74,69.16
2016,5,30,18,0,479.0,82.0,1.4,26.0,223.0,77.16,48.76
2016,5,30,18,15,411.5,71.0,1.3,25.5,174.5,53.24,39.97
2016,5,30,18,30,344.0,60.0,1.2,25.0,126.0,45.44,33.11
2016,5,30,18,45,247.5,45.5,1.1,24.5,85.0,34.75,23.55
2016,5,30,19,0,151.0,31.0,1.0,24.0,44.0,23.87,12.83
2016,5,30,19,15,75.5,15.5,1.05,23.5,22.0,13.23,0.0
2016,5,30,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,45,19.0,14.5,1.85,21.5,16.0,12.38,0.0
2016,5,31,6,0,38.0,29.0,1.9,22.0,32.0,23.08,12.02
2016,5,31,6,15,88.0,50.5,1.95,22.0,65.0,39.11,27.44
2016,5,31,6,30,138.0,72.0,2.0,22.0,98.0,53.8,40.7
2016,5,31,6,45,190.0,88.5,2.1,22.0,137.0,65.55,51.2
2016,5,31,7,0,242.0,105.0,2.2,22.0,176.0,83.79,60.2
2016,5,31,7,15,129.0,122.0,2.25,22.0,161.0,105.6,76.83
2016,5,31,7,30,16.0,139.0,2.3,22.0,146.0,113.57,87.31
2016,5,31,7,45,83.5,175.0,2.35,22.5,216.0,155.95,118.29
2016,5,31,8,0,151.0,211.0,2.4,23.0,286.0,208.28,157.35
2016,5,31,8,15,105.0,228.5,2.45,23.0,283.5,217.48,166.23
2016,5,31,8,30,59.0,246.0,2.5,23.0,281.0,222.1,170.82
2016,5,31,8,45,56.5,266.5,2.6,23.5,302.0,242.42,186.14
2016,5,31,9,0,54.0,287.0,2.7,24.0,323.0,262.45,200.93
2016,5,31,9,15,33.0,261.0,2.75,24.5,284.0,234.8,179.11
2016,5,31,9,30,12.0,235.0,2.8,25.0,245.0,201.71,153.04
2016,5,31,9,45,10.5,224.0,2.85,25.5,233.0,192.7,145.62
2016,5,31,10,0,9.0,213.0,2.9,26.0,221.0,183.39,137.97
2016,5,31,10,15,13.5,256.0,2.9,26.0,268.5,222.94,167.96
2016,5,31,10,30,18.0,299.0,2.9,26.0,316.0,262.96,197.87
2016,5,31,10,45,9.0,181.0,2.95,26.5,189.5,158.24,117.84
2016,5,31,11,0,0.0,63.0,3.0,27.0,63.0,52.75,35.86
2016,5,31,11,15,2.0,106.0,3.1,27.0,108.0,90.46,65.33
2016,5,31,11,30,4.0,149.0,3.2,27.0,153.0,128.35,94.57
2016,5,31,11,45,6.0,165.5,3.3,27.0,172.0,144.06,106.59
2016,5,31,12,0,8.0,182.0,3.4,27.0,191.0,159.82,118.64
2016,5,31,12,15,4.0,118.0,3.65,27.0,122.5,102.58,74.57
2016,5,31,12,30,0.0,54.0,3.9,27.0,54.0,45.37,30.0
2016,5,31,12,45,0.0,54.5,4.2,27.5,54.5,45.78,30.28
2016,5,31,13,0,0.0,55.0,4.5,28.0,55.0,46.18,30.53
2016,5,31,13,15,0.0,66.5,4.55,27.5,66.5,55.82,38.14
2016,5,31,13,30,0.0,78.0,4.6,27.0,78.0,65.44,45.76
2016,5,31,13,45,0.0,86.0,4.65,27.0,86.0,72.11,51.0
2016,5,31,14,0,0.0,94.0,4.7,27.0,94.0,78.76,56.24
2016,5,31,14,15,0.0,72.5,4.4,26.5,72.5,60.68,42.25
2016,5,31,14,30,0.0,51.0,4.1,26.0,51.0,42.6,28.15
2016,5,31,14,45,0.0,66.0,3.8,26.0,66.0,55.12,38.11
2016,5,31,15,0,0.0,81.0,3.5,26.0,81.0,67.64,48.06
2016,5,31,15,15,0.0,64.5,3.4,25.5,64.5,53.76,37.26
2016,5,31,15,30,0.0,48.0,3.3,25.0,48.0,39.94,26.4
2016,5,31,15,45,0.0,56.5,3.25,24.5,56.5,46.99,32.21
2016,5,31,16,0,0.0,65.0,3.2,24.0,65.0,54.04,38.05
2016,5,31,16,15,6.0,131.0,3.1,24.0,135.0,111.17,83.89
2016,5,31,16,30,12.0,197.0,3.0,24.0,205.0,165.86,127.3
2016,5,31,16,45,150.0,198.0,2.95,24.0,274.0,210.55,159.46
2016,5,31,17,0,288.0,199.0,2.9,24.0,343.0,237.31,175.22
2016,5,31,17,15,264.5,180.0,2.85,23.5,300.5,198.18,144.15
2016,5,31,17,30,241.0,161.0,2.8,23.0,258.0,161.43,115.7
2016,5,31,17,45,192.0,143.5,2.8,23.0,213.0,126.87,91.14
2016,5,31,18,0,143.0,126.0,2.8,23.0,168.0,97.22,72.02
2016,5,31,18,15,110.5,101.5,2.7,23.0,130.0,74.83,58.92
2016,5,31,18,30,78.0,77.0,2.6,23.0,92.0,57.82,43.97
2016,5,31,18,45,39.0,51.5,2.55,23.0,59.0,40.3,28.39
2016,5,31,19,0,0.0,26.0,2.5,23.0,26.0,21.29,11.01
2016,5,31,19,15,0.0,13.0,2.45,22.5,13.0,11.1,0.0
2016,5,31,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,2.55,21.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,5,45,40.5,15.5,1.0,20.5,19.0,13.23,0.0
2016,6,1,6,0,81.0,31.0,1.1,21.0,38.0,24.13,12.97
2016,6,1,6,15,161.5,51.0,1.05,21.0,77.5,39.05,27.55
2016,6,1,6,30,242.0,71.0,1.0,21.0,117.0,53.72,40.82
2016,6,1,6,45,265.0,85.5,0.95,21.5,151.0,64.12,50.06
2016,6,1,7,0,288.0,100.0,0.9,22.0,185.0,81.33,57.64
2016,6,1,7,15,144.0,105.5,0.8,22.0,148.0,95.22,67.69
2016,6,1,7,30,0.0,111.0,0.7,22.0,111.0,90.22,68.84
2016,6,1,7,45,282.0,125.5,0.65,22.5,265.0,158.65,112.0
2016,6,1,8,0,564.0,140.0,0.6,23.0,419.0,265.21,186.48
2016,6,1,8,15,593.0,147.0,0.6,23.0,469.5,313.68,225.56
2016,6,1,8,30,622.0,154.0,0.6,23.0,520.0,364.18,266.04
2016,6,1,8,45,642.5,160.5,0.6,23.0,567.5,412.43,304.16
2016,6,1,9,0,663.0,167.0,0.6,23.0,615.0,461.21,341.69
2016,6,1,9,15,680.5,172.0,0.65,23.0,659.5,507.44,376.78
2016,6,1,9,30,698.0,177.0,0.7,23.0,704.0,553.36,410.83
2016,6,1,9,45,471.5,285.5,0.8,23.5,650.0,536.87,397.98
2016,6,1,10,0,245.0,394.0,0.9,24.0,596.0,497.76,368.09
2016,6,1,10,15,201.0,417.0,0.9,24.0,587.0,493.64,364.77
2016,6,1,10,30,157.0,440.0,0.9,24.0,578.0,490.43,361.52
2016,6,1,10,45,85.0,349.0,0.95,24.5,424.5,360.63,268.21
2016,6,1,11,0,13.0,258.0,1.0,25.0,271.0,226.41,168.66
2016,6,1,11,15,138.5,368.0,1.0,25.0,502.0,431.68,321.28
2016,6,1,11,30,264.0,478.0,1.0,25.0,733.0,634.94,461.13
2016,6,1,11,45,339.0,456.0,1.0,25.0,787.0,681.91,491.94
2016,6,1,12,0,414.0,434.0,1.0,25.0,841.0,728.83,523.86
2016,6,1,12,15,407.0,437.0,1.0,25.0,838.5,728.6,523.0
2016,6,1,12,30,400.0,440.0,1.0,25.0,836.0,726.41,521.4
2016,6,1,12,45,346.0,462.5,1.0,25.5,804.0,700.17,501.97
2016,6,1,13,0,292.0,485.0,1.0,26.0,772.0,672.52,481.82
2016,6,1,13,15,287.5,479.5,1.05,26.0,759.5,660.55,474.73
2016,6,1,13,30,283.0,474.0,1.1,26.0,747.0,647.27,466.54
2016,6,1,13,45,354.0,434.5,1.15,26.0,768.5,662.99,479.44
2016,6,1,14,0,425.0,395.0,1.2,26.0,790.0,679.16,492.14
2016,6,1,14,15,216.5,292.0,1.3,26.0,493.5,420.62,312.67
2016,6,1,14,30,8.0,189.0,1.4,26.0,197.0,163.8,121.47
2016,6,1,14,45,390.0,171.5,1.55,26.0,495.0,427.37,325.25
2016,6,1,15,0,772.0,154.0,1.7,26.0,793.0,641.35,478.01
2016,6,1,15,15,759.5,151.0,1.75,26.0,753.5,601.07,447.35
