Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,15,30,747.0,148.0,1.8,26.0,714.0,559.37,417.01
2016,6,1,15,45,373.5,137.0,1.9,26.0,420.0,321.27,243.05
2016,6,1,16,0,0.0,126.0,2.0,26.0,126.0,104.71,77.45
2016,6,1,16,15,29.5,187.0,1.95,26.0,204.5,167.75,127.09
2016,6,1,16,30,59.0,248.0,1.9,26.0,283.0,223.99,170.05
2016,6,1,16,45,29.5,146.0,1.85,26.0,163.5,129.83,97.5
2016,6,1,17,0,0.0,44.0,1.8,26.0,44.0,36.42,23.98
2016,6,1,17,15,0.0,38.5,1.7,25.5,38.5,31.83,20.44
2016,6,1,17,30,0.0,33.0,1.6,25.0,33.0,27.25,16.82
2016,6,1,17,45,0.0,27.5,1.55,25.0,27.5,22.68,13.12
2016,6,1,18,0,0.0,22.0,1.5,25.0,22.0,18.12,9.37
2016,6,1,18,15,0.0,17.0,1.4,24.5,17.0,13.99,6.45
2016,6,1,18,30,0.0,12.0,1.3,24.0,12.0,9.86,2.84
2016,6,1,18,45,0.0,8.0,1.2,23.5,8.0,6.56,0.0
2016,6,1,19,0,0.0,4.0,1.1,23.0,4.0,3.28,0.0
2016,6,1,19,15,0.0,2.0,1.15,22.5,2.0,1.64,0.0
2016,6,1,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,2,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,5,45,0.0,4.5,0.85,21.0,4.5,3.84,0.0
2016,6,2,6,0,0.0,9.0,1.0,21.0,9.0,7.39,0.07
2016,6,2,6,15,0.0,19.0,1.3,21.0,19.0,15.64,7.69
2016,6,2,6,30,0.0,29.0,1.6,21.0,29.0,23.92,15.12
2016,6,2,6,45,0.0,41.5,1.95,21.0,41.5,34.29,24.33
2016,6,2,7,0,0.0,54.0,2.3,21.0,54.0,44.69,31.83
2016,6,2,7,15,0.0,40.0,2.4,21.0,40.0,33.04,22.06
2016,6,2,7,30,0.0,26.0,2.5,21.0,26.0,21.45,12.32
2016,6,2,7,45,0.0,73.5,2.6,21.0,73.5,60.97,45.05
2016,6,2,8,0,0.0,121.0,2.7,21.0,121.0,99.48,76.36
2016,6,2,8,15,125.5,187.5,2.75,21.0,261.0,193.25,148.2
2016,6,2,8,30,251.0,254.0,2.8,21.0,401.0,301.51,231.06
2016,6,2,8,45,158.0,274.0,2.85,21.5,369.5,292.47,225.33
2016,6,2,9,0,65.0,294.0,2.9,22.0,338.0,272.72,210.33
2016,6,2,9,15,81.0,322.5,2.9,22.0,381.5,308.98,237.95
2016,6,2,9,30,97.0,351.0,2.9,22.0,425.0,346.69,266.27
2016,6,2,9,45,67.5,346.5,2.95,22.5,399.5,331.24,253.52
2016,6,2,10,0,38.0,342.0,3.0,23.0,374.0,312.88,238.57
2016,6,2,10,15,25.0,289.5,3.0,23.0,310.5,262.54,200.13
2016,6,2,10,30,12.0,237.0,3.0,23.0,247.0,206.7,157.11
2016,6,2,10,45,39.0,336.0,3.05,23.5,372.0,315.61,239.86
2016,6,2,11,0,66.0,435.0,3.1,24.0,497.0,422.73,318.34
2016,6,2,11,15,185.5,450.5,2.95,24.0,628.5,538.19,403.47
2016,6,2,11,30,305.0,466.0,2.8,24.0,760.0,656.64,487.88
2016,6,2,11,45,584.0,303.0,2.65,24.5,874.0,752.77,558.64
2016,6,2,12,0,863.0,140.0,2.5,25.0,988.0,832.77,614.63
2016,6,2,12,15,606.0,301.0,2.3,25.0,898.0,778.98,572.07
2016,6,2,12,30,349.0,462.0,2.1,25.0,808.0,702.14,512.68
2016,6,2,12,45,294.0,480.0,1.9,25.0,771.0,671.3,489.92
2016,6,2,13,0,239.0,498.0,1.7,25.0,734.0,633.94,462.36
2016,6,2,13,15,321.5,459.5,1.6,25.0,772.5,670.43,488.86
2016,6,2,13,30,404.0,421.0,1.5,25.0,811.0,698.06,508.41
2016,6,2,13,45,389.5,417.5,1.45,25.0,787.0,675.55,492.53
2016,6,2,14,0,375.0,414.0,1.4,25.0,763.0,651.9,476.26
2016,6,2,14,15,618.5,267.0,1.45,25.0,823.0,702.11,516.08
2016,6,2,14,30,862.0,120.0,1.5,25.0,883.0,722.05,534.16
2016,6,2,14,45,854.0,118.0,1.55,25.0,849.5,688.09,510.59
2016,6,2,15,0,846.0,116.0,1.6,25.0,816.0,651.73,485.28
2016,6,2,15,15,570.5,230.0,1.6,25.0,692.0,554.16,413.26
2016,6,2,15,30,295.0,344.0,1.6,25.0,568.0,460.63,344.09
2016,6,2,15,45,547.5,224.0,1.6,25.0,608.0,482.13,360.79
2016,6,2,16,0,800.0,104.0,1.6,25.0,648.0,476.0,354.13
2016,6,2,16,15,781.5,100.5,1.55,25.0,599.0,424.97,313.29
2016,6,2,16,30,763.0,97.0,1.5,25.0,550.0,373.94,271.66
2016,6,2,16,45,741.5,92.0,1.5,25.0,499.0,320.92,227.76
2016,6,2,17,0,720.0,87.0,1.5,25.0,448.0,268.81,183.92
2016,6,2,17,15,687.5,82.5,1.4,24.5,395.0,212.73,137.79
2016,6,2,17,30,655.0,78.0,1.3,24.0,342.0,162.28,97.72
2016,6,2,17,45,615.0,71.5,1.25,24.0,289.5,112.47,62.53
2016,6,2,18,0,575.0,65.0,1.2,24.0,237.0,66.78,38.9
2016,6,2,18,15,510.5,57.0,1.1,23.5,187.0,44.36,32.72
2016,6,2,18,30,446.0,49.0,1.0,23.0,137.0,38.81,27.79
2016,6,2,18,45,354.0,38.0,0.9,22.5,94.0,30.48,20.25
2016,6,2,19,0,262.0,27.0,0.8,22.0,51.0,21.94,11.84
2016,6,2,19,15,131.0,13.5,0.8,21.5,25.5,10.89,0.0
2016,6,2,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,45,0.0,8.0,1.5,18.0,8.0,6.83,0.0
2016,6,3,6,0,0.0,16.0,1.5,18.0,16.0,13.18,4.69
2016,6,3,6,15,0.0,30.0,1.55,18.0,30.0,24.78,15.7
2016,6,3,6,30,0.0,44.0,1.6,18.0,44.0,36.33,26.21
2016,6,3,6,45,0.0,60.5,1.65,18.5,60.5,49.41,37.88
2016,6,3,7,0,0.0,77.0,1.7,19.0,77.0,62.49,47.02
2016,6,3,7,15,98.0,117.5,1.7,19.0,156.5,99.16,73.71
2016,6,3,7,30,196.0,158.0,1.7,19.0,236.0,150.66,110.72
2016,6,3,7,45,245.5,177.0,1.7,19.5,289.0,189.03,139.44
2016,6,3,8,0,295.0,196.0,1.7,20.0,342.0,233.51,173.81
2016,6,3,8,15,554.0,135.0,1.85,20.5,447.0,289.56,212.52
2016,6,3,8,30,813.0,74.0,2.0,21.0,552.0,367.61,271.26
2016,6,3,8,45,644.5,155.5,2.15,21.5,555.5,406.8,306.59
2016,6,3,9,0,476.0,237.0,2.3,22.0,559.0,426.63,324.4
2016,6,3,9,15,380.0,290.0,2.4,22.5,558.5,441.75,336.43
2016,6,3,9,30,284.0,343.0,2.5,23.0,558.0,451.08,342.85
2016,6,3,9,45,356.0,336.5,2.7,23.5,620.5,503.22,381.64
2016,6,3,10,0,428.0,330.0,2.9,24.0,683.0,564.22,426.21
2016,6,3,10,15,371.5,371.5,2.95,24.0,687.0,573.66,432.02
2016,6,3,10,30,315.0,413.0,3.0,24.0,691.0,582.76,437.45
2016,6,3,10,45,610.0,254.0,3.05,24.5,813.0,681.79,512.72
2016,6,3,11,0,905.0,95.0,3.1,25.0,935.0,773.78,580.12
2016,6,3,11,15,458.5,166.0,3.1,25.0,592.0,517.53,394.4
2016,6,3,11,30,12.0,237.0,3.1,25.0,249.0,208.85,156.45
2016,6,3,11,45,116.0,369.0,3.1,25.0,483.5,419.7,316.59
2016,6,3,12,0,220.0,501.0,3.1,25.0,718.0,619.98,459.92
2016,6,3,12,15,556.0,308.5,3.05,25.0,859.0,746.16,554.71
2016,6,3,12,30,892.0,116.0,3.0,25.0,1000.0,842.53,624.24
2016,6,3,12,45,884.0,121.0,2.95,25.0,994.5,838.71,620.65
2016,6,3,13,0,876.0,126.0,2.9,25.0,989.0,831.82,615.86
2016,6,3,13,15,483.5,301.0,2.85,25.0,776.5,672.12,500.48
2016,6,3,13,30,91.0,476.0,2.8,25.0,564.0,482.73,358.18
2016,6,3,13,45,138.0,473.5,2.75,25.0,604.0,520.81,387.42
2016,6,3,14,0,185.0,471.0,2.7,25.0,644.0,549.82,408.83
2016,6,3,14,15,104.0,400.0,2.65,25.0,497.0,424.3,317.74
2016,6,3,14,30,23.0,329.0,2.6,25.0,350.0,291.5,219.23
2016,6,3,14,45,120.0,365.5,2.55,25.0,466.0,396.39,299.27
2016,6,3,15,0,217.0,402.0,2.5,25.0,582.0,482.28,362.39
2016,6,3,15,15,114.0,316.5,2.45,25.0,411.0,339.49,256.8
2016,6,3,15,30,11.0,231.0,2.4,25.0,240.0,197.84,149.61
2016,6,3,15,45,178.5,258.5,2.35,25.0,381.0,311.74,237.62
2016,6,3,16,0,346.0,286.0,2.3,25.0,522.0,405.0,305.63
2016,6,3,16,15,347.5,262.0,2.15,24.5,484.0,366.59,275.77
2016,6,3,16,30,349.0,238.0,2.0,24.0,446.0,327.39,245.19
2016,6,3,16,45,288.5,223.5,1.9,24.0,385.0,275.02,204.88
2016,6,3,17,0,228.0,209.0,1.8,24.0,324.0,227.96,168.96
2016,6,3,17,15,220.5,185.0,1.7,23.5,285.5,192.36,140.78
2016,6,3,17,30,213.0,161.0,1.6,23.0,247.0,157.0,113.02
2016,6,3,17,45,197.5,138.0,1.55,23.0,208.5,122.51,87.2
2016,6,3,18,0,182.0,115.0,1.5,23.0,170.0,90.0,65.3
2016,6,3,18,15,156.0,93.5,1.35,22.5,134.0,70.48,55.31
2016,6,3,18,30,130.0,72.0,1.2,22.0,98.0,55.15,41.92
2016,6,3,18,45,91.0,51.5,1.05,22.0,67.0,40.08,28.44
2016,6,3,19,0,52.0,31.0,0.9,22.0,36.0,24.74,14.16
2016,6,3,19,15,26.0,15.5,0.9,21.5,18.0,12.67,0.0
2016,6,3,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,6,4,5,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,4,5,45,117.0,13.5,2.05,17.5,23.5,11.52,0.0
2016,6,4,6,0,234.0,27.0,2.3,18.0,47.0,22.03,11.65
2016,6,4,6,15,334.0,38.0,2.4,18.5,89.0,30.57,20.6
2016,6,4,6,30,434.0,49.0,2.5,19.0,131.0,38.92,28.33
2016,6,4,6,45,217.0,57.5,2.6,19.5,98.5,42.29,31.48
2016,6,4,7,0,0.0,66.0,2.7,20.0,66.0,54.31,40.0
2016,6,4,7,15,47.0,113.0,2.85,20.5,131.5,92.83,70.04
2016,6,4,7,30,94.0,160.0,3.0,21.0,197.0,137.89,104.15
2016,6,4,7,45,104.0,185.5,3.15,22.0,232.0,166.64,126.31
2016,6,4,8,0,114.0,211.0,3.3,23.0,267.0,197.39,150.11
2016,6,4,8,15,98.0,233.0,3.45,23.0,285.0,217.65,166.82
2016,6,4,8,30,82.0,255.0,3.6,23.0,303.0,236.56,182.09
2016,6,4,8,45,82.5,278.5,3.75,23.5,330.5,261.75,201.27
2016,6,4,9,0,83.0,302.0,3.9,24.0,358.0,286.95,220.15
2016,6,4,9,15,130.0,330.5,4.0,24.0,425.5,342.98,262.69
2016,6,4,9,30,177.0,359.0,4.1,24.0,493.0,400.43,305.98
2016,6,4,9,45,236.5,370.5,4.2,24.5,559.5,455.19,346.49
2016,6,4,10,0,296.0,382.0,4.3,25.0,626.0,518.17,392.54
2016,6,4,10,15,205.5,407.5,4.35,25.0,581.0,487.11,368.38
2016,6,4,10,30,115.0,433.0,4.4,25.0,536.0,453.65,342.21
2016,6,4,10,45,191.5,444.0,4.45,25.5,620.0,523.96,394.07
2016,6,4,11,0,268.0,455.0,4.5,26.0,704.0,602.76,450.68
2016,6,4,11,15,186.0,467.5,4.55,26.0,642.5,551.88,412.37
2016,6,4,11,30,104.0,480.0,4.6,26.0,581.0,495.8,370.27
2016,6,4,11,45,251.5,457.5,4.65,26.0,704.5,610.09,455.85
2016,6,4,12,0,399.0,435.0,4.7,26.0,828.0,714.76,532.29
2016,6,4,12,15,267.0,471.0,4.75,26.0,734.5,639.74,476.25
2016,6,4,12,30,135.0,507.0,4.8,26.0,641.0,557.04,414.57
2016,6,4,12,45,261.5,473.0,4.85,26.0,731.0,637.14,475.29
2016,6,4,13,0,388.0,439.0,4.9,26.0,821.0,709.81,529.24
2016,6,4,13,15,631.0,280.0,4.9,26.0,893.0,771.13,578.21
2016,6,4,13,30,874.0,121.0,4.9,26.0,965.0,806.61,606.87
2016,6,4,13,45,870.0,120.5,4.95,26.0,946.0,788.83,594.93
2016,6,4,14,0,866.0,120.0,5.0,26.0,927.0,767.9,581.06
2016,6,4,14,15,655.0,240.5,4.95,26.0,841.0,705.4,532.55
2016,6,4,14,30,444.0,361.0,4.9,26.0,755.0,636.35,478.93
2016,6,4,14,45,350.5,378.0,4.85,26.0,681.5,566.63,427.52
2016,6,4,15,0,257.0,395.0,4.8,26.0,608.0,506.22,382.37
2016,6,4,15,15,130.0,278.0,4.7,25.5,385.5,317.06,241.91
2016,6,4,15,30,3.0,161.0,4.6,25.0,163.0,135.63,101.92
2016,6,4,15,45,27.0,224.0,4.55,25.0,242.5,201.28,153.7
2016,6,4,16,0,51.0,287.0,4.5,25.0,322.0,260.96,199.85
2016,6,4,16,15,60.0,270.5,4.3,25.0,309.0,247.07,189.12
2016,6,4,16,30,69.0,254.0,4.1,25.0,296.0,232.13,177.54
2016,6,4,16,45,145.5,232.5,3.9,25.0,309.5,234.98,177.99
2016,6,4,17,0,222.0,211.0,3.7,25.0,323.0,227.78,169.34
2016,6,4,17,15,215.5,186.0,3.35,24.5,284.5,192.05,140.75
2016,6,4,17,30,209.0,161.0,3.0,24.0,246.0,156.37,112.57
2016,6,4,17,45,369.5,117.5,2.65,24.0,240.5,123.12,80.81
2016,6,4,18,0,530.0,74.0,2.3,24.0,235.0,72.42,44.28
2016,6,4,18,15,466.0,65.0,2.05,23.5,185.5,50.34,37.86
2016,6,4,18,30,402.0,56.0,1.8,23.0,136.0,44.29,32.49
2016,6,4,18,45,306.0,44.0,1.55,22.5,94.0,33.83,23.11
2016,6,4,19,0,210.0,32.0,1.3,22.0,52.0,24.75,14.26
2016,6,4,19,15,105.0,16.0,1.3,21.5,26.0,12.47,0.0
2016,6,4,19,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,6,5,5,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,6,5,5,45,17.5,14.5,3.3,19.5,16.0,12.38,0.0
2016,6,5,6,0,35.0,29.0,3.5,20.0,32.0,23.12,12.39
2016,6,5,6,15,71.5,49.5,3.6,20.5,61.5,38.45,27.09
2016,6,5,6,30,108.0,70.0,3.7,21.0,91.0,53.49,40.61
2016,6,5,6,45,139.5,90.5,3.8,21.5,126.0,68.24,53.64
2016,6,5,7,0,171.0,111.0,3.9,22.0,161.0,86.17,64.01
2016,6,5,7,15,359.0,106.0,4.0,22.5,239.5,108.76,71.06
2016,6,5,7,30,547.0,101.0,4.1,23.0,318.0,157.68,99.83
2016,6,5,7,45,631.0,99.0,4.25,23.5,385.0,206.74,136.43
2016,6,5,8,0,715.0,97.0,4.4,24.0,452.0,264.3,182.32
2016,6,5,8,15,574.0,155.0,4.45,24.0,460.0,310.36,226.58
2016,6,5,8,30,433.0,213.0,4.5,24.0,468.0,335.95,252.36
2016,6,5,8,45,622.5,161.5,4.55,24.5,563.5,400.57,301.56
2016,6,5,9,0,812.0,110.0,4.6,25.0,659.0,478.13,361.33
2016,6,5,9,15,826.5,113.0,4.6,25.5,705.0,527.05,399.81
2016,6,5,9,30,841.0,116.0,4.6,26.0,751.0,573.72,435.61
2016,6,5,9,45,854.0,117.0,4.65,26.5,792.0,617.14,468.22
2016,6,5,10,0,867.0,118.0,4.7,27.0,833.0,658.93,498.82
2016,6,5,10,15,722.0,216.0,4.75,27.0,828.5,682.81,514.08
2016,6,5,10,30,577.0,314.0,4.8,27.0,824.0,687.31,514.95
2016,6,5,10,45,737.5,218.5,4.85,27.0,890.5,742.47,557.52
2016,6,5,11,0,898.0,123.0,4.9,27.0,957.0,789.94,594.04
2016,6,5,11,15,902.5,124.0,4.9,27.0,977.5,812.92,609.23
2016,6,5,11,30,907.0,125.0,4.9,27.0,998.0,832.66,622.31
2016,6,5,11,45,915.5,121.5,4.95,27.5,1012.0,848.58,631.81
2016,6,5,12,0,924.0,118.0,5.0,28.0,1026.0,861.22,639.12
2016,6,5,12,15,552.0,314.0,4.95,28.0,857.5,745.73,553.7
2016,6,5,12,30,180.0,510.0,4.9,28.0,689.0,596.26,439.9
2016,6,5,12,45,551.0,315.0,4.9,28.0,858.5,746.23,555.11
2016,6,5,13,0,922.0,120.0,4.9,28.0,1028.0,862.53,639.99
2016,6,5,13,15,919.5,119.5,4.85,28.0,1016.0,852.14,632.16
2016,6,5,13,30,917.0,119.0,4.8,28.0,1004.0,838.29,622.79
2016,6,5,13,45,911.5,119.0,4.8,28.0,984.0,819.08,610.11
2016,6,5,14,0,906.0,119.0,4.8,28.0,964.0,796.62,595.23
2016,6,5,14,15,900.5,118.0,4.7,28.0,937.0,770.19,577.0
2016,6,5,14,30,895.0,117.0,4.6,28.0,910.0,740.76,555.59
2016,6,5,14,45,884.5,116.5,4.6,28.0,875.5,705.54,530.24
2016,6,5,15,0,874.0,116.0,4.6,28.0,841.0,667.99,502.77
2016,6,5,15,15,863.5,114.0,4.5,27.5,801.5,627.05,472.93
2016,6,5,15,30,853.0,112.0,4.4,27.0,762.0,584.22,441.03
2016,6,5,15,45,842.0,108.5,4.3,27.0,717.5,538.2,405.14
2016,6,5,16,0,831.0,105.0,4.2,27.0,673.0,490.57,367.14
2016,6,5,16,15,813.0,101.5,3.95,26.5,623.5,438.43,325.34
2016,6,5,16,30,795.0,98.0,3.7,26.0,574.0,386.16,282.34
2016,6,5,16,45,774.0,90.0,3.45,26.0,518.0,329.17,234.41
2016,6,5,17,0,753.0,82.0,3.2,26.0,462.0,273.0,186.62
2016,6,5,17,15,708.0,83.5,2.85,25.5,408.0,221.05,143.65
2016,6,5,17,30,663.0,85.0,2.5,25.0,354.0,169.2,102.79
2016,6,5,17,45,621.5,78.0,2.15,24.5,301.0,118.4,66.99
2016,6,5,18,0,580.0,71.0,1.8,24.0,248.0,71.9,42.84
2016,6,5,18,15,516.5,62.5,1.65,23.0,196.5,48.66,36.5
2016,6,5,18,30,453.0,54.0,1.5,22.0,145.0,42.87,31.43
2016,6,5,18,45,355.5,42.5,1.4,21.5,100.5,34.21,23.56
2016,6,5,19,0,258.0,31.0,1.3,21.0,56.0,25.34,14.89
2016,6,5,19,15,129.0,15.5,1.3,20.5,28.0,12.11,0.0
2016,6,5,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,6,5,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,6,6,5,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,6,5,45,132.5,14.0,2.2,17.0,25.5,11.95,0.0
2016,6,6,6,0,265.0,28.0,2.4,18.0,51.0,22.99,12.45
2016,6,6,6,15,374.5,38.5,2.6,18.5,96.0,31.16,21.11
2016,6,6,6,30,484.0,49.0,2.8,19.0,141.0,39.2,28.56
2016,6,6,6,45,552.0,56.5,3.0,19.5,193.5,44.42,33.34
2016,6,6,7,0,620.0,64.0,3.2,20.0,246.0,59.02,37.35
2016,6,6,7,15,665.5,69.5,3.15,20.5,301.5,106.5,58.63
2016,6,6,7,30,711.0,75.0,3.1,21.0,357.0,162.28,97.17
2016,6,6,7,45,743.0,79.0,3.1,22.0,412.5,214.69,138.72
2016,6,6,8,0,775.0,83.0,3.1,23.0,468.0,269.7,184.58
2016,6,6,8,15,798.5,86.5,3.2,23.5,521.5,323.94,230.97
2016,6,6,8,30,822.0,90.0,3.3,24.0,575.0,379.21,277.64
2016,6,6,8,45,839.0,93.0,3.4,25.0,625.0,433.45,321.95
2016,6,6,9,0,856.0,96.0,3.5,26.0,675.0,485.5,363.23
2016,6,6,9,15,869.5,98.5,3.5,26.0,721.0,534.78,402.5
2016,6,6,9,30,883.0,101.0,3.5,26.0,767.0,582.89,439.86
2016,6,6,9,45,892.5,103.5,3.5,26.5,808.0,627.21,472.6
2016,6,6,10,0,902.0,106.0,3.5,27.0,849.0,669.54,502.99
2016,6,6,10,15,909.5,107.5,3.45,27.0,883.5,707.45,530.35
2016,6,6,10,30,917.0,109.0,3.4,27.0,918.0,742.79,555.34
2016,6,6,10,45,922.0,110.5,3.4,27.0,945.0,773.57,576.92
2016,6,6,11,0,927.0,112.0,3.4,27.0,972.0,801.27,595.17
2016,6,6,11,15,930.5,112.5,3.35,27.0,992.0,823.76,609.47
2016,6,6,11,30,934.0,113.0,3.3,27.0,1012.0,842.87,621.5
2016,6,6,11,45,937.5,112.5,3.25,27.5,1025.0,857.69,629.43
2016,6,6,12,0,941.0,112.0,3.2,28.0,1038.0,869.01,635.06
2016,6,6,12,15,941.0,112.0,3.15,28.0,1042.0,874.4,638.09
2016,6,6,12,30,941.0,112.0,3.1,28.0,1046.0,876.4,639.01
2016,6,6,12,45,940.0,112.0,3.1,28.0,1041.5,874.31,637.65
2016,6,6,13,0,939.0,112.0,3.1,28.0,1037.0,868.88,634.2
2016,6,6,13,15,936.0,111.5,3.05,28.0,1025.0,857.94,626.91
2016,6,6,13,30,933.0,111.0,3.0,28.0,1013.0,843.49,617.4
2016,6,6,13,45,928.5,110.5,3.0,28.5,992.5,824.39,603.96
2016,6,6,14,0,924.0,110.0,3.0,29.0,972.0,801.94,588.38
2016,6,6,14,15,918.0,109.0,2.95,28.5,945.0,774.73,571.66
2016,6,6,14,30,912.0,108.0,2.9,28.0,918.0,744.5,551.76
2016,6,6,14,45,899.5,109.0,2.85,28.0,882.5,708.75,526.35
2016,6,6,15,0,887.0,110.0,2.8,28.0,847.0,670.75,498.94
2016,6,6,15,15,877.0,108.0,2.75,28.0,807.0,629.69,468.88
2016,6,6,15,30,867.0,106.0,2.7,28.0,767.0,586.66,436.73
2016,6,6,15,45,854.0,103.0,2.65,28.0,721.5,539.5,400.81
2016,6,6,16,0,841.0,100.0,2.6,28.0,676.0,491.11,363.04
2016,6,6,16,15,823.5,97.0,2.45,27.5,626.5,438.76,321.81
2016,6,6,16,30,806.0,94.0,2.3,27.0,577.0,386.67,279.6
2016,6,6,16,45,783.5,90.0,2.2,27.0,524.0,332.18,234.27
2016,6,6,17,0,761.0,86.0,2.1,27.0,471.0,278.6,189.13
2016,6,6,17,15,730.5,81.5,1.95,26.5,417.0,224.11,144.16
2016,6,6,17,30,700.0,77.0,1.8,26.0,363.0,172.01,102.84
2016,6,6,17,45,657.0,71.5,1.7,26.0,308.5,116.7,63.75
2016,6,6,18,0,614.0,66.0,1.6,26.0,254.0,69.33,39.65
2016,6,6,18,15,549.5,58.5,1.45,25.0,201.5,45.69,33.65
2016,6,6,18,30,485.0,51.0,1.3,24.0,149.0,40.53,29.17
2016,6,6,18,45,384.5,41.0,1.2,23.0,104.0,33.01,22.41
2016,6,6,19,0,284.0,31.0,1.1,22.0,59.0,25.37,14.93
2016,6,6,19,15,142.0,15.5,1.1,21.5,29.5,12.55,0.0
2016,6,6,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,5,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,6,7,5,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,7,5,45,100.5,15.0,0.9,18.5,24.0,12.8,0.0
2016,6,7,6,0,201.0,30.0,0.9,19.0,48.0,23.25,12.63
2016,6,7,6,15,304.5,43.0,1.0,19.5,91.0,33.13,22.73
2016,6,7,6,30,408.0,56.0,1.1,20.0,134.0,44.66,33.2
2016,6,7,6,45,474.5,65.5,1.2,21.0,184.0,51.14,38.97
2016,6,7,7,0,541.0,75.0,1.3,22.0,234.0,65.19,43.42
2016,6,7,7,15,588.5,82.0,1.25,22.5,287.5,109.36,63.36
2016,6,7,7,30,636.0,89.0,1.2,23.0,341.0,158.63,96.32
2016,6,7,7,45,669.0,94.5,1.2,23.5,394.5,208.63,135.21
2016,6,7,8,0,702.0,100.0,1.2,24.0,448.0,261.44,178.35
2016,6,7,8,15,727.0,104.5,1.3,24.5,500.5,313.48,221.67
2016,6,7,8,30,752.0,109.0,1.4,25.0,553.0,369.45,267.43
2016,6,7,8,45,771.0,113.0,1.55,26.0,602.0,420.55,308.22
2016,6,7,9,0,790.0,117.0,1.7,27.0,651.0,471.78,347.88
2016,6,7,9,15,804.5,120.0,1.7,27.0,696.0,519.67,384.87
2016,6,7,9,30,819.0,123.0,1.7,27.0,741.0,566.68,420.2
2016,6,7,9,45,831.0,125.0,1.75,27.5,781.5,610.18,451.52
2016,6,7,10,0,843.0,127.0,1.8,28.0,822.0,648.92,478.8
2016,6,7,10,15,851.5,129.0,1.8,28.0,856.0,685.83,504.77
2016,6,7,10,30,860.0,131.0,1.8,28.0,890.0,720.4,528.62
2016,6,7,10,45,866.0,132.5,1.8,28.5,917.0,750.21,547.77
2016,6,7,11,0,872.0,134.0,1.8,29.0,944.0,777.18,564.59
2016,6,7,11,15,876.5,135.0,1.85,29.0,964.0,799.6,579.0
2016,6,7,11,30,881.0,136.0,1.9,29.0,984.0,818.85,591.4
2016,6,7,11,45,551.5,318.0,1.95,29.0,851.5,737.07,531.91
2016,6,7,12,0,222.0,500.0,2.0,29.0,719.0,618.62,445.54
2016,6,7,12,15,557.5,317.0,2.0,29.0,869.0,751.18,543.37
2016,6,7,12,30,893.0,134.0,2.0,29.0,1019.0,853.74,614.64
2016,6,7,12,45,894.0,132.5,2.05,29.5,1016.0,852.25,611.95
2016,6,7,13,0,895.0,131.0,2.1,30.0,1013.0,847.63,608.31
2016,6,7,13,15,892.5,130.5,2.1,30.0,1001.0,837.67,602.11
2016,6,7,13,30,890.0,130.0,2.1,30.0,989.0,824.35,593.85
2016,6,7,13,45,886.0,128.5,2.15,30.0,970.0,805.71,582.56
2016,6,7,14,0,882.0,127.0,2.2,30.0,951.0,783.83,569.15
2016,6,7,14,15,876.0,125.5,2.2,30.0,924.0,757.36,551.89
2016,6,7,14,30,870.0,124.0,2.2,30.0,897.0,727.99,531.93
2016,6,7,14,45,861.0,123.0,2.25,30.0,863.5,694.28,508.94
2016,6,7,15,0,852.0,122.0,2.3,30.0,830.0,658.2,483.81
2016,6,7,15,15,841.5,119.5,2.25,29.5,790.5,617.79,455.56
2016,6,7,15,30,831.0,117.0,2.2,29.0,751.0,575.55,425.24
2016,6,7,15,45,816.0,114.5,2.2,29.0,706.5,530.11,391.11
2016,6,7,16,0,801.0,112.0,2.2,29.0,662.0,482.29,354.36
2016,6,7,16,15,783.0,108.5,2.1,29.0,613.0,431.68,314.35
2016,6,7,16,30,765.0,105.0,2.0,29.0,564.0,380.99,273.31
2016,6,7,16,45,745.0,99.5,1.9,29.0,513.0,328.14,229.88
2016,6,7,17,0,725.0,94.0,1.8,29.0,462.0,276.01,186.48
2016,6,7,17,15,693.0,89.5,1.7,28.5,408.5,219.7,140.87
2016,6,7,17,30,661.0,85.0,1.6,28.0,355.0,169.11,101.29
2016,6,7,17,45,617.0,78.5,1.55,27.5,301.5,118.65,66.38
2016,6,7,18,0,573.0,72.0,1.5,27.0,248.0,72.76,42.9
2016,6,7,18,15,508.5,64.0,1.35,26.0,197.0,49.72,36.93
2016,6,7,18,30,444.0,56.0,1.2,25.0,146.0,44.4,32.33
2016,6,7,18,45,348.0,44.5,1.1,24.5,102.0,35.81,24.62
2016,6,7,19,0,252.0,33.0,1.0,24.0,58.0,25.61,15.03
2016,6,7,19,15,126.0,16.5,1.05,23.5,29.0,12.87,0.0
2016,6,7,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,8,5,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,6,8,5,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,8,5,45,82.0,16.0,0.25,21.5,23.0,13.66,0.0
2016,6,8,6,0,164.0,32.0,0.2,22.0,46.0,24.67,13.57
2016,6,8,6,15,261.0,46.5,0.35,22.5,87.5,35.56,24.49
2016,6,8,6,30,358.0,61.0,0.5,23.0,129.0,46.26,34.14
2016,6,8,6,45,435.5,69.5,0.7,23.5,179.0,54.17,41.15
2016,6,8,7,0,513.0,78.0,0.9,24.0,229.0,66.3,44.66
2016,6,8,7,15,514.5,92.5,1.1,24.5,270.5,111.18,67.09
2016,6,8,7,30,516.0,107.0,1.3,25.0,312.0,155.9,98.53
2016,6,8,7,45,599.5,104.5,1.55,25.5,376.5,202.37,132.18
2016,6,8,8,0,683.0,102.0,1.8,26.0,441.0,257.35,174.93
2016,6,8,8,15,636.5,130.0,1.9,26.0,473.5,306.15,217.84
2016,6,8,8,30,590.0,158.0,2.0,26.0,506.0,348.87,254.88
2016,6,8,8,45,679.0,139.5,2.15,26.5,573.0,402.29,296.53
2016,6,8,9,0,768.0,121.0,2.3,27.0,640.0,464.07,344.09
2016,6,8,9,15,782.5,124.0,2.35,27.0,684.5,510.94,380.8
2016,6,8,9,30,797.0,127.0,2.4,27.0,729.0,556.99,416.06
2016,6,8,9,45,805.5,131.5,2.45,27.5,768.0,599.73,447.22
2016,6,8,10,0,814.0,136.0,2.5,28.0,807.0,640.66,476.25
2016,6,8,10,15,618.5,250.0,2.5,28.0,772.0,639.12,472.7
2016,6,8,10,30,423.0,364.0,2.5,28.0,737.0,618.07,454.93
2016,6,8,10,45,630.5,255.5,2.5,28.5,831.5,692.82,509.64
2016,6,8,11,0,838.0,147.0,2.5,29.0,926.0,761.14,558.76
2016,6,8,11,15,461.0,308.5,2.5,29.0,738.5,638.9,468.29
2016,6,8,11,30,84.0,470.0,2.5,29.0,551.0,470.17,343.06
2016,6,8,11,45,147.0,486.0,2.5,29.0,630.0,542.89,395.92
2016,6,8,12,0,210.0,502.0,2.5,29.0,709.0,610.11,442.93
2016,6,8,12,15,516.0,338.5,2.5,29.0,849.5,734.7,534.47
2016,6,8,12,30,822.0,175.0,2.5,29.0,990.0,839.33,609.23
2016,6,8,12,45,614.5,305.0,2.55,29.0,913.0,784.06,567.9
2016,6,8,13,0,407.0,435.0,2.6,29.0,836.0,719.46,520.29
2016,6,8,13,15,360.0,450.5,2.6,29.0,802.0,690.33,500.18
2016,6,8,13,30,313.0,466.0,2.6,29.0,768.0,660.43,479.18
2016,6,8,13,45,552.0,322.5,2.65,29.0,843.0,724.14,528.5
2016,6,8,14,0,791.0,179.0,2.7,29.0,918.0,765.88,561.66
2016,6,8,14,15,784.0,177.0,2.7,29.0,891.5,739.76,543.42
2016,6,8,14,30,777.0,175.0,2.7,29.0,865.0,711.07,523.67
2016,6,8,14,45,623.0,247.5,2.7,29.0,787.5,646.25,476.34
2016,6,8,15,0,469.0,320.0,2.7,29.0,710.0,583.24,430.18
2016,6,8,15,15,596.0,244.0,2.7,28.5,715.0,578.63,429.27
2016,6,8,15,30,723.0,168.0,2.7,28.0,720.0,560.23,417.19
2016,6,8,15,45,606.0,202.0,2.7,28.0,646.0,495.14,368.49
2016,6,8,16,0,489.0,236.0,2.7,28.0,572.0,434.82,323.27
2016,6,8,16,15,567.0,192.5,2.6,27.5,554.5,406.12,300.38
2016,6,8,16,30,645.0,149.0,2.5,27.0,537.0,371.07,270.83
2016,6,8,16,45,621.5,141.0,2.4,27.0,487.0,320.63,229.55
2016,6,8,17,0,598.0,133.0,2.3,27.0,437.0,271.53,188.97
2016,6,8,17,15,562.5,125.0,2.15,26.5,385.5,221.53,148.71
2016,6,8,17,30,527.0,117.0,2.0,26.0,334.0,172.25,110.4
2016,6,8,17,45,483.5,106.5,1.85,26.0,283.0,126.18,77.98
2016,6,8,18,0,440.0,96.0,1.7,26.0,232.0,84.69,55.16
2016,6,8,18,15,376.5,83.5,1.6,25.5,183.5,61.66,47.17
2016,6,8,18,30,313.0,71.0,1.5,25.0,135.0,53.07,39.7
2016,6,8,18,45,232.0,54.0,1.4,24.5,93.5,40.85,28.87
2016,6,8,19,0,151.0,37.0,1.3,24.0,52.0,28.32,17.27
2016,6,8,19,15,75.5,18.5,1.35,23.5,26.0,14.71,0.0
2016,6,8,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,9,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,5,45,74.0,15.5,1.0,20.5,22.0,13.23,0.0
2016,6,9,6,0,148.0,31.0,1.1,21.0,44.0,23.87,12.96
2016,6,9,6,15,239.5,46.5,1.0,21.5,85.0,35.47,24.49
2016,6,9,6,30,331.0,62.0,0.9,22.0,126.0,46.84,34.77
2016,6,9,6,45,403.0,72.5,0.85,22.5,174.5,54.27,41.41
2016,6,9,7,0,475.0,83.0,0.8,23.0,223.0,68.95,47.75
2016,6,9,7,15,523.0,91.5,1.0,23.5,274.5,110.32,66.52
2016,6,9,7,30,571.0,100.0,1.2,24.0,326.0,156.96,97.41
2016,6,9,7,45,609.5,105.0,1.4,25.0,378.5,203.87,133.07
2016,6,9,8,0,648.0,110.0,1.6,26.0,431.0,254.3,173.48
2016,6,9,8,15,674.0,115.5,1.7,26.0,482.0,304.56,215.36
2016,6,9,8,30,700.0,121.0,1.8,26.0,533.0,356.37,258.18
2016,6,9,8,45,720.5,125.0,1.95,26.5,581.5,405.91,298.24
2016,6,9,9,0,741.0,129.0,2.1,27.0,630.0,457.6,338.89
2016,6,9,9,15,756.5,132.5,2.2,27.0,674.0,504.17,375.42
2016,6,9,9,30,772.0,136.0,2.3,27.0,718.0,550.08,410.64
2016,6,9,9,45,543.0,256.0,2.4,27.5,676.5,547.69,407.62
2016,6,9,10,0,314.0,376.0,2.5,28.0,635.0,521.4,386.2
2016,6,9,10,15,564.5,260.5,2.6,28.0,749.5,611.02,453.73
2016,6,9,10,30,815.0,145.0,2.7,28.0,864.0,704.09,522.54
2016,6,9,10,45,822.0,146.5,2.8,28.5,891.0,734.18,542.44
2016,6,9,11,0,829.0,148.0,2.9,29.0,918.0,754.24,555.84
2016,6,9,11,15,586.0,298.0,2.95,29.0,848.5,723.88,529.95
2016,6,9,11,30,343.0,448.0,3.0,29.0,779.0,666.65,485.59
2016,6,9,11,45,367.0,442.5,3.1,29.5,800.5,687.17,499.74
2016,6,9,12,0,391.0,437.0,3.2,30.0,822.0,706.54,512.55
2016,6,9,12,15,620.0,293.5,3.25,30.0,907.0,777.91,566.48
2016,6,9,12,30,849.0,150.0,3.3,30.0,992.0,828.43,603.99
2016,6,9,12,45,847.5,150.0,3.35,30.0,988.5,826.24,602.46
2016,6,9,13,0,846.0,150.0,3.4,30.0,985.0,821.21,599.49
2016,6,9,13,15,574.0,309.5,3.4,30.0,873.5,745.45,543.67
2016,6,9,13,30,302.0,469.0,3.4,30.0,762.0,653.85,475.18
2016,6,9,13,45,567.5,307.5,3.4,30.0,843.5,723.02,529.36
2016,6,9,14,0,833.0,146.0,3.4,30.0,925.0,761.24,560.9
2016,6,9,14,15,826.5,144.5,3.35,30.0,899.0,735.79,542.76
2016,6,9,14,30,820.0,143.0,3.3,30.0,873.0,713.38,526.73
2016,6,9,14,45,792.5,152.5,3.3,30.0,836.0,677.28,500.98
2016,6,9,15,0,765.0,162.0,3.3,30.0,799.0,640.05,474.11
2016,6,9,15,15,752.5,159.0,3.25,29.5,760.5,600.51,446.17
2016,6,9,15,30,740.0,156.0,3.2,29.0,722.0,559.24,416.28
2016,6,9,15,45,721.5,153.0,3.2,29.0,677.5,513.43,381.67
2016,6,9,16,0,703.0,150.0,3.2,29.0,633.0,467.23,345.96
2016,6,9,16,15,682.0,145.5,3.1,28.5,585.5,418.6,308.1
2016,6,9,16,30,661.0,141.0,3.0,28.0,538.0,370.39,269.63
2016,6,9,16,45,632.0,135.5,2.95,28.0,487.5,319.52,228.1
2016,6,9,17,0,603.0,130.0,2.9,28.0,437.0,270.51,187.71
2016,6,9,17,15,568.0,122.5,2.7,27.5,385.5,220.78,147.59
2016,6,9,17,30,533.0,115.0,2.5,27.0,334.0,174.22,111.39
2016,6,9,17,45,488.5,105.0,2.35,27.0,283.0,125.74,77.15
2016,6,9,18,0,444.0,95.0,2.2,27.0,232.0,84.32,54.48
2016,6,9,18,15,381.0,82.5,2.05,26.5,184.0,60.97,46.39
2016,6,9,18,30,318.0,70.0,1.9,26.0,136.0,52.36,38.93
2016,6,9,18,45,237.5,53.5,1.75,25.5,94.5,40.5,28.45
2016,6,9,19,0,157.0,37.0,1.6,25.0,53.0,28.33,17.25
2016,6,9,19,15,78.5,18.5,1.65,24.5,26.5,14.72,0.0
2016,6,9,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,10,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,5,45,99.5,14.5,1.0,21.5,23.5,12.38,0.0
2016,6,10,6,0,199.0,29.0,1.1,22.0,47.0,22.48,11.81
2016,6,10,6,15,298.0,41.5,1.25,22.5,88.5,31.99,21.44
2016,6,10,6,30,397.0,54.0,1.4,23.0,130.0,42.91,31.25
2016,6,10,6,45,467.0,62.5,1.6,23.5,179.5,48.65,36.41
2016,6,10,7,0,537.0,71.0,1.8,24.0,229.0,59.79,45.98
2016,6,10,7,15,582.5,77.5,1.9,24.0,281.0,102.95,58.57
2016,6,10,7,30,628.0,84.0,2.0,24.0,333.0,150.94,90.39
2016,6,10,7,45,663.0,88.5,2.1,24.5,386.0,199.83,128.27
2016,6,10,8,0,698.0,93.0,2.2,25.0,439.0,251.75,170.87
2016,6,10,8,15,722.0,97.5,2.25,25.5,490.0,305.99,216.15
2016,6,10,8,30,746.0,102.0,2.3,26.0,541.0,358.2,259.39
2016,6,10,8,45,764.5,105.5,2.35,26.5,589.5,408.25,300.2
2016,6,10,9,0,783.0,109.0,2.4,27.0,638.0,458.39,339.95
2016,6,10,9,15,797.0,112.0,2.4,27.0,682.0,505.63,377.06
2016,6,10,9,30,811.0,115.0,2.4,27.0,726.0,551.97,412.54
2016,6,10,9,45,822.0,117.5,2.4,27.5,765.5,593.11,442.57
2016,6,10,10,0,833.0,120.0,2.4,28.0,805.0,633.67,471.33
2016,6,10,10,15,841.0,121.5,2.4,28.0,838.5,669.51,497.04
2016,6,10,10,30,849.0,123.0,2.4,28.0,872.0,703.04,520.65
2016,6,10,10,45,855.5,124.5,2.4,28.5,899.0,732.98,540.33
2016,6,10,11,0,862.0,126.0,2.4,29.0,926.0,760.16,557.65
2016,6,10,11,15,866.5,127.0,2.4,29.0,946.0,782.48,571.87
2016,6,10,11,30,871.0,128.0,2.4,29.0,966.0,801.69,584.06
2016,6,10,11,45,877.5,125.5,2.45,29.5,979.5,816.46,592.5
2016,6,10,12,0,884.0,123.0,2.5,30.0,993.0,828.05,598.92
2016,6,10,12,15,885.0,123.0,2.5,30.0,997.5,833.99,602.57
2016,6,10,12,30,886.0,123.0,2.5,30.0,1002.0,836.8,604.3
2016,6,10,12,45,885.0,123.0,2.55,30.0,998.5,834.99,603.46
2016,6,10,13,0,884.0,123.0,2.6,30.0,995.0,830.11,600.73
2016,6,10,13,15,523.0,308.5,2.6,30.0,823.0,706.19,512.8
2016,6,10,13,30,162.0,494.0,2.6,30.0,651.0,558.72,404.56
2016,6,10,13,45,516.0,307.5,2.6,30.5,793.0,682.7,497.7
2016,6,10,14,0,870.0,121.0,2.6,31.0,935.0,768.4,560.07
2016,6,10,14,15,864.5,120.0,2.6,30.5,909.0,743.15,543.79
2016,6,10,14,30,859.0,119.0,2.6,30.0,883.0,715.03,525.51
2016,6,10,14,45,849.5,118.0,2.65,30.0,850.0,681.49,502.31
2016,6,10,15,0,840.0,117.0,2.7,30.0,817.0,645.67,477.04
2016,6,10,15,15,829.5,115.0,2.65,30.0,778.5,606.3,448.35
2016,6,10,15,30,819.0,113.0,2.6,30.0,740.0,565.14,417.75
2016,6,10,15,45,442.5,207.0,2.6,30.0,543.5,412.05,305.72
2016,6,10,16,0,66.0,301.0,2.6,30.0,347.0,278.85,207.61
2016,6,10,16,15,407.0,203.0,2.5,29.5,451.5,346.94,256.54
2016,6,10,16,30,748.0,105.0,2.4,29.0,556.0,374.88,270.12
2016,6,10,16,45,717.5,103.0,2.35,29.0,504.0,322.7,227.07
2016,6,10,17,0,687.0,101.0,2.3,29.0,452.0,269.04,182.87
2016,6,10,17,15,655.0,96.0,2.15,28.5,399.5,217.59,140.99
2016,6,10,17,30,623.0,91.0,2.0,28.0,347.0,168.76,102.73
2016,6,10,17,45,568.5,86.0,1.85,28.0,294.0,120.68,69.63
2016,6,10,18,0,514.0,81.0,1.7,28.0,241.0,78.43,48.03
2016,6,10,18,15,451.0,71.5,1.55,27.5,191.5,55.22,41.34
2016,6,10,18,30,388.0,62.0,1.4,27.0,142.0,47.0,34.26
2016,6,10,18,45,293.0,49.0,1.3,26.5,99.5,37.42,25.78
2016,6,10,19,0,198.0,36.0,1.2,26.0,57.0,27.69,16.71
2016,6,10,19,15,99.0,18.0,1.2,25.5,28.5,13.97,0.0
2016,6,10,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,5,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,11,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,5,45,54.5,16.0,1.75,22.5,21.0,13.66,0.0
2016,6,11,6,0,109.0,32.0,2.0,23.0,42.0,24.93,13.6
2016,6,11,6,15,195.0,49.5,2.2,23.5,81.0,37.52,25.95
2016,6,11,6,30,281.0,67.0,2.4,24.0,120.0,50.2,37.29
2016,6,11,6,45,352.5,79.0,2.6,24.5,168.0,58.54,44.68
2016,6,11,7,0,424.0,91.0,2.8,25.0,216.0,70.68,55.06
2016,6,11,7,15,473.5,100.5,2.9,25.0,266.5,110.13,68.12
2016,6,11,7,30,523.0,110.0,3.0,25.0,317.0,157.15,99.62
2016,6,11,7,45,561.0,117.0,3.1,25.5,368.5,202.78,134.43
2016,6,11,8,0,599.0,124.0,3.2,26.0,420.0,252.0,174.12
2016,6,11,8,15,473.5,178.5,3.25,26.0,429.0,290.56,210.95
2016,6,11,8,30,348.0,233.0,3.3,26.0,438.0,315.09,234.79
2016,6,11,8,45,519.0,191.5,3.35,26.5,527.0,374.8,279.23
2016,6,11,9,0,690.0,150.0,3.4,27.0,616.0,448.68,334.97
2016,6,11,9,15,707.0,154.0,3.4,27.0,660.0,494.69,371.1
2016,6,11,9,30,724.0,158.0,3.4,27.0,704.0,540.3,406.2
2016,6,11,9,45,433.0,279.0,3.45,27.5,610.5,500.51,375.66
2016,6,11,10,0,142.0,400.0,3.5,28.0,517.0,428.43,319.67
2016,6,11,10,15,447.0,291.0,3.5,28.0,681.0,556.48,416.76
2016,6,11,10,30,752.0,182.0,3.5,28.0,845.0,690.26,515.22
2016,6,11,10,45,750.5,190.5,3.55,28.5,870.0,718.31,533.31
2016,6,11,11,0,749.0,199.0,3.6,29.0,895.0,743.44,549.67
2016,6,11,11,15,754.5,201.0,3.6,29.0,914.5,765.61,564.89
2016,6,11,11,30,760.0,203.0,3.6,29.0,934.0,785.05,578.1
2016,6,11,11,45,757.5,208.0,3.6,29.0,945.0,797.67,586.48
2016,6,11,12,0,755.0,213.0,3.6,29.0,956.0,807.18,592.73
2016,6,11,12,15,756.0,213.0,3.55,29.0,960.5,812.52,596.08
2016,6,11,12,30,757.0,213.0,3.5,29.0,965.0,815.12,597.58
2016,6,11,12,45,524.5,348.5,3.5,29.5,869.0,749.05,546.15
2016,6,11,13,0,292.0,484.0,3.5,30.0,773.0,666.09,483.31
2016,6,11,13,15,521.5,346.5,3.45,30.0,854.5,736.72,537.46
2016,6,11,13,30,751.0,209.0,3.4,30.0,936.0,786.96,576.22
2016,6,11,13,45,615.0,300.0,3.4,30.0,888.0,750.81,548.04
2016,6,11,14,0,479.0,391.0,3.4,30.0,840.0,711.5,518.28
2016,6,11,14,15,440.5,384.0,3.35,30.0,787.5,664.24,485.65
2016,6,11,14,30,402.0,377.0,3.3,30.0,735.0,617.12,452.81
2016,6,11,14,45,538.0,295.5,3.25,30.0,756.0,627.49,462.46
2016,6,11,15,0,674.0,214.0,3.2,30.0,777.0,627.29,463.74
2016,6,11,15,15,660.5,209.5,3.15,30.0,739.0,588.53,435.46
2016,6,11,15,30,647.0,205.0,3.1,30.0,701.0,548.67,406.09
2016,6,11,15,45,629.0,200.0,3.05,30.0,658.5,505.23,373.56
2016,6,11,16,0,611.0,195.0,3.0,30.0,616.0,461.58,340.21
