Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,16,15,588.5,188.0,2.9,29.5,569.0,414.46,304.21
2016,6,11,16,30,566.0,181.0,2.8,29.0,522.0,365.22,265.86
2016,6,11,16,45,539.0,172.0,2.7,29.0,473.0,316.78,227.02
2016,6,11,17,0,512.0,163.0,2.6,29.0,424.0,270.15,189.29
2016,6,11,17,15,475.5,152.5,2.4,28.5,373.5,222.41,151.64
2016,6,11,17,30,439.0,142.0,2.2,28.0,323.0,178.06,117.79
2016,6,11,17,45,393.5,128.5,2.05,28.0,273.5,134.25,87.11
2016,6,11,18,0,348.0,115.0,1.9,28.0,224.0,95.38,64.73
2016,6,11,18,15,289.0,98.5,1.8,27.5,177.0,72.97,56.29
2016,6,11,18,30,230.0,82.0,1.7,27.0,130.0,61.21,46.21
2016,6,11,18,45,159.0,61.0,1.65,26.5,89.5,46.13,33.05
2016,6,11,19,0,88.0,40.0,1.6,26.0,49.0,30.74,19.21
2016,6,11,19,15,44.0,20.0,1.65,25.5,24.5,16.14,0.0
2016,6,11,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,5,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,6,12,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,5,45,51.5,15.5,2.2,23.5,20.0,13.23,0.0
2016,6,12,6,0,103.0,31.0,2.4,24.0,40.0,24.2,12.94
2016,6,12,6,15,184.0,49.5,2.45,24.0,79.5,38.13,26.4
2016,6,12,6,30,265.0,68.0,2.5,24.0,119.0,50.84,37.83
2016,6,12,6,45,335.5,81.0,2.65,24.5,166.0,59.84,45.8
2016,6,12,7,0,406.0,94.0,2.8,25.0,213.0,71.95,56.15
2016,6,12,7,15,231.5,124.0,2.9,25.0,195.0,109.86,76.33
2016,6,12,7,30,57.0,154.0,3.0,25.0,177.0,127.4,95.68
2016,6,12,7,45,187.5,172.0,3.1,25.5,262.5,171.02,124.57
2016,6,12,8,0,318.0,190.0,3.2,26.0,348.0,230.09,166.67
2016,6,12,8,15,263.0,224.0,3.25,26.0,364.0,260.23,193.15
2016,6,12,8,30,208.0,258.0,3.3,26.0,380.0,283.0,212.93
2016,6,12,8,45,327.0,252.5,3.35,26.5,464.0,342.29,256.87
2016,6,12,9,0,446.0,247.0,3.4,27.0,548.0,413.87,310.22
2016,6,12,9,15,348.5,297.5,3.4,27.0,543.0,426.1,320.38
2016,6,12,9,30,251.0,348.0,3.4,27.0,538.0,432.02,324.79
2016,6,12,9,45,349.0,334.5,3.4,27.5,613.5,491.68,368.58
2016,6,12,10,0,447.0,321.0,3.4,28.0,689.0,562.01,419.24
2016,6,12,10,15,435.0,341.5,3.35,28.0,712.5,589.13,438.01
2016,6,12,10,30,423.0,362.0,3.3,28.0,736.0,613.86,454.95
2016,6,12,10,45,441.0,375.0,3.3,28.5,775.0,651.81,480.47
2016,6,12,11,0,459.0,388.0,3.3,29.0,814.0,688.95,504.94
2016,6,12,11,15,462.5,402.5,3.3,29.0,839.5,715.09,522.39
2016,6,12,11,30,466.0,417.0,3.3,29.0,865.0,739.33,538.47
2016,6,12,11,45,450.0,427.0,3.35,29.5,864.5,742.38,539.09
2016,6,12,12,0,434.0,437.0,3.4,30.0,864.0,742.95,538.15
2016,6,12,12,15,387.5,451.0,3.35,30.0,834.0,717.16,519.62
2016,6,12,12,30,341.0,465.0,3.3,30.0,804.0,692.19,501.67
2016,6,12,12,45,319.0,474.0,3.3,30.0,790.5,681.31,493.92
2016,6,12,13,0,297.0,483.0,3.3,30.0,777.0,669.0,485.11
2016,6,12,13,15,275.0,483.0,3.3,30.0,752.5,647.91,470.44
2016,6,12,13,30,253.0,483.0,3.3,30.0,728.0,625.91,455.14
2016,6,12,13,45,296.0,459.0,3.3,30.0,740.5,633.53,461.67
2016,6,12,14,0,339.0,435.0,3.3,30.0,753.0,638.24,465.96
2016,6,12,14,15,301.5,433.0,3.25,30.0,710.0,599.23,438.35
2016,6,12,14,30,264.0,431.0,3.2,30.0,667.0,560.78,411.18
2016,6,12,14,45,219.0,419.5,3.2,30.0,610.5,506.1,372.53
2016,6,12,15,0,174.0,408.0,3.2,30.0,554.0,458.06,338.2
2016,6,12,15,15,275.5,366.5,3.15,30.0,584.0,480.02,355.33
2016,6,12,15,30,377.0,325.0,3.1,30.0,614.0,489.28,362.31
2016,6,12,15,45,492.5,258.5,3.05,30.0,613.0,480.06,355.34
2016,6,12,16,0,608.0,192.0,3.0,30.0,612.0,457.79,337.63
2016,6,12,16,15,514.5,207.5,2.9,29.5,545.0,396.23,291.53
2016,6,12,16,30,421.0,223.0,2.8,29.0,478.0,344.46,252.7
2016,6,12,16,45,469.0,190.0,2.7,29.0,450.5,308.62,222.56
2016,6,12,17,0,517.0,157.0,2.6,29.0,423.0,267.02,186.81
2016,6,12,17,15,481.0,147.5,2.4,28.5,372.5,219.98,149.57
2016,6,12,17,30,445.0,138.0,2.2,28.0,322.0,176.23,116.11
2016,6,12,17,45,404.5,124.0,2.05,28.0,273.0,132.26,85.07
2016,6,12,18,0,364.0,110.0,1.9,28.0,224.0,92.67,62.14
2016,6,12,18,15,304.0,94.5,1.85,27.5,177.5,68.77,52.77
2016,6,12,18,30,244.0,79.0,1.8,27.0,131.0,59.34,44.65
2016,6,12,18,45,175.0,59.5,1.75,26.5,91.0,45.21,32.3
2016,6,12,19,0,106.0,40.0,1.7,26.0,51.0,30.82,19.32
2016,6,12,19,15,53.0,20.0,1.85,26.0,25.5,15.82,0.0
2016,6,12,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,13,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,5,45,58.0,16.0,2.9,23.5,21.5,13.66,0.0
2016,6,13,6,0,116.0,32.0,3.0,24.0,43.0,24.94,13.47
2016,6,13,6,15,207.5,49.0,3.15,24.0,82.5,37.2,25.61
2016,6,13,6,30,299.0,66.0,3.3,24.0,122.0,49.58,36.76
2016,6,13,6,45,386.0,74.5,3.5,24.5,172.0,55.58,42.16
2016,6,13,7,0,473.0,83.0,3.7,25.0,222.0,66.49,51.5
2016,6,13,7,15,522.0,91.0,3.75,25.5,273.5,107.15,64.26
2016,6,13,7,30,571.0,99.0,3.8,26.0,325.0,153.2,94.18
2016,6,13,7,45,620.5,101.0,3.85,26.5,379.5,199.54,129.0
2016,6,13,8,0,670.0,103.0,3.9,27.0,434.0,250.58,170.0
2016,6,13,8,15,478.0,174.5,3.85,27.0,424.0,287.51,207.85
2016,6,13,8,30,286.0,246.0,3.8,27.0,414.0,302.3,225.53
2016,6,13,8,45,528.0,180.5,3.8,27.5,524.0,368.18,273.44
2016,6,13,9,0,770.0,115.0,3.8,28.0,634.0,454.97,338.38
2016,6,13,9,15,784.5,118.0,3.75,28.5,678.5,501.87,374.69
2016,6,13,9,30,799.0,121.0,3.7,29.0,723.0,547.97,409.45
2016,6,13,9,45,810.5,123.0,3.7,29.5,762.5,590.36,440.66
2016,6,13,10,0,822.0,125.0,3.7,30.0,802.0,628.32,467.96
2016,6,13,10,15,554.5,272.0,3.65,30.0,737.0,610.3,451.83
2016,6,13,10,30,287.0,419.0,3.6,30.0,672.0,562.39,413.67
2016,6,13,10,45,281.0,435.5,3.6,30.5,689.5,582.25,426.64
2016,6,13,11,0,275.0,452.0,3.6,31.0,707.0,600.65,438.09
2016,6,13,11,15,186.0,464.0,3.55,31.0,638.5,545.36,397.68
2016,6,13,11,30,97.0,476.0,3.5,31.0,570.0,484.5,353.07
2016,6,13,11,45,126.5,490.0,3.5,31.0,614.0,528.41,384.49
2016,6,13,12,0,156.0,504.0,3.5,31.0,658.0,566.39,411.14
2016,6,13,12,15,509.5,321.0,3.5,31.0,826.0,711.85,519.56
2016,6,13,12,30,863.0,138.0,3.5,31.0,994.0,828.17,602.83
2016,6,13,12,45,860.0,139.0,3.5,31.5,990.0,825.68,599.19
2016,6,13,13,0,857.0,140.0,3.5,32.0,986.0,820.31,594.55
2016,6,13,13,15,854.5,139.5,3.5,32.0,975.0,811.08,588.65
2016,6,13,13,30,852.0,139.0,3.5,32.0,964.0,798.65,580.72
2016,6,13,13,45,845.5,139.5,3.5,32.0,944.5,780.72,569.17
2016,6,13,14,0,839.0,140.0,3.5,32.0,925.0,759.81,555.57
2016,6,13,14,15,832.5,138.5,3.5,32.0,899.0,734.41,538.16
2016,6,13,14,30,826.0,137.0,3.5,32.0,873.0,706.28,518.64
2016,6,13,14,45,548.0,266.0,3.5,32.0,747.0,609.39,447.04
2016,6,13,15,0,270.0,395.0,3.5,32.0,621.0,512.74,375.39
2016,6,13,15,15,368.5,339.5,3.4,31.5,632.0,513.81,378.32
2016,6,13,15,30,467.0,284.0,3.3,31.0,643.0,510.5,376.88
2016,6,13,15,45,449.5,272.5,3.25,31.0,601.5,469.09,346.22
2016,6,13,16,0,432.0,261.0,3.2,31.0,560.0,427.94,315.39
2016,6,13,16,15,466.0,228.0,3.05,30.5,529.0,392.18,288.07
2016,6,13,16,30,500.0,195.0,2.9,30.0,498.0,352.09,256.32
2016,6,13,16,45,414.5,196.5,2.8,30.0,432.5,296.34,213.8
2016,6,13,17,0,329.0,198.0,2.7,30.0,367.0,247.4,177.04
2016,6,13,17,15,316.5,176.0,2.5,29.5,323.5,206.46,144.89
2016,6,13,17,30,304.0,154.0,2.3,29.0,280.0,166.71,114.16
2016,6,13,17,45,279.0,135.0,2.15,29.0,238.0,129.19,87.12
2016,6,13,18,0,254.0,116.0,2.0,29.0,196.0,94.48,65.44
2016,6,13,18,15,219.5,96.5,1.95,28.5,156.0,71.16,54.55
2016,6,13,18,30,185.0,77.0,1.9,28.0,116.0,57.66,43.06
2016,6,13,18,45,135.0,57.5,1.9,27.5,81.5,43.68,30.9
2016,6,13,19,0,85.0,38.0,1.9,27.0,47.0,29.37,18.09
2016,6,13,19,15,42.5,19.0,2.05,26.5,23.5,15.46,0.18
2016,6,13,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,14,5,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,14,5,45,46.0,16.5,2.9,23.5,20.5,14.08,0.0
2016,6,14,6,0,92.0,33.0,3.2,24.0,41.0,25.58,13.92
2016,6,14,6,15,178.5,51.0,3.3,24.0,80.0,39.13,27.21
2016,6,14,6,30,265.0,69.0,3.4,24.0,119.0,51.58,38.45
2016,6,14,6,45,324.0,84.5,3.55,24.5,165.5,62.26,47.86
2016,6,14,7,0,383.0,100.0,3.7,25.0,212.0,74.81,58.59
2016,6,14,7,15,434.5,110.5,3.75,25.0,262.5,112.78,72.05
2016,6,14,7,30,486.0,121.0,3.8,25.0,313.0,156.31,100.69
2016,6,14,7,45,243.0,120.5,3.9,25.5,216.5,141.91,99.19
2016,6,14,8,0,0.0,120.0,4.0,26.0,120.0,98.58,74.08
2016,6,14,8,15,0.0,134.5,3.9,26.0,134.5,110.61,83.42
2016,6,14,8,30,0.0,149.0,3.8,26.0,149.0,122.7,92.68
2016,6,14,8,45,12.0,199.0,3.7,26.5,207.0,168.2,127.64
2016,6,14,9,0,24.0,249.0,3.6,27.0,265.0,215.13,163.11
2016,6,14,9,15,15.5,223.0,3.45,27.5,233.5,191.88,144.56
2016,6,14,9,30,7.0,197.0,3.3,28.0,202.0,167.22,125.07
2016,6,14,9,45,11.0,230.0,3.15,28.5,239.0,197.41,147.6
2016,6,14,10,0,15.0,263.0,3.0,29.0,276.0,228.05,170.05
2016,6,14,10,15,20.0,297.5,2.95,29.0,315.0,261.0,194.34
2016,6,14,10,30,25.0,332.0,2.9,29.0,354.0,298.77,221.93
2016,6,14,10,45,60.0,393.0,2.85,29.5,448.0,377.25,278.8
2016,6,14,11,0,95.0,454.0,2.8,30.0,542.0,457.81,335.58
2016,6,14,11,15,79.5,453.0,2.9,30.0,527.5,448.41,328.21
2016,6,14,11,30,64.0,452.0,3.0,30.0,513.0,437.9,320.42
2016,6,14,11,45,87.0,474.0,3.1,30.5,558.5,476.98,347.87
2016,6,14,12,0,110.0,496.0,3.2,31.0,604.0,516.23,374.93
2016,6,14,12,15,166.5,500.5,3.35,31.0,665.5,573.47,415.96
2016,6,14,12,30,223.0,505.0,3.5,31.0,727.0,624.26,452.14
2016,6,14,12,45,543.0,322.0,3.7,31.0,859.0,740.67,539.87
2016,6,14,13,0,863.0,139.0,3.9,31.0,991.0,824.06,601.82
2016,6,14,13,15,860.0,138.5,4.0,31.0,979.5,814.42,595.44
2016,6,14,13,30,857.0,138.0,4.1,31.0,968.0,801.57,587.54
2016,6,14,13,45,855.0,135.5,4.25,31.5,949.5,784.69,575.95
2016,6,14,14,0,853.0,133.0,4.4,32.0,931.0,764.58,562.2
2016,6,14,14,15,846.5,131.5,4.4,32.0,905.0,738.87,544.51
2016,6,14,14,30,840.0,130.0,4.4,32.0,879.0,710.38,524.53
2016,6,14,14,45,833.5,127.0,4.45,32.0,847.0,678.03,501.7
2016,6,14,15,0,827.0,124.0,4.5,32.0,815.0,643.21,476.7
2016,6,14,15,15,816.0,121.5,4.45,31.5,776.5,603.81,448.6
2016,6,14,15,30,805.0,119.0,4.4,31.0,738.0,564.19,419.58
2016,6,14,15,45,790.5,116.5,4.4,31.0,694.0,519.0,385.05
2016,6,14,16,0,776.0,114.0,4.4,31.0,650.0,472.9,349.0
2016,6,14,16,15,757.5,110.5,4.25,30.5,602.5,423.56,310.18
2016,6,14,16,30,739.0,107.0,4.1,30.0,555.0,374.23,270.35
2016,6,14,16,45,713.5,103.5,4.0,30.0,504.5,322.93,227.88
2016,6,14,17,0,688.0,100.0,3.9,30.0,454.0,269.65,183.58
2016,6,14,17,15,656.0,95.0,3.6,29.5,402.0,218.22,141.49
2016,6,14,17,30,624.0,90.0,3.3,29.0,350.0,169.4,103.04
2016,6,14,17,45,579.0,83.5,3.05,29.0,298.0,120.99,69.07
2016,6,14,18,0,534.0,77.0,2.8,29.0,246.0,77.26,45.89
2016,6,14,18,15,471.0,68.5,2.65,28.5,196.5,52.78,39.12
2016,6,14,18,30,408.0,60.0,2.5,28.0,147.0,47.24,34.33
2016,6,14,18,45,315.0,48.0,2.4,27.5,104.0,36.76,25.14
2016,6,14,19,0,222.0,36.0,2.3,27.0,61.0,27.74,16.82
2016,6,14,19,15,111.0,18.0,2.4,26.5,30.5,13.98,0.07
2016,6,14,19,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,5,45,22.5,16.5,2.85,23.5,18.0,14.08,0.0
2016,6,15,6,0,45.0,33.0,3.0,24.0,36.0,25.84,14.07
2016,6,15,6,15,113.0,55.5,3.15,24.0,74.5,41.91,29.53
2016,6,15,6,30,181.0,78.0,3.3,24.0,113.0,57.99,43.9
2016,6,15,6,45,255.0,94.0,3.5,24.5,159.5,69.59,54.1
2016,6,15,7,0,329.0,110.0,3.7,25.0,206.0,82.45,65.08
2016,6,15,7,15,380.0,123.0,3.8,25.5,256.0,117.4,77.57
2016,6,15,7,30,431.0,136.0,3.9,26.0,306.0,159.75,105.37
2016,6,15,7,45,488.5,139.5,4.05,26.5,359.0,201.54,135.89
2016,6,15,8,0,546.0,143.0,4.2,27.0,412.0,248.92,172.88
2016,6,15,8,15,576.0,150.0,4.3,27.5,462.0,298.91,213.63
2016,6,15,8,30,606.0,157.0,4.4,28.0,512.0,348.28,253.75
2016,6,15,8,45,649.0,153.0,4.5,28.5,563.5,395.6,291.74
2016,6,15,9,0,692.0,149.0,4.6,29.0,615.0,445.55,331.15
2016,6,15,9,15,709.5,153.0,4.6,29.0,659.5,491.88,367.75
2016,6,15,9,30,727.0,157.0,4.6,29.0,704.0,537.87,403.28
2016,6,15,9,45,755.5,151.0,4.7,29.5,746.5,581.09,435.64
2016,6,15,10,0,784.0,145.0,4.8,30.0,789.0,623.58,466.83
2016,6,15,10,15,793.5,147.0,4.8,30.0,823.0,660.02,493.55
2016,6,15,10,30,803.0,149.0,4.8,30.0,857.0,694.4,518.37
2016,6,15,10,45,819.0,145.0,4.85,30.5,886.5,725.95,540.1
2016,6,15,11,0,835.0,141.0,4.9,31.0,916.0,748.67,555.54
2016,6,15,11,15,839.5,142.5,4.85,31.0,936.5,770.9,570.57
2016,6,15,11,30,844.0,144.0,4.8,31.0,957.0,790.12,582.95
2016,6,15,11,45,854.5,139.5,4.8,31.5,971.5,806.27,592.31
2016,6,15,12,0,865.0,135.0,4.8,32.0,986.0,819.43,599.65
2016,6,15,12,15,866.0,135.0,4.7,32.0,991.0,825.38,602.88
2016,6,15,12,30,867.0,135.0,4.6,32.0,996.0,828.31,604.31
2016,6,15,12,45,867.5,134.0,4.55,32.0,993.0,827.18,603.38
2016,6,15,13,0,868.0,133.0,4.5,32.0,990.0,823.11,600.58
2016,6,15,13,15,865.5,132.5,4.4,32.0,979.5,813.84,594.21
2016,6,15,13,30,863.0,132.0,4.3,32.0,969.0,801.34,585.76
2016,6,15,13,45,859.0,131.5,4.2,32.5,950.0,784.44,573.27
2016,6,15,14,0,855.0,131.0,4.1,33.0,931.0,764.41,558.78
2016,6,15,14,15,849.0,129.5,4.0,33.0,906.0,739.06,541.19
2016,6,15,14,30,843.0,128.0,3.9,33.0,881.0,710.89,521.29
2016,6,15,14,45,834.5,126.5,3.8,33.0,848.5,678.38,498.11
2016,6,15,15,0,826.0,125.0,3.7,33.0,816.0,643.54,472.95
2016,6,15,15,15,816.0,122.5,3.6,32.5,778.0,604.83,445.54
2016,6,15,15,30,806.0,120.0,3.5,32.0,740.0,565.87,417.21
2016,6,15,15,45,791.5,117.5,3.45,32.0,696.5,520.67,383.02
2016,6,15,16,0,777.0,115.0,3.4,32.0,653.0,474.55,347.33
2016,6,15,16,15,759.0,112.0,3.25,31.5,606.0,425.84,309.38
2016,6,15,16,30,741.0,109.0,3.1,31.0,559.0,377.07,270.37
2016,6,15,16,45,719.0,104.0,3.0,31.0,508.5,325.51,228.07
2016,6,15,17,0,697.0,99.0,2.9,31.0,458.0,271.64,183.6
2016,6,15,17,15,665.5,94.0,2.7,30.5,406.0,219.83,141.53
2016,6,15,17,30,634.0,89.0,2.5,30.0,354.0,170.57,102.95
2016,6,15,17,45,594.0,82.0,2.3,29.5,302.0,121.68,68.75
2016,6,15,18,0,554.0,75.0,2.1,29.0,250.0,76.88,44.95
2016,6,15,18,15,491.5,67.0,2.05,28.5,200.0,51.7,38.21
2016,6,15,18,30,429.0,59.0,2.0,28.0,150.0,46.5,33.71
2016,6,15,18,45,339.5,47.5,1.95,27.5,106.5,38.05,26.24
2016,6,15,19,0,250.0,36.0,1.9,27.0,63.0,27.83,16.93
2016,6,15,19,15,125.0,18.0,2.05,26.5,31.5,14.01,0.47
2016,6,15,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,3.6,24.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,5,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,5,45,58.5,16.0,3.45,23.5,21.0,13.66,0.0
2016,6,16,6,0,117.0,32.0,3.7,24.0,42.0,24.93,13.32
2016,6,16,6,15,210.0,48.5,3.8,24.0,82.5,36.85,25.29
2016,6,16,6,30,303.0,65.0,3.9,24.0,123.0,48.89,36.15
2016,6,16,6,45,391.5,73.5,4.05,24.5,173.0,54.93,41.59
2016,6,16,7,0,480.0,82.0,4.2,25.0,223.0,64.13,49.48
2016,6,16,7,15,529.5,90.0,4.2,25.5,274.5,105.08,62.82
2016,6,16,7,30,579.0,98.0,4.2,26.0,326.0,151.47,92.58
2016,6,16,7,45,629.5,99.5,4.25,26.5,381.0,197.89,127.28
2016,6,16,8,0,680.0,101.0,4.3,27.0,436.0,249.11,168.39
2016,6,16,8,15,705.5,105.5,4.3,27.5,487.5,299.86,210.87
2016,6,16,8,30,731.0,110.0,4.3,28.0,539.0,354.78,256.25
2016,6,16,8,45,757.5,110.5,4.35,28.5,589.5,404.66,297.08
2016,6,16,9,0,784.0,111.0,4.4,29.0,640.0,455.42,337.63
2016,6,16,9,15,798.5,114.0,4.4,29.5,684.5,502.98,374.77
2016,6,16,9,30,813.0,117.0,4.4,30.0,729.0,549.7,410.21
2016,6,16,9,45,827.0,117.5,4.45,30.5,769.0,591.09,441.0
2016,6,16,10,0,841.0,118.0,4.5,31.0,809.0,632.13,470.74
2016,6,16,10,15,849.0,120.0,4.5,31.0,843.0,668.81,497.52
2016,6,16,10,30,857.0,122.0,4.5,31.0,877.0,703.17,522.18
2016,6,16,10,45,865.0,122.0,4.55,31.5,904.5,733.34,542.63
2016,6,16,11,0,873.0,122.0,4.6,32.0,932.0,760.83,560.81
2016,6,16,11,15,877.0,123.0,4.6,32.0,952.0,783.24,575.44
2016,6,16,11,30,881.0,124.0,4.6,32.0,972.0,802.5,587.97
2016,6,16,11,45,883.0,124.5,4.6,32.0,984.0,816.52,596.99
2016,6,16,12,0,885.0,125.0,4.6,32.0,996.0,827.2,603.85
2016,6,16,12,15,885.5,125.5,4.6,32.0,1001.0,833.38,607.78
2016,6,16,12,30,886.0,126.0,4.6,32.0,1006.0,836.42,609.72
2016,6,16,12,45,885.0,126.0,4.6,32.5,1002.5,834.87,607.45
2016,6,16,13,0,884.0,126.0,4.6,33.0,999.0,830.31,603.29
2016,6,16,13,15,882.0,125.5,4.55,33.0,988.0,821.31,597.31
2016,6,16,13,30,880.0,125.0,4.5,33.0,977.0,809.01,589.22
2016,6,16,13,45,876.0,123.5,4.45,33.0,958.5,791.02,577.38
2016,6,16,14,0,872.0,122.0,4.4,33.0,940.0,769.83,563.44
2016,6,16,14,15,866.5,121.0,4.35,33.0,914.0,744.87,546.55
2016,6,16,14,30,861.0,120.0,4.3,33.0,888.0,717.02,526.95
2016,6,16,14,45,847.0,121.5,4.25,33.0,854.5,682.8,502.57
2016,6,16,15,0,833.0,123.0,4.2,33.0,821.0,646.56,476.41
2016,6,16,15,15,822.5,121.0,4.1,33.0,782.5,607.75,447.91
2016,6,16,15,30,812.0,119.0,4.0,33.0,744.0,568.64,418.58
2016,6,16,15,45,798.0,116.5,3.95,33.0,700.5,523.49,384.41
2016,6,16,16,0,784.0,114.0,3.9,33.0,657.0,477.35,348.7
2016,6,16,16,15,766.0,110.5,3.75,32.5,609.5,427.9,310.24
2016,6,16,16,30,748.0,107.0,3.6,32.0,562.0,378.38,270.7
2016,6,16,16,45,723.5,103.5,3.5,32.0,511.0,326.96,228.56
2016,6,16,17,0,699.0,100.0,3.4,32.0,460.0,273.45,184.47
2016,6,16,17,15,667.5,95.0,3.15,31.5,408.0,221.53,142.36
2016,6,16,17,30,636.0,90.0,2.9,31.0,356.0,172.14,103.75
2016,6,16,17,45,590.5,84.0,2.7,30.5,303.5,123.36,69.89
2016,6,16,18,0,545.0,78.0,2.5,30.0,251.0,79.31,46.7
2016,6,16,18,15,482.5,69.5,2.35,29.0,201.0,53.6,39.73
2016,6,16,18,30,420.0,61.0,2.2,28.0,151.0,48.08,35.05
2016,6,16,18,45,326.5,49.0,2.1,27.5,107.0,37.53,25.82
2016,6,16,19,0,233.0,37.0,2.0,27.0,63.0,28.52,17.52
2016,6,16,19,15,116.5,18.5,2.1,26.5,31.5,14.37,0.99
2016,6,16,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,3.1,23.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,5,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,6,17,5,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,17,5,45,82.0,16.0,2.9,22.5,23.0,13.66,0.0
2016,6,17,6,0,164.0,32.0,3.2,23.0,46.0,24.68,13.14
2016,6,17,6,15,265.0,46.0,3.35,23.5,87.5,35.22,23.97
2016,6,17,6,30,366.0,60.0,3.5,24.0,129.0,45.6,33.35
2016,6,17,6,45,459.0,66.0,3.65,24.5,181.0,51.56,38.71
2016,6,17,7,0,552.0,72.0,3.8,25.0,233.0,56.36,42.84
2016,6,17,7,15,599.0,78.5,3.8,25.5,286.5,100.14,56.69
2016,6,17,7,30,646.0,85.0,3.8,26.0,340.0,148.93,87.73
2016,6,17,7,45,691.5,86.5,3.85,26.5,395.5,198.11,124.81
2016,6,17,8,0,737.0,88.0,3.9,27.0,451.0,254.62,170.49
2016,6,17,8,15,761.0,91.5,3.9,27.5,503.0,306.69,214.31
2016,6,17,8,30,785.0,95.0,3.9,28.0,555.0,359.94,258.74
2016,6,17,8,45,808.0,95.5,3.9,28.5,605.5,411.05,300.73
2016,6,17,9,0,831.0,96.0,3.9,29.0,656.0,463.55,342.64
2016,6,17,9,15,844.5,98.5,3.85,29.5,701.0,511.66,380.13
2016,6,17,9,30,858.0,101.0,3.8,30.0,746.0,558.71,415.67
2016,6,17,9,45,870.5,101.5,3.8,30.5,786.5,602.15,447.69
2016,6,17,10,0,883.0,102.0,3.8,31.0,827.0,643.92,477.64
2016,6,17,10,15,890.0,103.5,3.75,31.0,861.0,681.06,504.4
2016,6,17,10,30,897.0,105.0,3.7,31.0,895.0,715.7,528.87
2016,6,17,10,45,903.5,105.5,3.7,31.5,922.5,746.45,549.3
2016,6,17,11,0,910.0,106.0,3.7,32.0,950.0,774.32,566.77
2016,6,17,11,15,913.0,106.5,3.65,32.0,969.5,796.48,580.78
2016,6,17,11,30,916.0,107.0,3.6,32.0,989.0,815.33,592.59
2016,6,17,11,45,919.0,107.0,3.55,32.5,1001.5,830.38,600.67
2016,6,17,12,0,922.0,107.0,3.5,33.0,1014.0,841.99,606.51
2016,6,17,12,15,922.5,107.0,3.4,33.0,1018.5,848.16,609.81
2016,6,17,12,30,923.0,107.0,3.3,33.0,1023.0,851.0,611.03
2016,6,17,12,45,922.0,107.0,3.25,33.5,1019.5,849.45,608.5
2016,6,17,13,0,921.0,107.0,3.2,34.0,1016.0,844.68,604.0
2016,6,17,13,15,918.5,106.5,3.15,34.0,1004.5,834.9,597.58
2016,6,17,13,30,916.0,106.0,3.1,34.0,993.0,821.68,589.03
2016,6,17,13,45,911.5,105.0,3.05,34.0,974.0,803.05,577.01
2016,6,17,14,0,907.0,104.0,3.0,34.0,955.0,781.14,562.9
2016,6,17,14,15,901.5,103.0,2.95,34.0,929.0,755.32,546.22
2016,6,17,14,30,896.0,102.0,2.9,34.0,903.0,726.5,526.56
2016,6,17,14,45,888.5,101.0,2.85,34.0,870.0,693.5,503.58
2016,6,17,15,0,881.0,100.0,2.8,34.0,837.0,657.95,478.46
2016,6,17,15,15,871.0,98.0,2.75,34.0,798.5,617.68,449.58
2016,6,17,15,30,861.0,96.0,2.7,34.0,760.0,575.47,418.71
2016,6,17,15,45,849.0,93.5,2.7,34.0,716.0,530.05,384.95
2016,6,17,16,0,837.0,91.0,2.7,34.0,672.0,483.33,349.31
2016,6,17,16,15,821.0,88.5,2.6,33.5,624.0,433.83,311.14
2016,6,17,16,30,805.0,86.0,2.5,33.0,576.0,383.9,271.52
2016,6,17,16,45,785.0,82.5,2.45,32.5,525.0,329.14,227.48
2016,6,17,17,0,765.0,79.0,2.4,32.0,474.0,276.97,184.58
2016,6,17,17,15,736.5,75.0,2.25,31.5,421.0,223.41,140.91
2016,6,17,17,30,708.0,71.0,2.1,31.0,368.0,171.95,100.42
2016,6,17,17,45,669.5,66.0,2.0,31.0,315.0,121.01,64.7
2016,6,17,18,0,631.0,61.0,1.9,31.0,262.0,70.09,37.09
2016,6,17,18,15,574.0,55.0,1.75,30.0,211.0,42.89,30.56
2016,6,17,18,30,517.0,49.0,1.6,29.0,160.0,38.81,27.13
2016,6,17,18,45,426.5,40.0,1.5,28.0,114.5,32.06,21.21
2016,6,17,19,0,336.0,31.0,1.4,27.0,69.0,25.21,14.87
2016,6,17,19,15,168.0,15.5,1.45,26.5,34.5,12.39,0.34
2016,6,17,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.65,25.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,18,5,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,18,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,18,5,45,70.5,16.0,2.15,23.5,22.0,13.66,0.0
2016,6,18,6,0,141.0,32.0,2.4,24.0,44.0,24.63,12.97
2016,6,18,6,15,239.0,47.0,2.45,24.0,84.5,35.86,24.45
2016,6,18,6,30,337.0,62.0,2.5,24.0,125.0,46.91,34.46
2016,6,18,6,45,412.0,71.5,2.65,24.5,174.0,53.67,40.51
2016,6,18,7,0,487.0,81.0,2.8,25.0,223.0,62.38,47.99
2016,6,18,7,15,536.0,89.0,2.7,25.5,275.0,103.62,61.69
2016,6,18,7,30,585.0,97.0,2.6,26.0,327.0,150.24,91.26
2016,6,18,7,45,620.0,103.0,2.55,26.5,379.5,197.73,127.12
2016,6,18,8,0,655.0,109.0,2.5,27.0,432.0,248.38,167.87
2016,6,18,8,15,681.5,114.5,2.4,27.0,483.0,298.95,209.92
2016,6,18,8,30,708.0,120.0,2.3,27.0,534.0,351.15,252.98
2016,6,18,8,45,731.0,123.0,2.2,27.5,583.0,401.13,293.11
2016,6,18,9,0,754.0,126.0,2.1,28.0,632.0,453.64,333.88
2016,6,18,9,15,769.5,129.0,1.9,28.0,677.0,500.38,369.65
2016,6,18,9,30,785.0,132.0,1.7,28.0,722.0,546.46,403.66
2016,6,18,9,45,800.5,132.5,1.55,28.5,762.5,589.42,433.67
2016,6,18,10,0,816.0,133.0,1.4,29.0,803.0,631.15,461.64
2016,6,18,10,15,824.5,135.5,1.25,29.0,837.0,668.56,486.48
2016,6,18,10,30,833.0,138.0,1.1,29.0,871.0,698.79,505.79
2016,6,18,10,45,843.5,137.0,0.95,29.5,899.5,729.32,523.54
2016,6,18,11,0,854.0,136.0,0.8,30.0,928.0,757.35,538.87
2016,6,18,11,15,858.5,137.0,0.85,30.0,948.5,779.75,553.4
2016,6,18,11,30,863.0,138.0,0.9,30.0,969.0,799.07,565.68
2016,6,18,11,45,859.5,143.5,1.0,30.5,980.5,812.41,573.78
2016,6,18,12,0,856.0,149.0,1.1,31.0,992.0,822.27,579.76
2016,6,18,12,15,857.0,149.5,1.2,31.0,997.0,828.61,584.75
2016,6,18,12,30,858.0,150.0,1.3,31.0,1002.0,831.98,587.95
2016,6,18,12,45,859.0,148.5,1.4,31.5,999.5,831.05,587.31
2016,6,18,13,0,860.0,147.0,1.5,32.0,997.0,827.25,584.92
2016,6,18,13,15,858.0,146.5,1.55,32.0,986.5,818.69,580.22
2016,6,18,13,30,856.0,146.0,1.6,32.0,976.0,806.91,573.55
2016,6,18,13,45,853.0,144.0,1.65,32.0,958.0,789.93,563.57
2016,6,18,14,0,850.0,142.0,1.7,32.0,940.0,769.78,551.47
2016,6,18,14,15,843.5,140.5,1.7,32.0,914.0,744.38,534.73
2016,6,18,14,30,837.0,139.0,1.7,32.0,888.0,716.19,515.92
2016,6,18,14,45,827.0,138.0,1.75,32.0,855.0,683.42,494.05
2016,6,18,15,0,817.0,137.0,1.8,32.0,822.0,652.33,472.73
2016,6,18,15,15,805.5,134.5,1.8,32.0,783.0,612.34,444.65
2016,6,18,15,30,794.0,132.0,1.8,32.0,744.0,570.69,414.78
2016,6,18,15,45,777.0,130.0,1.8,32.0,700.0,525.19,381.45
2016,6,18,16,0,760.0,128.0,1.8,32.0,656.0,479.0,346.74
2016,6,18,16,15,740.5,124.0,1.75,31.5,608.0,429.6,309.32
2016,6,18,16,30,721.0,120.0,1.7,31.0,560.0,377.78,269.08
2016,6,18,16,45,690.5,117.0,1.65,31.0,508.0,325.74,227.4
2016,6,18,17,0,660.0,114.0,1.6,31.0,456.0,275.53,186.68
2016,6,18,17,15,627.0,108.0,1.5,30.5,403.5,224.47,145.93
2016,6,18,17,30,594.0,102.0,1.4,30.0,351.0,176.19,108.61
2016,6,18,17,45,540.5,96.0,1.35,30.0,298.0,128.9,76.01
2016,6,18,18,0,487.0,90.0,1.3,30.0,245.0,85.46,52.38
2016,6,18,18,15,425.5,79.0,1.25,29.0,196.0,58.71,44.0
2016,6,18,18,30,364.0,68.0,1.2,28.0,147.0,51.09,37.59
2016,6,18,18,45,272.0,54.0,1.15,27.5,103.5,40.93,28.68
2016,6,18,19,0,180.0,40.0,1.1,27.0,60.0,30.59,19.26
2016,6,18,19,15,90.0,20.0,1.15,26.5,30.0,15.47,2.12
2016,6,18,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,6,19,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,19,5,45,48.5,15.5,1.5,23.5,19.5,13.23,0.0
2016,6,19,6,0,97.0,31.0,1.7,24.0,39.0,24.14,12.53
2016,6,19,6,15,182.0,49.0,1.8,24.0,78.0,37.72,26.0
2016,6,19,6,30,267.0,67.0,1.9,24.0,117.0,50.17,37.23
2016,6,19,6,45,342.5,79.0,2.05,24.5,164.5,58.53,44.66
2016,6,19,7,0,418.0,91.0,2.2,25.0,212.0,66.7,51.66
2016,6,19,7,15,457.0,100.0,2.2,25.5,258.0,104.29,64.89
2016,6,19,7,30,496.0,109.0,2.2,26.0,304.0,145.99,91.59
2016,6,19,7,45,479.0,133.5,2.25,26.5,344.0,193.19,129.22
2016,6,19,8,0,462.0,158.0,2.3,27.0,384.0,238.21,166.58
2016,6,19,8,15,436.0,186.5,2.2,27.0,419.5,281.35,202.93
2016,6,19,8,30,410.0,215.0,2.1,27.0,455.0,321.14,235.84
2016,6,19,8,45,563.5,175.5,2.05,27.5,536.5,377.75,277.61
2016,6,19,9,0,717.0,136.0,2.0,28.0,618.0,443.19,326.37
2016,6,19,9,15,500.0,237.5,1.95,28.0,585.0,453.47,336.04
2016,6,19,9,30,283.0,339.0,1.9,28.0,552.0,439.83,326.24
2016,6,19,9,45,201.5,367.0,1.9,28.5,522.5,426.41,315.73
2016,6,19,10,0,120.0,395.0,1.9,29.0,493.0,409.08,301.74
2016,6,19,10,15,139.0,415.0,1.95,29.0,534.0,444.6,327.19
2016,6,19,10,30,158.0,435.0,2.0,29.0,575.0,480.91,352.73
2016,6,19,10,45,484.5,295.5,2.1,29.5,741.5,615.01,451.28
2016,6,19,11,0,811.0,156.0,2.2,30.0,908.0,748.9,546.36
2016,6,19,11,15,621.0,285.0,2.3,30.0,868.5,735.19,532.57
2016,6,19,11,30,431.0,414.0,2.4,30.0,829.0,707.18,509.95
2016,6,19,11,45,307.5,458.5,2.5,30.0,756.5,650.0,469.56
2016,6,19,12,0,184.0,503.0,2.6,30.0,684.0,587.35,424.72
2016,6,19,12,15,103.0,431.0,2.65,30.0,532.5,462.16,337.09
2016,6,19,12,30,22.0,359.0,2.7,30.0,381.0,320.97,235.18
2016,6,19,12,45,136.0,427.0,2.75,30.0,562.0,486.1,356.24
2016,6,19,13,0,250.0,495.0,2.8,30.0,743.0,640.01,463.71
2016,6,19,13,15,161.5,479.5,2.8,30.0,639.0,548.34,398.34
2016,6,19,13,30,73.0,464.0,2.8,30.0,535.0,456.07,332.55
2016,6,19,13,45,63.5,444.5,2.85,30.0,505.5,429.85,314.54
2016,6,19,14,0,54.0,425.0,2.9,30.0,476.0,403.7,296.15
2016,6,19,14,15,433.5,285.5,2.9,30.0,674.5,577.81,427.6
2016,6,19,14,30,813.0,146.0,2.9,30.0,873.0,711.2,524.41
2016,6,19,14,45,808.0,142.0,2.9,30.0,842.0,679.16,500.96
2016,6,19,15,0,803.0,138.0,2.9,30.0,811.0,644.63,476.46
2016,6,19,15,15,792.0,135.0,2.8,29.5,773.0,605.06,448.42
2016,6,19,15,30,781.0,132.0,2.7,29.0,735.0,563.82,418.52
2016,6,19,15,45,770.5,127.0,2.65,29.0,693.0,519.68,385.11
2016,6,19,16,0,760.0,122.0,2.6,29.0,651.0,474.31,349.96
2016,6,19,16,15,742.0,118.5,2.5,29.0,604.0,426.03,311.7
2016,6,19,16,30,724.0,115.0,2.4,29.0,557.0,377.72,272.54
2016,6,19,16,45,704.0,109.0,2.35,29.0,507.5,323.94,228.66
2016,6,19,17,0,684.0,103.0,2.3,29.0,458.0,273.45,186.68
2016,6,19,17,15,596.0,110.5,2.1,28.5,395.0,220.34,145.56
2016,6,19,17,30,508.0,118.0,1.9,28.0,332.0,173.55,111.27
2016,6,19,17,45,526.5,97.5,1.7,28.0,291.5,129.17,77.42
2016,6,19,18,0,545.0,77.0,1.5,28.0,251.0,79.92,46.92
2016,6,19,18,15,484.5,68.5,1.4,27.0,201.5,52.73,39.34
2016,6,19,18,30,424.0,60.0,1.3,26.0,152.0,47.18,34.62
2016,6,19,18,45,338.5,48.0,1.25,25.5,108.5,38.35,26.79
2016,6,19,19,0,253.0,36.0,1.2,25.0,65.0,27.83,17.22
2016,6,19,19,15,126.5,18.0,1.2,24.5,32.5,14.0,1.67
2016,6,19,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,20,5,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,6,20,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,20,5,45,77.0,14.5,1.3,21.5,21.0,12.38,0.0
2016,6,20,6,0,154.0,29.0,1.5,22.0,42.0,22.39,11.26
2016,6,20,6,15,250.5,43.0,1.6,22.5,82.0,32.94,22.15
2016,6,20,6,30,347.0,57.0,1.7,23.0,122.0,43.33,31.56
2016,6,20,6,45,420.0,66.5,1.85,24.0,170.5,51.79,38.99
2016,6,20,7,0,493.0,76.0,2.0,25.0,219.0,58.04,44.28
2016,6,20,7,15,541.0,83.0,2.05,25.5,270.0,98.15,57.37
2016,6,20,7,30,589.0,90.0,2.1,26.0,321.0,144.03,86.14
2016,6,20,7,45,628.5,94.5,2.15,26.5,373.5,191.26,121.53
2016,6,20,8,0,668.0,99.0,2.2,27.0,426.0,242.1,162.32
2016,6,20,8,15,693.5,103.5,2.15,27.5,477.0,292.14,203.7
2016,6,20,8,30,719.0,108.0,2.1,28.0,528.0,346.4,247.89
2016,6,20,8,45,401.5,203.0,2.1,28.5,441.5,332.33,244.91
2016,6,20,9,0,84.0,298.0,2.1,29.0,355.0,281.46,210.16
2016,6,20,9,15,150.5,324.5,2.05,29.0,434.5,344.24,256.45
2016,6,20,9,30,217.0,351.0,2.0,29.0,514.0,410.59,304.49
2016,6,20,9,45,516.5,237.5,1.95,29.5,653.5,510.79,377.62
2016,6,20,10,0,816.0,124.0,1.9,30.0,793.0,619.59,455.66
2016,6,20,10,15,553.5,269.5,1.85,30.0,732.0,604.46,441.3
2016,6,20,10,30,291.0,415.0,1.8,30.0,671.0,559.97,406.42
2016,6,20,10,45,570.5,271.5,1.75,30.5,793.5,656.13,476.23
2016,6,20,11,0,850.0,128.0,1.7,31.0,916.0,747.25,540.29
2016,6,20,11,15,854.5,129.0,1.7,31.0,936.5,769.69,553.92
2016,6,20,11,30,859.0,130.0,1.7,31.0,957.0,789.08,565.92
2016,6,20,11,45,863.5,129.5,1.7,31.5,970.5,804.1,573.99
2016,6,20,12,0,868.0,129.0,1.7,32.0,984.0,815.95,580.05
2016,6,20,12,15,869.5,129.5,1.7,32.0,989.0,822.99,584.29
2016,6,20,12,30,871.0,130.0,1.7,32.0,994.0,826.95,586.68
2016,6,20,12,45,872.0,128.5,1.75,32.5,992.0,826.03,585.36
2016,6,20,13,0,873.0,127.0,1.8,33.0,990.0,822.15,582.26
2016,6,20,13,15,561.0,305.0,1.8,33.0,857.5,729.19,517.48
2016,6,20,13,30,249.0,483.0,1.8,33.0,725.0,622.25,440.57
2016,6,20,13,45,557.0,302.5,1.85,33.0,829.5,709.47,506.47
2016,6,20,14,0,865.0,122.0,1.9,33.0,934.0,765.3,548.69
2016,6,20,14,15,586.0,271.0,1.95,33.0,814.5,677.17,485.32
2016,6,20,14,30,307.0,420.0,2.0,33.0,695.0,582.18,417.1
2016,6,20,14,45,556.0,278.5,2.05,33.0,753.5,626.32,452.16
2016,6,20,15,0,805.0,137.0,2.1,33.0,812.0,645.48,468.27
2016,6,20,15,15,794.0,134.5,2.15,33.0,774.0,606.3,440.51
2016,6,20,15,30,783.0,132.0,2.2,33.0,736.0,565.45,411.28
2016,6,20,15,45,449.0,226.0,2.25,33.0,568.0,432.77,315.93
2016,6,20,16,0,115.0,320.0,2.3,33.0,400.0,320.02,234.56
2016,6,20,16,15,416.5,219.0,2.3,32.5,478.0,365.8,266.68
2016,6,20,16,30,718.0,118.0,2.3,32.0,556.0,376.06,268.3
2016,6,20,16,45,463.5,168.5,2.3,32.0,442.0,292.36,207.78
2016,6,20,17,0,209.0,219.0,2.3,32.0,328.0,231.81,167.34
2016,6,20,17,15,405.5,158.5,2.15,31.5,340.0,214.8,146.76
2016,6,20,17,30,602.0,98.0,2.0,31.0,352.0,175.29,107.4
2016,6,20,17,45,556.0,91.5,1.95,30.5,300.0,127.86,74.4
2016,6,20,18,0,510.0,85.0,1.9,30.0,248.0,85.27,51.37
2016,6,20,18,15,447.5,75.5,1.75,29.0,199.0,58.07,43.48
2016,6,20,18,30,385.0,66.0,1.6,28.0,150.0,49.78,36.49
2016,6,20,18,45,293.5,53.0,1.45,27.5,106.5,40.29,28.16
2016,6,20,19,0,202.0,40.0,1.3,27.0,63.0,30.65,19.35
2016,6,20,19,15,101.0,20.0,1.35,26.5,31.5,15.48,2.59
2016,6,20,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,6,21,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,21,5,45,63.5,15.0,2.4,22.5,20.5,12.8,0.0
2016,6,21,6,0,127.0,30.0,2.7,23.0,41.0,23.08,11.6
2016,6,21,6,15,224.0,45.0,2.75,23.5,80.5,34.33,23.18
2016,6,21,6,30,321.0,60.0,2.8,24.0,120.0,45.38,33.14
2016,6,21,6,45,395.0,70.5,2.85,25.0,168.0,52.86,39.72
2016,6,21,7,0,469.0,81.0,2.9,26.0,216.0,61.89,47.37
2016,6,21,7,15,519.0,88.5,2.85,26.5,267.5,100.64,60.0
2016,6,21,7,30,569.0,96.0,2.8,27.0,319.0,145.88,88.22
2016,6,21,7,45,608.5,101.5,2.8,27.5,371.5,192.81,123.22
2016,6,21,8,0,648.0,107.0,2.8,28.0,424.0,243.41,163.61
2016,6,21,8,15,675.0,112.0,2.65,28.5,475.0,293.31,204.6
2016,6,21,8,30,702.0,117.0,2.5,29.0,526.0,344.88,246.51
2016,6,21,8,45,723.5,120.5,2.35,29.5,574.5,394.38,286.08
2016,6,21,9,0,745.0,124.0,2.2,30.0,623.0,446.31,326.18
2016,6,21,9,15,760.5,127.5,2.1,30.5,668.0,493.12,361.44
2016,6,21,9,30,776.0,131.0,2.0,31.0,713.0,539.29,395.04
2016,6,21,9,45,789.0,133.0,1.9,31.5,752.5,581.81,424.97
2016,6,21,10,0,802.0,135.0,1.8,32.0,792.0,622.96,452.93
2016,6,21,10,15,811.0,137.0,1.75,32.0,826.0,659.88,478.37
2016,6,21,10,30,820.0,139.0,1.7,32.0,860.0,689.64,498.58
2016,6,21,10,45,829.5,139.0,1.7,32.5,888.0,720.0,518.04
2016,6,21,11,0,839.0,139.0,1.7,33.0,916.0,747.87,535.45
2016,6,21,11,15,843.5,140.0,1.75,33.0,936.5,770.06,550.1
2016,6,21,11,30,848.0,141.0,1.8,33.0,957.0,789.23,562.31
2016,6,21,11,45,857.0,137.5,1.9,33.5,971.5,805.29,571.83
2016,6,21,12,0,866.0,134.0,2.0,34.0,986.0,818.33,579.45
2016,6,21,12,15,867.0,134.0,2.05,34.0,991.0,824.57,583.57
2016,6,21,12,30,868.0,134.0,2.1,34.0,996.0,827.75,585.88
2016,6,21,12,45,867.0,134.0,2.15,34.0,993.0,826.44,585.42
