Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,11,15,805.0,171.5,6.65,35.0,925.0,786.83,578.72
2016,7,11,11,30,811.0,173.0,6.6,35.0,947.0,808.71,593.65
2016,7,11,11,45,801.5,183.0,6.6,35.5,958.0,822.32,601.3
2016,7,11,12,0,792.0,193.0,6.6,36.0,969.0,832.36,606.53
2016,7,11,12,15,794.0,193.5,6.55,36.0,975.5,840.6,611.7
2016,7,11,12,30,796.0,194.0,6.5,36.0,982.0,845.81,614.91
2016,7,11,12,45,794.0,195.5,6.45,36.5,980.0,845.6,613.24
2016,7,11,13,0,792.0,197.0,6.4,37.0,978.0,842.46,609.73
2016,7,11,13,15,789.5,196.0,6.3,37.0,968.5,833.83,603.72
2016,7,11,13,30,787.0,195.0,6.2,37.0,959.0,822.14,595.49
2016,7,11,13,45,781.5,194.5,6.15,37.0,941.0,805.4,583.94
2016,7,11,14,0,776.0,194.0,6.1,37.0,923.0,785.75,570.37
2016,7,11,14,15,769.0,192.5,6.05,37.0,898.0,761.32,553.45
2016,7,11,14,30,762.0,191.0,6.0,37.0,873.0,734.28,534.59
2016,7,11,14,45,757.5,185.0,5.95,37.0,843.0,702.77,512.54
2016,7,11,15,0,753.0,179.0,5.9,37.0,813.0,668.81,488.47
2016,7,11,15,15,740.0,176.0,5.85,36.5,775.0,631.0,462.16
2016,7,11,15,30,727.0,173.0,5.8,36.0,737.0,589.85,432.95
2016,7,11,15,45,709.5,169.5,5.8,36.0,693.5,544.62,399.37
2016,7,11,16,0,692.0,166.0,5.8,36.0,650.0,498.84,364.69
2016,7,11,16,15,670.5,161.0,5.75,35.5,602.0,449.7,327.47
2016,7,11,16,30,649.0,156.0,5.7,35.0,554.0,400.98,289.65
2016,7,11,16,45,618.0,150.5,5.7,35.0,503.0,349.22,248.43
2016,7,11,17,0,587.0,145.0,5.7,35.0,452.0,299.48,208.31
2016,7,11,17,15,549.5,137.5,5.6,34.5,399.5,245.92,165.89
2016,7,11,17,30,512.0,130.0,5.5,34.0,347.0,198.55,128.93
2016,7,11,17,45,457.5,121.0,5.45,33.5,294.5,151.44,94.94
2016,7,11,18,0,403.0,112.0,5.4,33.0,242.0,110.1,69.21
2016,7,11,18,15,335.0,98.5,5.3,32.0,193.0,71.66,54.22
2016,7,11,18,30,267.0,85.0,5.2,31.0,144.0,63.52,47.43
2016,7,11,18,45,179.0,66.0,5.1,30.5,101.0,49.69,35.5
2016,7,11,19,0,91.0,47.0,5.0,30.0,58.0,36.01,23.29
2016,7,11,19,15,45.5,23.5,5.0,29.5,29.0,18.73,3.31
2016,7,11,19,30,0.0,0.0,5.0,29.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,5.0,28.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,5.0,27.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,5.05,27.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,5.1,27.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,5.1,26.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,5.1,26.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,5.15,26.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,5.2,26.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,5.15,25.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,5.1,24.5,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,5.15,24.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,5.25,24.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,5.3,24.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,5.05,23.5,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,4.65,23.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,7,12,5,15,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,5,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,5,45,19.5,10.5,4.9,23.5,11.5,8.96,0.0
2016,7,12,6,0,39.0,21.0,5.0,24.0,23.0,16.81,0.0
2016,7,12,6,15,130.5,41.0,5.15,24.5,59.5,31.56,19.97
2016,7,12,6,30,222.0,61.0,5.3,25.0,96.0,46.43,33.52
2016,7,12,6,45,320.5,71.5,5.45,25.5,144.5,53.42,39.94
2016,7,12,7,0,419.0,82.0,5.6,26.0,193.0,60.85,46.44
2016,7,12,7,15,475.5,91.5,5.6,26.5,244.5,95.96,58.65
2016,7,12,7,30,532.0,101.0,5.6,27.0,296.0,143.67,88.59
2016,7,12,7,45,588.0,103.0,5.7,28.0,351.0,189.01,121.46
2016,7,12,8,0,644.0,105.0,5.8,29.0,406.0,240.05,161.59
2016,7,12,8,15,673.0,110.0,5.85,29.5,458.0,291.05,204.05
2016,7,12,8,30,702.0,115.0,5.9,30.0,510.0,344.04,247.98
2016,7,12,8,45,729.5,116.5,5.95,30.5,560.5,395.1,289.87
2016,7,12,9,0,757.0,118.0,6.0,31.0,611.0,449.1,333.05
2016,7,12,9,15,773.0,121.0,6.0,31.5,657.0,497.31,370.92
2016,7,12,9,30,789.0,124.0,6.0,32.0,703.0,544.95,407.33
2016,7,12,9,45,803.5,125.0,6.0,32.5,744.0,589.1,440.27
2016,7,12,10,0,818.0,126.0,6.0,33.0,785.0,631.99,471.45
2016,7,12,10,15,827.0,128.0,5.95,33.5,820.0,666.72,496.02
2016,7,12,10,30,836.0,130.0,5.9,34.0,855.0,702.4,520.6
2016,7,12,10,45,845.0,130.0,5.9,34.5,884.0,734.06,542.03
2016,7,12,11,0,854.0,130.0,5.9,35.0,913.0,763.17,561.17
2016,7,12,11,15,858.5,131.5,5.85,35.0,934.5,787.32,576.86
2016,7,12,11,30,863.0,133.0,5.8,35.0,956.0,808.39,590.45
2016,7,12,11,45,872.5,128.5,5.8,35.5,971.5,825.42,600.27
2016,7,12,12,0,882.0,124.0,5.8,36.0,987.0,839.36,608.02
2016,7,12,12,15,883.0,124.5,5.75,36.0,993.0,847.22,612.81
2016,7,12,12,30,884.0,125.0,5.7,36.0,999.0,851.84,615.53
2016,7,12,12,45,886.5,122.5,5.7,36.5,998.0,852.11,614.38
2016,7,12,13,0,889.0,120.0,5.7,37.0,997.0,849.22,611.25
2016,7,12,13,15,887.0,119.5,5.65,37.0,986.5,840.97,605.71
2016,7,12,13,30,885.0,119.0,5.6,37.0,976.0,829.38,598.06
2016,7,12,13,45,882.5,117.5,5.6,37.5,959.0,813.2,586.4
2016,7,12,14,0,880.0,116.0,5.6,38.0,942.0,793.7,572.63
2016,7,12,14,15,874.0,114.5,5.55,38.0,917.0,768.32,555.96
2016,7,12,14,30,868.0,113.0,5.5,38.0,892.0,739.99,537.08
2016,7,12,14,45,861.5,111.0,5.5,38.0,860.0,708.07,514.92
2016,7,12,15,0,855.0,109.0,5.5,38.0,828.0,673.55,490.58
2016,7,12,15,15,845.0,107.0,5.5,37.5,790.0,634.39,463.53
2016,7,12,15,30,835.0,105.0,5.5,37.0,752.0,593.27,434.38
2016,7,12,15,45,490.5,215.0,5.5,37.0,589.5,461.9,337.76
2016,7,12,16,0,146.0,325.0,5.5,37.0,427.0,346.19,252.62
2016,7,12,16,15,456.5,211.5,5.5,36.5,498.0,392.67,286.09
2016,7,12,16,30,767.0,98.0,5.5,36.0,569.0,402.09,288.27
2016,7,12,16,45,737.5,96.5,5.55,36.0,517.0,348.99,245.26
2016,7,12,17,0,708.0,95.0,5.6,36.0,465.0,297.47,203.01
2016,7,12,17,15,677.0,90.5,5.55,35.5,412.5,241.73,157.9
2016,7,12,17,30,646.0,86.0,5.5,35.0,360.0,191.23,117.55
2016,7,12,17,45,596.0,81.5,5.5,34.5,306.5,140.99,80.74
2016,7,12,18,0,546.0,77.0,5.5,34.0,253.0,95.93,53.13
2016,7,12,18,15,484.0,69.0,5.4,33.0,203.0,53.46,38.92
2016,7,12,18,30,422.0,61.0,5.3,32.0,153.0,48.01,34.37
2016,7,12,18,45,327.0,49.5,5.25,31.5,108.5,37.89,25.63
2016,7,12,19,0,232.0,38.0,5.2,31.0,64.0,29.27,17.76
2016,7,12,19,15,116.0,19.0,5.15,30.5,32.0,14.75,1.03
2016,7,12,19,30,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,5.1,29.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,5.1,28.5,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,5.05,27.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,4.95,26.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,4.85,25.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,4.45,24.5,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,5,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,5,45,41.0,10.5,4.05,24.5,12.5,8.96,0.0
2016,7,13,6,0,82.0,21.0,4.2,25.0,25.0,16.55,0.0
2016,7,13,6,15,193.0,36.5,4.35,25.5,62.5,28.06,16.98
2016,7,13,6,30,304.0,52.0,4.5,26.0,100.0,39.69,27.71
2016,7,13,6,45,406.5,58.5,4.65,26.5,149.5,46.12,33.59
2016,7,13,7,0,509.0,65.0,4.8,27.0,199.0,50.38,37.36
2016,7,13,7,15,561.5,72.0,4.9,27.5,251.5,87.87,49.25
2016,7,13,7,30,614.0,79.0,5.0,28.0,304.0,135.83,78.51
2016,7,13,7,45,665.0,80.0,5.15,29.0,359.5,184.14,113.92
2016,7,13,8,0,716.0,81.0,5.3,30.0,415.0,240.34,158.58
2016,7,13,8,15,741.5,84.5,5.4,30.5,467.0,292.53,202.39
2016,7,13,8,30,767.0,88.0,5.5,31.0,519.0,346.2,247.24
2016,7,13,8,45,790.5,89.0,5.6,31.5,569.5,398.03,290.02
2016,7,13,9,0,814.0,90.0,5.7,32.0,620.0,451.35,332.91
2016,7,13,9,15,828.0,92.5,5.7,32.5,666.0,500.14,371.28
2016,7,13,9,30,842.0,95.0,5.7,33.0,712.0,548.03,407.86
2016,7,13,9,45,853.0,96.5,5.75,33.5,753.0,592.12,440.79
2016,7,13,10,0,864.0,98.0,5.8,34.0,794.0,634.54,471.66
2016,7,13,10,15,872.0,99.5,5.85,34.5,829.0,673.07,499.03
2016,7,13,10,30,880.0,101.0,5.9,35.0,864.0,709.27,524.15
2016,7,13,10,45,885.5,103.0,5.95,35.5,892.5,741.55,546.02
2016,7,13,11,0,891.0,105.0,6.0,36.0,921.0,770.98,564.53
2016,7,13,11,15,895.0,105.5,6.0,36.5,942.0,794.91,578.97
2016,7,13,11,30,899.0,106.0,6.0,37.0,963.0,815.65,591.21
2016,7,13,11,45,879.0,123.0,6.0,37.5,971.0,827.58,597.5
2016,7,13,12,0,859.0,140.0,6.0,38.0,979.0,835.0,600.85
2016,7,13,12,15,860.0,140.5,6.0,38.0,985.0,842.63,605.72
2016,7,13,12,30,861.0,141.0,6.0,38.0,991.0,847.13,608.58
2016,7,13,12,45,859.5,141.0,6.05,38.0,989.0,846.12,608.1
2016,7,13,13,0,858.0,141.0,6.1,38.0,987.0,842.13,605.74
2016,7,13,13,15,856.0,140.5,6.1,38.0,977.0,834.21,600.64
2016,7,13,13,30,854.0,140.0,6.1,38.0,967.0,823.09,593.5
2016,7,13,13,45,849.0,139.5,6.1,38.5,949.5,806.33,581.4
2016,7,13,14,0,844.0,139.0,6.1,39.0,932.0,786.47,567.33
2016,7,13,14,15,838.5,138.0,6.05,38.5,907.5,762.8,552.95
2016,7,13,14,30,833.0,137.0,6.0,38.0,883.0,736.25,535.65
2016,7,13,14,45,814.0,141.5,6.0,38.0,848.5,707.72,515.35
2016,7,13,15,0,795.0,146.0,6.0,38.0,814.0,671.36,489.5
2016,7,13,15,15,784.0,143.5,5.95,37.5,776.5,632.45,462.48
2016,7,13,15,30,773.0,141.0,5.9,37.0,739.0,591.82,433.62
2016,7,13,15,45,753.0,140.0,5.9,37.0,695.0,546.07,399.59
2016,7,13,16,0,733.0,139.0,5.9,37.0,651.0,498.76,363.74
2016,7,13,16,15,713.0,135.0,5.85,36.5,604.0,449.3,326.19
2016,7,13,16,30,693.0,131.0,5.8,36.0,557.0,400.0,287.77
2016,7,13,16,45,659.5,129.0,5.75,36.0,505.0,348.08,246.22
2016,7,13,17,0,626.0,127.0,5.7,36.0,453.0,298.29,205.87
2016,7,13,17,15,591.0,120.5,5.6,35.5,401.0,246.88,164.78
2016,7,13,17,30,556.0,114.0,5.5,35.0,349.0,198.52,126.75
2016,7,13,17,45,500.5,107.0,5.4,34.5,296.0,147.91,89.98
2016,7,13,18,0,445.0,100.0,5.3,34.0,243.0,105.54,63.7
2016,7,13,18,15,378.0,88.5,5.0,33.5,194.0,65.84,49.06
2016,7,13,18,30,311.0,77.0,4.7,33.0,145.0,57.24,41.82
2016,7,13,18,45,219.0,61.0,4.45,32.5,102.0,46.51,32.55
2016,7,13,19,0,127.0,45.0,4.2,32.0,59.0,34.39,21.71
2016,7,13,19,15,63.5,22.5,4.05,31.5,29.5,17.68,1.85
2016,7,13,19,30,0.0,0.0,3.9,31.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.8,30.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.7,29.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.75,25.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.7,24.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,14,5,15,0.0,0.0,3.2,23.5,0.0,0.0,0.0
2016,7,14,5,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,5,45,58.0,10.0,3.6,24.5,13.0,8.54,0.0
2016,7,14,6,0,116.0,20.0,3.8,25.0,26.0,15.55,0.0
2016,7,14,6,15,239.0,33.0,3.95,25.5,64.5,25.57,14.9
2016,7,14,6,30,362.0,46.0,4.1,26.0,103.0,37.12,25.54
2016,7,14,6,45,445.5,54.5,4.25,26.5,152.0,43.08,31.0
2016,7,14,7,0,529.0,63.0,4.4,27.0,201.0,48.99,36.17
2016,7,14,7,15,581.5,69.5,4.5,27.5,254.0,87.4,48.18
2016,7,14,7,30,634.0,76.0,4.6,28.0,307.0,136.19,77.92
2016,7,14,7,45,670.5,81.0,4.75,28.5,361.0,186.43,115.69
2016,7,14,8,0,707.0,86.0,4.9,29.0,415.0,243.11,161.62
2016,7,14,8,15,733.5,90.0,4.9,29.5,467.5,295.64,205.63
2016,7,14,8,30,760.0,94.0,4.9,30.0,520.0,349.79,250.69
2016,7,14,8,45,778.0,98.0,4.95,31.0,570.0,401.86,292.98
2016,7,14,9,0,796.0,102.0,5.0,32.0,620.0,454.05,334.07
2016,7,14,9,15,810.5,105.0,4.95,32.5,666.0,503.45,372.39
2016,7,14,9,30,825.0,108.0,4.9,33.0,712.0,551.08,408.26
2016,7,14,9,45,834.5,111.5,4.85,33.5,752.5,595.4,440.66
2016,7,14,10,0,844.0,115.0,4.8,34.0,793.0,637.94,470.85
2016,7,14,10,15,852.5,116.5,4.75,34.5,828.0,676.13,497.21
2016,7,14,10,30,861.0,118.0,4.7,35.0,863.0,712.06,521.32
2016,7,14,10,45,865.0,121.0,4.7,35.5,891.0,743.52,542.03
2016,7,14,11,0,869.0,124.0,4.7,36.0,919.0,772.08,559.91
2016,7,14,11,15,873.0,125.0,4.7,36.0,940.0,795.91,575.18
2016,7,14,11,30,877.0,126.0,4.7,36.0,961.0,816.6,588.38
2016,7,14,11,45,878.0,127.5,4.7,36.5,974.5,832.03,596.89
2016,7,14,12,0,879.0,129.0,4.7,37.0,988.0,844.09,603.21
2016,7,14,12,15,879.5,129.5,4.7,37.0,993.5,851.57,607.86
2016,7,14,12,30,880.0,130.0,4.7,37.0,999.0,855.81,610.49
2016,7,14,12,45,877.5,131.0,4.75,37.5,996.5,854.8,608.72
2016,7,14,13,0,875.0,132.0,4.8,38.0,994.0,850.71,605.04
2016,7,14,13,15,872.5,131.5,4.85,38.0,984.0,842.21,599.91
2016,7,14,13,30,870.0,131.0,4.9,38.0,974.0,830.44,592.78
2016,7,14,13,45,864.0,131.5,4.95,38.0,955.5,813.41,582.23
2016,7,14,14,0,858.0,132.0,5.0,38.0,937.0,793.26,569.65
2016,7,14,14,15,852.5,130.5,5.05,38.0,912.0,768.81,554.2
2016,7,14,14,30,847.0,129.0,5.1,38.0,887.0,741.44,536.16
2016,7,14,14,45,836.5,129.0,5.15,38.0,855.0,709.03,513.96
2016,7,14,15,0,826.0,129.0,5.2,38.0,823.0,674.33,489.79
2016,7,14,15,15,815.5,126.5,5.25,37.5,785.0,638.79,465.53
2016,7,14,15,30,805.0,124.0,5.3,37.0,747.0,597.23,436.44
2016,7,14,15,45,789.5,122.0,5.35,37.0,703.5,551.75,402.88
2016,7,14,16,0,774.0,120.0,5.4,37.0,660.0,505.33,367.83
2016,7,14,16,15,756.0,116.5,5.35,36.5,613.0,455.79,330.2
2016,7,14,16,30,738.0,113.0,5.3,36.0,566.0,406.12,291.41
2016,7,14,16,45,711.5,109.5,5.25,35.5,514.5,351.05,247.81
2016,7,14,17,0,685.0,106.0,5.2,35.0,463.0,299.44,205.98
2016,7,14,17,15,652.5,101.0,5.05,34.5,410.5,246.72,163.22
2016,7,14,17,30,620.0,96.0,4.9,34.0,358.0,196.63,123.23
2016,7,14,17,45,571.0,90.0,4.8,34.0,304.5,146.49,86.08
2016,7,14,18,0,522.0,84.0,4.7,34.0,251.0,101.52,57.87
2016,7,14,18,15,456.5,75.0,4.45,33.5,200.5,59.41,43.74
2016,7,14,18,30,391.0,66.0,4.2,33.0,150.0,49.84,35.71
2016,7,14,18,45,290.5,53.5,4.0,32.5,106.0,40.68,27.77
2016,7,14,19,0,190.0,41.0,3.8,32.0,62.0,31.4,19.29
2016,7,14,19,15,95.0,20.5,3.8,31.5,31.0,15.87,0.57
2016,7,14,19,30,0.0,0.0,3.8,31.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.85,30.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.95,29.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,4.05,29.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,4.1,28.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,5,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,5,45,13.5,9.5,3.65,24.5,10.0,8.11,0.0
2016,7,15,6,0,27.0,19.0,3.8,25.0,20.0,15.27,0.0
2016,7,15,6,15,117.0,39.5,3.85,25.5,56.0,30.4,18.68
2016,7,15,6,30,207.0,60.0,3.9,26.0,92.0,45.6,32.61
2016,7,15,6,45,306.0,72.0,4.0,26.5,140.5,53.76,40.02
2016,7,15,7,0,405.0,84.0,4.1,27.0,189.0,62.23,47.39
2016,7,15,7,15,464.0,93.5,4.15,27.5,241.0,97.56,59.78
2016,7,15,7,30,523.0,103.0,4.2,28.0,293.0,145.41,89.82
2016,7,15,7,45,572.5,108.0,4.3,28.5,347.5,191.75,123.85
2016,7,15,8,0,622.0,113.0,4.4,29.0,402.0,243.15,164.5
2016,7,15,8,15,652.5,119.0,4.4,29.5,454.5,294.5,206.73
2016,7,15,8,30,683.0,125.0,4.4,30.0,507.0,348.07,250.49
2016,7,15,8,45,701.5,131.5,4.45,31.0,556.0,399.19,291.32
2016,7,15,9,0,720.0,138.0,4.5,32.0,605.0,450.68,331.21
2016,7,15,9,15,737.5,141.5,4.45,32.5,651.0,499.13,368.3
2016,7,15,9,30,755.0,145.0,4.4,33.0,697.0,547.8,404.45
2016,7,15,9,45,762.0,152.0,4.35,33.5,736.5,591.63,436.09
2016,7,15,10,0,769.0,159.0,4.3,34.0,776.0,633.71,465.58
2016,7,15,10,15,779.0,161.5,4.15,34.5,811.0,671.94,491.47
2016,7,15,10,30,789.0,164.0,4.0,35.0,846.0,708.22,515.31
2016,7,15,10,45,788.5,171.0,3.85,35.5,872.0,738.58,534.38
2016,7,15,11,0,788.0,178.0,3.7,36.0,898.0,765.98,550.99
2016,7,15,11,15,793.0,179.5,3.55,36.5,919.5,789.92,565.07
2016,7,15,11,30,798.0,181.0,3.4,37.0,941.0,810.99,576.96
2016,7,15,11,45,789.0,190.5,3.3,37.5,951.0,824.45,583.63
2016,7,15,12,0,780.0,200.0,3.2,38.0,961.0,834.41,587.95
2016,7,15,12,15,781.0,200.5,3.2,38.0,967.0,841.88,592.51
2016,7,15,12,30,782.0,201.0,3.2,38.0,973.0,846.34,595.22
2016,7,15,12,45,778.0,203.0,3.2,38.5,970.0,844.91,593.03
2016,7,15,13,0,774.0,205.0,3.2,39.0,967.0,840.6,589.12
2016,7,15,13,15,771.0,204.0,3.3,39.0,957.0,831.71,584.01
2016,7,15,13,30,768.0,203.0,3.4,39.0,947.0,819.81,576.9
2016,7,15,13,45,761.5,203.0,3.5,39.0,929.0,802.94,566.45
2016,7,15,14,0,755.0,203.0,3.6,39.0,911.0,783.25,554.05
2016,7,15,14,15,747.5,200.5,3.7,39.0,886.0,762.7,540.87
2016,7,15,14,30,740.0,198.0,3.8,39.0,861.0,734.23,522.38
2016,7,15,14,45,723.5,199.5,3.95,39.0,828.0,700.59,500.16
2016,7,15,15,0,707.0,201.0,4.1,39.0,795.0,665.3,476.41
2016,7,15,15,15,693.0,197.0,4.1,38.5,757.0,625.49,449.8
2016,7,15,15,30,679.0,193.0,4.1,38.0,719.0,584.44,421.69
2016,7,15,15,45,663.0,187.5,4.2,38.0,676.5,540.02,389.89
2016,7,15,16,0,647.0,182.0,4.3,38.0,634.0,495.05,356.94
2016,7,15,16,15,624.0,176.5,4.3,37.5,586.5,446.58,321.28
2016,7,15,16,30,601.0,171.0,4.3,37.0,539.0,398.78,285.2
2016,7,15,16,45,572.0,163.5,4.3,37.0,489.0,345.0,243.53
2016,7,15,17,0,543.0,156.0,4.3,37.0,439.0,296.23,205.01
2016,7,15,17,15,504.5,147.0,4.15,36.5,387.0,246.07,165.99
2016,7,15,17,30,466.0,138.0,4.0,36.0,335.0,199.42,130.2
2016,7,15,17,45,414.0,127.0,3.85,35.5,283.5,153.24,97.01
2016,7,15,18,0,362.0,116.0,3.7,35.0,232.0,112.65,71.26
2016,7,15,18,15,295.5,101.0,3.4,34.0,183.5,76.23,57.45
2016,7,15,18,30,229.0,86.0,3.1,33.0,135.0,63.87,47.25
2016,7,15,18,45,150.0,65.5,2.8,32.5,93.5,49.15,34.67
2016,7,15,19,0,71.0,45.0,2.5,32.0,52.0,34.52,21.72
2016,7,15,19,15,35.5,22.5,2.55,31.5,26.0,17.91,0.7
2016,7,15,19,30,0.0,0.0,2.6,31.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.65,30.5,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.25,28.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.45,27.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,16,5,45,0.0,5.0,2.7,23.5,5.0,4.27,0.0
2016,7,16,6,0,0.0,10.0,2.9,24.0,10.0,8.23,0.0
2016,7,16,6,15,0.0,29.0,2.95,24.5,29.0,23.65,13.28
2016,7,16,6,30,0.0,48.0,3.0,25.0,48.0,38.46,26.75
2016,7,16,6,45,12.0,70.0,3.15,25.5,73.5,55.28,41.48
2016,7,16,7,0,24.0,92.0,3.3,26.0,99.0,70.36,54.49
2016,7,16,7,15,34.5,114.5,3.3,26.5,126.0,90.52,67.21
2016,7,16,7,30,45.0,137.0,3.3,27.0,153.0,112.7,83.92
2016,7,16,7,45,89.0,165.0,3.35,28.0,204.0,146.31,108.14
2016,7,16,8,0,133.0,193.0,3.4,29.0,255.0,185.99,137.22
2016,7,16,8,15,244.5,204.0,3.4,29.5,334.5,238.95,175.13
2016,7,16,8,30,356.0,215.0,3.4,30.0,414.0,302.92,222.29
2016,7,16,8,45,364.5,236.5,3.45,31.0,457.0,345.26,254.52
2016,7,16,9,0,373.0,258.0,3.5,32.0,500.0,387.83,286.11
2016,7,16,9,15,580.5,191.5,3.45,32.5,600.0,464.6,342.32
2016,7,16,9,30,788.0,125.0,3.4,33.0,700.0,549.36,404.23
2016,7,16,9,45,803.5,126.0,3.4,33.5,742.0,594.35,436.49
2016,7,16,10,0,819.0,127.0,3.4,34.0,784.0,638.17,467.22
2016,7,16,10,15,828.5,129.0,3.35,34.5,819.5,673.32,491.1
2016,7,16,10,30,838.0,131.0,3.3,35.0,855.0,709.67,515.11
2016,7,16,10,45,846.5,131.5,3.3,35.5,884.5,741.69,535.87
2016,7,16,11,0,855.0,132.0,3.3,36.0,914.0,771.13,554.2
2016,7,16,11,15,860.0,133.0,3.3,36.0,935.5,795.49,569.51
2016,7,16,11,30,865.0,134.0,3.3,36.0,957.0,816.79,582.83
2016,7,16,11,45,854.5,144.0,3.3,36.5,967.5,829.61,589.44
2016,7,16,12,0,844.0,154.0,3.3,37.0,978.0,838.61,593.66
2016,7,16,12,15,845.5,154.5,3.35,37.0,984.5,846.6,598.82
2016,7,16,12,30,847.0,155.0,3.4,37.0,991.0,851.51,602.09
2016,7,16,12,45,845.5,155.5,3.5,37.5,989.0,850.94,600.93
2016,7,16,13,0,844.0,156.0,3.6,38.0,987.0,847.43,598.0
2016,7,16,13,15,841.5,155.5,3.65,38.0,977.0,839.26,593.16
2016,7,16,13,30,839.0,155.0,3.7,38.0,967.0,827.95,586.39
2016,7,16,13,45,834.0,154.5,3.8,38.0,949.0,811.44,576.51
2016,7,16,14,0,829.0,154.0,3.9,38.0,931.0,800.94,570.6
2016,7,16,14,15,822.5,152.0,4.0,38.0,906.0,775.12,554.19
2016,7,16,14,30,816.0,150.0,4.1,38.0,881.0,746.51,535.42
2016,7,16,14,45,810.5,146.5,4.2,38.0,850.0,714.63,514.18
2016,7,16,15,0,805.0,143.0,4.3,38.0,819.0,680.21,490.79
2016,7,16,15,15,793.5,140.0,4.35,38.0,780.5,640.06,462.81
2016,7,16,15,30,782.0,137.0,4.4,38.0,742.0,598.19,433.05
2016,7,16,15,45,767.5,133.5,4.45,38.0,699.0,552.75,400.08
2016,7,16,16,0,753.0,130.0,4.5,38.0,656.0,506.35,365.6
2016,7,16,16,15,734.0,126.5,4.55,37.5,608.0,457.17,328.96
2016,7,16,16,30,715.0,123.0,4.6,37.0,560.0,405.95,289.76
2016,7,16,16,45,689.0,118.0,4.65,36.5,509.0,352.82,248.22
2016,7,16,17,0,663.0,113.0,4.7,36.0,458.0,301.04,206.85
2016,7,16,17,15,629.5,107.0,4.65,35.5,405.0,248.21,164.51
2016,7,16,17,30,596.0,101.0,4.6,35.0,352.0,198.18,124.91
2016,7,16,17,45,549.0,94.0,4.55,34.5,299.5,148.63,88.38
2016,7,16,18,0,502.0,87.0,4.5,34.0,247.0,104.08,60.19
2016,7,16,18,15,437.0,77.0,4.25,33.5,197.0,60.15,44.34
2016,7,16,18,30,372.0,67.0,4.0,33.0,147.0,50.46,36.21
2016,7,16,18,45,280.0,53.0,3.75,32.5,103.0,40.28,27.41
2016,7,16,19,0,188.0,39.0,3.5,32.0,59.0,29.9,18.02
2016,7,16,19,15,94.0,19.5,3.4,31.5,29.5,15.11,0.0
2016,7,16,19,30,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.25,30.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,17,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,17,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,5,45,32.0,9.0,2.65,23.5,10.5,7.68,0.0
2016,7,17,6,0,64.0,18.0,2.9,24.0,21.0,14.25,0.0
2016,7,17,6,15,172.0,35.0,2.95,24.5,57.5,26.91,15.78
2016,7,17,6,30,280.0,52.0,3.0,25.0,94.0,39.64,27.71
2016,7,17,6,45,373.0,62.0,3.15,25.5,143.0,46.97,34.41
2016,7,17,7,0,466.0,72.0,3.3,26.0,192.0,55.98,42.27
2016,7,17,7,15,521.5,80.5,3.3,26.5,244.5,93.86,55.09
2016,7,17,7,30,577.0,89.0,3.3,27.0,297.0,141.42,84.65
2016,7,17,7,45,622.5,93.5,3.3,28.0,351.5,189.9,120.52
2016,7,17,8,0,668.0,98.0,3.3,29.0,406.0,242.85,162.51
2016,7,17,8,15,696.5,103.0,3.3,29.5,459.0,295.36,205.91
2016,7,17,8,30,725.0,108.0,3.3,30.0,512.0,349.79,250.48
2016,7,17,8,45,748.0,111.0,3.35,31.0,562.5,404.01,293.58
2016,7,17,9,0,771.0,114.0,3.4,32.0,613.0,456.38,334.05
2016,7,17,9,15,786.5,117.5,3.4,32.5,659.5,505.81,371.79
2016,7,17,9,30,802.0,121.0,3.4,33.0,706.0,554.62,407.91
2016,7,17,9,45,815.5,123.0,3.45,33.5,747.5,599.98,440.71
2016,7,17,10,0,829.0,125.0,3.5,34.0,789.0,643.99,471.67
2016,7,17,10,15,838.0,127.0,3.5,34.5,824.5,679.32,495.84
2016,7,17,10,30,847.0,129.0,3.5,35.0,860.0,715.71,520.07
2016,7,17,10,45,854.0,130.0,3.55,35.5,888.5,747.4,540.8
2016,7,17,11,0,861.0,131.0,3.6,36.0,917.0,776.38,558.95
2016,7,17,11,15,865.0,132.5,3.65,36.0,938.5,800.58,574.43
2016,7,17,11,30,869.0,134.0,3.7,36.0,960.0,821.65,587.87
2016,7,17,11,45,875.5,131.5,3.75,36.5,975.0,838.24,597.2
2016,7,17,12,0,882.0,129.0,3.8,37.0,990.0,851.64,604.51
2016,7,17,12,15,882.5,129.5,3.85,37.0,995.5,859.27,609.39
2016,7,17,12,30,883.0,130.0,3.9,37.0,1001.0,863.61,612.28
2016,7,17,12,45,883.0,129.0,4.0,37.5,999.0,863.12,611.11
2016,7,17,13,0,883.0,128.0,4.1,38.0,997.0,859.47,608.0
2016,7,17,13,15,880.0,127.5,4.1,38.0,986.5,850.46,602.36
2016,7,17,13,30,877.0,127.0,4.1,38.0,976.0,838.15,594.69
2016,7,17,13,45,873.0,126.0,4.2,38.0,957.5,821.31,584.53
2016,7,17,14,0,869.0,125.0,4.3,38.0,939.0,801.23,572.27
2016,7,17,14,15,863.0,123.5,4.3,38.0,914.0,776.04,556.27
2016,7,17,14,30,857.0,122.0,4.3,38.0,889.0,747.92,538.15
2016,7,17,14,45,849.0,120.5,4.35,38.0,856.5,715.6,516.27
2016,7,17,15,0,841.0,119.0,4.4,38.0,824.0,680.77,492.3
2016,7,17,15,15,830.5,117.0,4.4,37.5,786.0,641.62,465.73
2016,7,17,15,30,820.0,115.0,4.4,37.0,748.0,600.56,437.14
2016,7,17,15,45,806.0,112.5,4.4,37.0,704.5,556.89,405.02
2016,7,17,16,0,792.0,110.0,4.4,37.0,661.0,509.92,369.8
2016,7,17,16,15,774.0,106.5,4.4,36.5,613.0,459.37,331.83
2016,7,17,16,30,756.0,103.0,4.4,36.0,565.0,408.65,292.58
2016,7,17,16,45,732.0,99.5,4.4,36.0,514.0,355.89,250.29
2016,7,17,17,0,708.0,96.0,4.4,36.0,463.0,301.42,206.04
2016,7,17,17,15,677.0,91.0,4.3,35.5,410.5,247.64,162.56
2016,7,17,17,30,646.0,86.0,4.2,35.0,358.0,196.29,121.52
2016,7,17,17,45,600.0,80.5,4.15,34.5,304.5,145.23,83.59
2016,7,17,18,0,554.0,75.0,4.1,34.0,251.0,98.91,54.22
2016,7,17,18,15,491.0,66.5,3.85,33.5,200.5,54.99,40.07
2016,7,17,18,30,428.0,58.0,3.6,33.0,150.0,45.73,32.29
2016,7,17,18,45,331.0,47.0,3.35,32.5,105.5,36.11,23.99
2016,7,17,19,0,234.0,36.0,3.1,32.0,61.0,27.8,16.31
2016,7,17,19,15,117.0,18.0,3.05,31.5,30.5,14.0,0.0
2016,7,17,19,30,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.0,30.5,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.0,29.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,18,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,18,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,18,5,45,29.5,8.5,1.75,23.5,10.0,7.26,0.0
2016,7,18,6,0,59.0,17.0,2.0,24.0,20.0,13.5,0.0
2016,7,18,6,15,166.0,33.5,2.15,24.5,55.0,25.77,14.77
2016,7,18,6,30,273.0,50.0,2.3,25.0,90.0,38.14,26.43
2016,7,18,6,45,360.5,60.5,2.5,26.0,137.5,45.83,33.36
2016,7,18,7,0,448.0,71.0,2.7,27.0,185.0,55.09,41.33
2016,7,18,7,15,503.5,79.0,2.75,27.5,236.0,92.0,53.77
2016,7,18,7,30,559.0,87.0,2.8,28.0,287.0,138.16,82.39
2016,7,18,7,45,608.5,90.0,2.85,28.5,341.5,185.13,117.07
2016,7,18,8,0,658.0,93.0,2.9,29.0,396.0,237.02,158.33
2016,7,18,8,15,686.0,98.0,2.9,29.5,448.0,288.84,201.17
2016,7,18,8,30,714.0,103.0,2.9,30.0,500.0,342.55,245.13
2016,7,18,8,45,737.0,106.0,2.95,30.5,550.0,396.18,288.29
2016,7,18,9,0,760.0,109.0,3.0,31.0,600.0,448.05,329.05
2016,7,18,9,15,776.0,112.0,2.95,31.5,645.5,496.81,366.26
2016,7,18,9,30,792.0,115.0,2.9,32.0,691.0,545.0,401.86
2016,7,18,9,45,444.0,245.5,2.9,32.5,572.0,485.24,357.5
2016,7,18,10,0,96.0,376.0,2.9,33.0,453.0,379.23,277.5
2016,7,18,10,15,184.0,393.0,2.9,33.5,548.5,463.53,338.06
2016,7,18,10,30,272.0,410.0,2.9,34.0,644.0,554.06,400.86
2016,7,18,10,45,557.5,270.5,2.9,34.5,772.0,662.56,479.01
2016,7,18,11,0,843.0,131.0,2.9,35.0,900.0,764.3,550.67
2016,7,18,11,15,848.0,132.0,2.9,35.0,921.5,788.49,565.34
2016,7,18,11,30,853.0,133.0,2.9,35.0,943.0,809.66,578.56
2016,7,18,11,45,850.5,137.5,2.9,35.5,956.0,824.45,586.44
2016,7,18,12,0,848.0,142.0,2.9,36.0,969.0,835.81,592.17
2016,7,18,12,15,849.0,142.5,2.9,36.0,975.0,843.55,596.87
2016,7,18,12,30,850.0,143.0,2.9,36.0,981.0,848.15,599.68
2016,7,18,12,45,571.5,311.5,2.95,36.0,875.0,776.12,548.93
2016,7,18,13,0,293.0,480.0,3.0,36.0,769.0,681.17,480.2
2016,7,18,13,15,569.0,311.0,3.05,36.0,863.5,767.01,544.61
2016,7,18,13,30,845.0,142.0,3.1,36.0,958.0,826.04,587.61
2016,7,18,13,45,842.5,139.5,3.15,36.0,941.0,809.73,577.2
2016,7,18,14,0,840.0,137.0,3.2,36.0,924.0,790.21,565.24
2016,7,18,14,15,834.0,135.5,3.25,36.0,899.5,765.72,550.0
2016,7,18,14,30,828.0,134.0,3.3,36.0,875.0,738.38,532.32
2016,7,18,14,45,458.0,264.5,3.35,36.0,672.0,571.37,413.52
2016,7,18,15,0,88.0,395.0,3.4,36.0,469.0,396.31,285.98
2016,7,18,15,15,431.5,265.0,3.45,35.5,601.0,518.46,378.57
2016,7,18,15,30,775.0,135.0,3.5,35.0,733.0,595.38,435.32
2016,7,18,15,45,500.0,226.5,3.55,35.0,603.5,483.57,353.41
2016,7,18,16,0,225.0,318.0,3.6,35.0,474.0,384.12,280.82
2016,7,18,16,15,249.0,289.0,3.65,35.0,450.5,361.58,264.48
2016,7,18,16,30,273.0,260.0,3.7,35.0,427.0,332.37,242.38
2016,7,18,16,45,461.0,187.0,3.8,35.0,438.5,327.29,234.64
2016,7,18,17,0,649.0,114.0,3.9,35.0,450.0,299.93,207.19
2016,7,18,17,15,615.0,108.0,3.9,34.5,398.0,247.55,165.18
2016,7,18,17,30,581.0,102.0,3.9,34.0,346.0,198.06,125.94
2016,7,18,17,45,535.5,94.0,3.95,33.5,294.0,148.55,89.16
2016,7,18,18,0,490.0,86.0,4.0,33.0,242.0,103.89,60.36
2016,7,18,18,15,425.0,76.0,3.9,32.5,192.5,60.47,44.8
2016,7,18,18,30,360.0,66.0,3.8,32.0,143.0,49.7,35.72
2016,7,18,18,45,270.5,52.0,3.75,31.5,100.0,39.52,26.89
2016,7,18,19,0,181.0,38.0,3.7,31.0,57.0,29.15,17.4
2016,7,18,19,15,90.5,19.0,3.7,30.5,28.5,14.73,0.0
2016,7,18,19,30,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.3,26.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,19,5,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,7,19,5,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,5,45,0.0,10.0,1.2,25.0,10.0,8.54,0.0
2016,7,19,6,0,0.0,20.0,1.4,25.0,20.0,15.88,0.0
2016,7,19,6,15,167.5,31.5,1.35,25.5,56.0,24.27,13.4
2016,7,19,6,30,335.0,43.0,1.3,26.0,92.0,34.68,23.42
2016,7,19,6,45,424.5,50.5,1.3,26.5,140.5,39.89,28.27
2016,7,19,7,0,514.0,58.0,1.3,27.0,189.0,45.13,32.89
2016,7,19,7,15,566.0,64.5,1.3,27.5,240.5,84.73,45.82
2016,7,19,7,30,618.0,71.0,1.3,28.0,292.0,132.9,75.54
2016,7,19,7,45,660.5,74.5,1.3,28.5,346.0,182.38,112.39
2016,7,19,8,0,703.0,78.0,1.3,29.0,400.0,238.7,157.26
2016,7,19,8,15,729.0,81.5,1.35,29.5,452.0,290.77,200.18
2016,7,19,8,30,755.0,85.0,1.4,30.0,504.0,344.41,243.89
2016,7,19,8,45,777.0,87.0,1.5,31.0,554.0,396.36,285.02
2016,7,19,9,0,799.0,89.0,1.6,32.0,604.0,449.51,325.69
2016,7,19,9,15,813.5,91.5,1.75,32.5,650.0,498.29,362.86
2016,7,19,9,30,828.0,94.0,1.9,33.0,696.0,546.24,398.39
2016,7,19,9,45,840.5,95.5,2.1,33.5,737.5,591.04,430.99
2016,7,19,10,0,853.0,97.0,2.3,34.0,779.0,634.33,461.76
2016,7,19,10,15,861.5,98.5,2.45,34.5,814.5,673.19,488.59
2016,7,19,10,30,870.0,100.0,2.6,35.0,850.0,709.78,513.35
2016,7,19,10,45,876.5,101.5,2.8,35.5,879.0,742.42,534.89
2016,7,19,11,0,883.0,103.0,3.0,36.0,908.0,772.28,553.62
2016,7,19,11,15,497.0,287.5,3.15,36.0,743.0,661.94,474.52
2016,7,19,11,30,111.0,472.0,3.3,36.0,578.0,499.6,356.18
2016,7,19,11,45,219.5,467.0,3.45,36.5,680.0,595.27,423.83
2016,7,19,12,0,328.0,462.0,3.6,37.0,782.0,692.23,489.65
2016,7,19,12,15,611.5,285.5,3.75,37.0,886.5,787.19,559.49
2016,7,19,12,30,895.0,109.0,3.9,37.0,991.0,859.94,610.4
2016,7,19,12,45,894.0,109.5,4.05,37.0,989.5,859.89,610.56
2016,7,19,13,0,893.0,110.0,4.2,37.0,988.0,856.57,609.13
2016,7,19,13,15,891.0,110.0,4.25,37.0,978.0,848.65,604.37
2016,7,19,13,30,889.0,110.0,4.3,37.0,968.0,837.36,597.5
2016,7,19,13,45,485.0,279.5,4.4,37.0,746.5,658.6,473.72
2016,7,19,14,0,81.0,449.0,4.5,37.0,525.0,453.22,324.18
2016,7,19,14,15,474.5,278.5,4.55,37.0,704.0,626.77,453.98
2016,7,19,14,30,868.0,108.0,4.6,37.0,883.0,747.48,541.97
2016,7,19,14,45,859.5,107.0,4.65,37.0,851.5,714.79,519.28
2016,7,19,15,0,851.0,106.0,4.7,37.0,820.0,679.61,494.87
2016,7,19,15,15,667.5,192.5,4.7,36.5,736.5,611.47,445.47
2016,7,19,15,30,484.0,279.0,4.7,36.0,653.0,543.11,395.9
2016,7,19,15,45,497.0,255.0,4.75,36.0,619.5,506.92,370.22
2016,7,19,16,0,510.0,231.0,4.8,36.0,586.0,468.21,341.88
2016,7,19,16,15,331.5,252.0,4.8,35.5,476.0,370.61,271.21
2016,7,19,16,30,153.0,273.0,4.8,35.0,366.0,290.8,213.64
2016,7,19,16,45,305.5,221.5,4.8,35.0,386.5,296.6,215.3
2016,7,19,17,0,458.0,170.0,4.8,35.0,407.0,285.31,201.55
2016,7,19,17,15,437.5,152.5,4.7,34.5,358.5,237.19,163.47
2016,7,19,17,30,417.0,135.0,4.6,34.0,310.0,190.85,127.03
2016,7,19,17,45,390.5,118.0,4.6,33.5,263.0,146.08,93.3
2016,7,19,18,0,364.0,101.0,4.6,33.0,216.0,104.18,64.75
2016,7,19,18,15,323.0,85.0,4.35,32.5,172.0,65.82,49.23
2016,7,19,18,30,282.0,69.0,4.1,32.0,128.0,51.39,37.12
2016,7,19,18,45,212.5,52.5,3.95,31.5,89.5,39.63,26.96
2016,7,19,19,0,143.0,36.0,3.8,31.0,51.0,28.08,16.5
2016,7,19,19,15,71.5,18.0,3.7,30.5,25.5,14.33,0.0
2016,7,19,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,3.35,29.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,20,5,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,20,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,5,45,28.5,8.0,1.45,24.5,9.0,6.83,0.0
2016,7,20,6,0,57.0,16.0,1.7,25.0,18.0,13.66,0.0
2016,7,20,6,15,169.0,32.0,1.75,25.5,53.5,24.66,13.56
2016,7,20,6,30,281.0,48.0,1.8,26.0,89.0,36.72,25.08
2016,7,20,6,45,378.5,56.5,1.85,26.5,137.0,44.71,32.31
2016,7,20,7,0,476.0,65.0,1.9,27.0,185.0,50.51,37.44
2016,7,20,7,15,531.0,72.5,1.9,27.5,237.0,89.52,50.63
2016,7,20,7,30,586.0,80.0,1.9,28.0,289.0,137.0,80.19
2016,7,20,7,45,632.0,84.0,1.9,28.5,343.0,185.87,116.55
2016,7,20,8,0,678.0,88.0,1.9,29.0,397.0,239.24,159.07
2016,7,20,8,15,705.5,92.0,1.95,29.5,449.5,294.0,204.06
2016,7,20,8,30,733.0,96.0,2.0,30.0,502.0,347.51,247.7
2016,7,20,8,45,756.0,99.0,2.05,31.0,552.5,399.78,289.03
2016,7,20,9,0,779.0,102.0,2.1,32.0,603.0,452.74,329.51
2016,7,20,9,15,794.5,105.0,2.2,32.5,649.0,502.29,367.11
2016,7,20,9,30,810.0,108.0,2.3,33.0,695.0,551.19,403.15
2016,7,20,9,45,823.5,109.0,2.45,33.5,737.0,594.26,434.38
2016,7,20,10,0,837.0,110.0,2.6,34.0,779.0,637.15,464.71
2016,7,20,10,15,846.0,112.0,2.75,34.0,814.5,676.25,492.71
2016,7,20,10,30,855.0,114.0,2.9,34.0,850.0,713.14,518.78
2016,7,20,10,45,862.0,115.0,3.05,34.5,879.0,745.27,540.19
2016,7,20,11,0,869.0,116.0,3.2,35.0,908.0,774.69,558.47
2016,7,20,11,15,873.5,117.0,3.3,35.5,929.5,799.26,573.23
2016,7,20,11,30,878.0,118.0,3.4,36.0,951.0,820.7,585.93
2016,7,20,11,45,866.5,129.0,3.5,36.5,961.5,834.19,593.45
2016,7,20,12,0,855.0,140.0,3.6,37.0,972.0,843.73,598.5
2016,7,20,12,15,541.0,319.0,3.65,37.0,847.0,760.09,538.87
2016,7,20,12,30,227.0,498.0,3.7,37.0,722.0,637.37,450.15
2016,7,20,12,45,542.5,318.5,3.8,37.0,852.0,763.93,543.17
2016,7,20,13,0,858.0,139.0,3.9,37.0,982.0,853.16,606.23
2016,7,20,13,15,855.5,138.5,3.95,37.0,972.0,844.76,600.6
2016,7,20,13,30,853.0,138.0,4.0,37.0,962.0,833.14,593.56
2016,7,20,13,45,534.0,303.0,4.05,37.5,815.5,720.47,513.41
2016,7,20,14,0,215.0,468.0,4.1,38.0,669.0,584.14,414.32
2016,7,20,14,15,196.0,456.0,4.1,37.5,635.5,552.53,394.18
2016,7,20,14,30,177.0,444.0,4.1,37.0,602.0,520.99,373.41
2016,7,20,14,45,217.0,421.0,4.2,37.0,608.0,522.54,375.85
2016,7,20,15,0,257.0,398.0,4.3,37.0,614.0,526.65,379.7
2016,7,20,15,15,288.0,370.0,4.3,37.0,601.0,510.92,369.4
2016,7,20,15,30,319.0,342.0,4.3,37.0,588.0,491.97,356.59
2016,7,20,15,45,508.0,248.0,4.3,37.0,613.0,508.51,369.52
2016,7,20,16,0,697.0,154.0,4.3,37.0,638.0,503.56,365.46
2016,7,20,16,15,608.0,171.5,4.25,36.5,571.5,441.37,319.65
2016,7,20,16,30,519.0,189.0,4.2,36.0,505.0,382.36,275.92
2016,7,20,16,45,478.0,182.0,4.2,35.5,453.0,331.39,237.27
2016,7,20,17,0,437.0,175.0,4.2,35.0,401.0,283.72,200.61
2016,7,20,17,15,410.0,161.0,4.1,34.5,353.5,237.74,164.67
2016,7,20,17,30,383.0,147.0,4.0,34.0,306.0,194.22,130.87
2016,7,20,17,45,412.0,122.0,3.95,34.0,271.0,152.73,97.29
2016,7,20,18,0,441.0,97.0,3.9,34.0,236.0,107.77,64.51
2016,7,20,18,15,374.0,85.0,3.6,33.5,186.5,67.19,45.03
2016,7,20,18,30,307.0,73.0,3.3,33.0,137.0,54.46,39.46
2016,7,20,18,45,222.0,56.0,3.0,32.5,95.0,42.28,28.97
2016,7,20,19,0,137.0,39.0,2.7,32.0,53.0,30.14,17.95
2016,7,20,19,15,68.5,19.5,2.7,31.5,26.5,15.41,0.0
2016,7,20,19,30,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,2.75,31.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,2.8,31.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.85,29.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.9,28.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.9,27.5,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,21,5,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,7,21,5,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,21,5,45,47.0,7.5,2.25,24.5,9.5,0.0,0.0
2016,7,21,6,0,94.0,15.0,2.5,25.0,19.0,12.8,0.0
2016,7,21,6,15,218.0,29.0,2.6,25.5,55.5,22.53,11.75
2016,7,21,6,30,342.0,43.0,2.7,26.0,92.0,34.83,23.47
2016,7,21,6,45,433.5,51.0,2.8,26.5,141.0,40.46,28.7
2016,7,21,7,0,525.0,59.0,2.9,27.0,190.0,46.09,33.68
2016,7,21,7,15,578.0,65.5,2.8,28.0,242.5,87.5,47.3
2016,7,21,7,30,631.0,72.0,2.7,29.0,295.0,136.74,77.84
2016,7,21,7,45,671.5,76.0,2.6,30.0,349.5,187.24,115.56
2016,7,21,8,0,712.0,80.0,2.5,31.0,404.0,244.4,161.0
