Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,8,15,738.5,84.0,2.3,31.5,457.0,297.76,204.82
2016,7,21,8,30,765.0,88.0,2.1,32.0,510.0,352.75,249.27
2016,7,21,8,45,785.0,91.0,1.9,32.5,560.5,405.53,290.95
2016,7,21,9,0,805.0,94.0,1.7,33.0,611.0,458.63,331.28
2016,7,21,9,15,819.5,96.5,1.7,33.5,657.0,508.3,368.33
2016,7,21,9,30,834.0,99.0,1.7,34.0,703.0,556.7,403.24
2016,7,21,9,45,845.0,101.5,1.75,35.0,744.5,601.92,434.2
2016,7,21,10,0,856.0,104.0,1.8,36.0,786.0,645.49,462.98
2016,7,21,10,15,864.5,105.5,1.95,36.0,822.0,684.59,490.55
2016,7,21,10,30,873.0,107.0,2.1,36.0,858.0,721.39,516.17
2016,7,21,10,45,878.0,109.0,2.25,36.5,886.5,753.56,536.95
2016,7,21,11,0,883.0,111.0,2.4,37.0,915.0,782.83,554.87
2016,7,21,11,15,887.5,112.0,2.45,37.0,937.0,807.8,570.49
2016,7,21,11,30,892.0,113.0,2.5,37.0,959.0,829.6,584.11
2016,7,21,11,45,893.0,115.0,2.65,37.5,973.0,846.08,593.83
2016,7,21,12,0,894.0,117.0,2.8,38.0,987.0,859.12,601.41
2016,7,21,12,15,895.5,117.0,2.9,38.0,993.5,867.45,607.02
2016,7,21,12,30,897.0,117.0,3.0,38.0,1000.0,872.42,610.62
2016,7,21,12,45,896.0,117.0,3.1,38.5,998.0,871.96,609.61
2016,7,21,13,0,895.0,117.0,3.2,39.0,996.0,868.21,606.62
2016,7,21,13,15,893.0,116.5,3.25,39.0,986.0,859.85,601.79
2016,7,21,13,30,891.0,116.0,3.3,39.0,976.0,848.1,594.89
2016,7,21,13,45,890.5,113.5,3.4,39.0,959.0,832.44,585.81
2016,7,21,14,0,890.0,111.0,3.5,39.0,942.0,813.33,574.52
2016,7,21,14,15,884.5,109.5,3.55,39.0,917.0,787.85,558.85
2016,7,21,14,30,879.0,108.0,3.6,39.0,892.0,759.33,541.15
2016,7,21,14,45,873.0,106.0,3.65,39.0,860.5,727.12,520.35
2016,7,21,15,0,867.0,104.0,3.7,39.0,829.0,692.21,496.75
2016,7,21,15,15,857.0,102.0,3.7,38.5,791.0,652.2,470.01
2016,7,21,15,30,847.0,100.0,3.7,38.0,753.0,610.17,441.17
2016,7,21,15,45,834.5,97.5,3.7,38.0,709.0,564.5,408.08
2016,7,21,16,0,822.0,95.0,3.7,38.0,665.0,517.49,373.19
2016,7,21,16,15,805.5,92.5,3.65,37.5,617.0,467.52,335.86
2016,7,21,16,30,789.0,90.0,3.6,37.0,569.0,416.19,296.39
2016,7,21,16,45,767.5,86.5,3.6,37.0,518.0,362.36,253.51
2016,7,21,17,0,746.0,83.0,3.6,37.0,467.0,309.24,210.29
2016,7,21,17,15,716.5,78.5,3.5,36.5,413.5,254.19,165.81
2016,7,21,17,30,687.0,74.0,3.4,36.0,360.0,201.36,123.45
2016,7,21,17,45,646.0,69.0,3.35,35.5,306.5,145.75,81.61
2016,7,21,18,0,605.0,64.0,3.3,35.0,253.0,97.23,50.22
2016,7,21,18,15,544.5,57.0,2.9,34.0,201.5,51.11,30.58
2016,7,21,18,30,484.0,50.0,2.5,33.0,150.0,39.63,27.23
2016,7,21,18,45,389.5,40.0,2.15,32.5,105.0,32.14,20.68
2016,7,21,19,0,295.0,30.0,1.8,32.0,60.0,24.5,13.48
2016,7,21,19,15,147.5,15.0,1.8,31.5,30.0,12.13,0.0
2016,7,21,19,30,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.85,30.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.15,29.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.45,28.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,22,5,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,22,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,22,5,45,57.0,7.0,2.15,24.5,9.0,0.0,0.0
2016,7,22,6,0,114.0,14.0,2.4,25.0,18.0,11.95,0.0
2016,7,22,6,15,242.0,26.5,2.35,25.5,55.0,21.6,10.88
2016,7,22,6,30,370.0,39.0,2.3,26.0,92.0,31.53,20.7
2016,7,22,6,45,454.5,47.0,2.3,27.0,140.5,37.32,25.98
2016,7,22,7,0,539.0,55.0,2.3,28.0,189.0,43.07,30.97
2016,7,22,7,15,591.0,61.5,2.15,28.5,241.5,85.81,45.23
2016,7,22,7,30,643.0,68.0,2.0,29.0,294.0,135.75,76.45
2016,7,22,7,45,681.5,71.5,1.9,30.0,348.5,189.18,116.54
2016,7,22,8,0,720.0,75.0,1.8,31.0,403.0,242.91,159.32
2016,7,22,8,15,746.0,79.0,1.85,31.5,455.5,296.62,203.52
2016,7,22,8,30,772.0,83.0,1.9,32.0,508.0,351.9,248.43
2016,7,22,8,45,793.0,85.0,2.0,33.0,558.5,404.59,290.03
2016,7,22,9,0,814.0,87.0,2.1,34.0,609.0,458.29,330.98
2016,7,22,9,15,828.5,89.5,2.2,34.5,655.5,508.02,368.53
2016,7,22,9,30,843.0,92.0,2.3,35.0,702.0,556.91,404.33
2016,7,22,9,45,854.5,93.5,2.4,35.5,743.5,601.98,436.5
2016,7,22,10,0,866.0,95.0,2.5,36.0,785.0,645.43,466.68
2016,7,22,10,15,874.0,97.0,2.55,36.5,821.0,685.08,493.32
2016,7,22,10,30,882.0,99.0,2.6,37.0,857.0,722.39,517.76
2016,7,22,10,45,888.5,100.0,2.65,37.5,886.0,755.13,538.05
2016,7,22,11,0,895.0,101.0,2.7,38.0,915.0,785.05,555.76
2016,7,22,11,15,899.5,102.0,2.75,38.0,937.0,810.39,571.62
2016,7,22,11,30,904.0,103.0,2.8,38.0,959.0,832.53,585.44
2016,7,22,11,45,900.5,107.5,2.85,38.5,971.5,847.78,593.68
2016,7,22,12,0,897.0,112.0,2.9,39.0,984.0,859.37,599.68
2016,7,22,12,15,898.5,112.0,2.95,39.0,990.5,867.77,605.01
2016,7,22,12,30,900.0,112.0,3.0,39.0,997.0,872.79,608.31
2016,7,22,12,45,899.5,112.0,3.05,39.0,995.5,872.76,608.55
2016,7,22,13,0,899.0,112.0,3.1,39.0,994.0,869.41,606.81
2016,7,22,13,15,897.0,111.5,3.15,39.0,984.5,860.98,601.96
2016,7,22,13,30,895.0,111.0,3.2,39.0,975.0,849.13,595.03
2016,7,22,13,45,891.5,110.5,3.25,39.5,957.5,832.65,583.97
2016,7,22,14,0,888.0,110.0,3.3,40.0,940.0,812.84,570.86
2016,7,22,14,15,883.0,109.0,3.3,40.0,915.0,788.18,555.63
2016,7,22,14,30,878.0,108.0,3.3,40.0,890.0,760.47,538.41
2016,7,22,14,45,863.5,111.0,3.35,40.0,856.5,726.56,516.61
2016,7,22,15,0,849.0,114.0,3.4,40.0,823.0,690.51,492.35
2016,7,22,15,15,839.0,111.5,3.4,39.5,785.0,650.67,466.0
2016,7,22,15,30,829.0,109.0,3.4,39.0,747.0,608.85,437.58
2016,7,22,15,45,815.5,106.5,3.4,39.0,703.5,563.31,404.89
2016,7,22,16,0,802.0,104.0,3.4,39.0,660.0,517.26,370.99
2016,7,22,16,15,785.0,101.0,3.4,38.5,612.0,466.8,333.77
2016,7,22,16,30,768.0,98.0,3.4,38.0,564.0,416.03,295.14
2016,7,22,16,45,744.5,94.5,3.4,38.0,512.5,362.42,252.84
2016,7,22,17,0,721.0,91.0,3.4,38.0,461.0,309.77,210.42
2016,7,22,17,15,690.5,86.0,3.3,37.5,408.0,252.4,164.65
2016,7,22,17,30,660.0,81.0,3.2,37.0,355.0,199.97,122.95
2016,7,22,17,45,616.0,75.5,3.15,36.5,301.5,147.88,84.09
2016,7,22,18,0,572.0,70.0,3.1,36.0,248.0,100.3,53.35
2016,7,22,18,15,509.5,62.0,2.75,35.0,197.0,55.13,33.5
2016,7,22,18,30,447.0,54.0,2.4,34.0,146.0,42.75,29.64
2016,7,22,18,45,350.0,43.0,2.05,33.5,101.5,34.57,22.53
2016,7,22,19,0,253.0,32.0,1.7,33.0,57.0,26.21,14.64
2016,7,22,19,15,126.5,16.0,1.75,32.5,28.5,12.5,0.0
2016,7,22,19,30,0.0,0.0,1.8,32.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,1.85,31.5,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.5,30.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.75,30.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,2.95,29.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,23,5,45,38.0,6.5,2.35,24.5,8.0,0.0,0.0
2016,7,23,6,0,76.0,13.0,2.6,25.0,16.0,11.1,0.0
2016,7,23,6,15,188.5,28.5,2.6,25.5,51.0,22.08,11.07
2016,7,23,6,30,301.0,44.0,2.6,26.0,86.0,33.87,22.61
2016,7,23,6,45,387.5,54.5,2.65,27.0,133.5,43.25,30.97
2016,7,23,7,0,474.0,65.0,2.7,28.0,181.0,50.68,37.39
2016,7,23,7,15,528.5,72.5,2.55,28.5,233.0,91.29,51.45
2016,7,23,7,30,583.0,80.0,2.4,29.0,285.0,138.88,81.45
2016,7,23,7,45,627.5,84.5,2.3,30.0,339.0,188.02,118.0
2016,7,23,8,0,672.0,89.0,2.2,31.0,393.0,241.53,160.26
2016,7,23,8,15,700.0,93.5,2.2,31.5,446.0,294.12,203.33
2016,7,23,8,30,728.0,98.0,2.2,32.0,499.0,350.91,249.07
2016,7,23,8,45,753.5,100.0,2.2,32.5,550.0,403.34,290.64
2016,7,23,9,0,779.0,102.0,2.2,33.0,601.0,456.7,331.72
2016,7,23,9,15,795.0,105.0,2.25,33.5,647.0,506.76,369.36
2016,7,23,9,30,811.0,108.0,2.3,34.0,693.0,556.21,405.4
2016,7,23,9,45,826.0,108.5,2.35,35.0,735.5,599.85,435.57
2016,7,23,10,0,841.0,109.0,2.4,36.0,778.0,643.59,464.8
2016,7,23,10,15,850.0,110.5,2.45,36.0,814.0,682.6,491.95
2016,7,23,10,30,859.0,112.0,2.5,36.0,850.0,719.39,517.13
2016,7,23,10,45,868.0,112.0,2.65,36.5,879.5,752.43,538.56
2016,7,23,11,0,877.0,112.0,2.8,37.0,909.0,782.85,557.24
2016,7,23,11,15,881.5,113.0,2.9,37.0,931.0,807.77,573.2
2016,7,23,11,30,886.0,114.0,3.0,37.0,953.0,829.53,587.16
2016,7,23,11,45,889.0,114.5,3.1,37.5,967.5,846.35,596.76
2016,7,23,12,0,892.0,115.0,3.2,38.0,982.0,859.81,604.27
2016,7,23,12,15,893.5,115.5,3.25,38.0,988.5,868.61,609.87
2016,7,23,12,30,895.0,116.0,3.3,38.0,995.0,874.04,613.44
2016,7,23,12,45,895.0,115.5,3.4,38.5,993.5,874.02,612.64
2016,7,23,13,0,895.0,115.0,3.5,39.0,992.0,870.68,609.84
2016,7,23,13,15,893.0,114.5,3.55,39.0,982.0,862.27,604.94
2016,7,23,13,30,891.0,114.0,3.6,39.0,972.0,850.46,597.95
2016,7,23,13,45,887.0,113.0,3.65,39.5,954.5,833.18,586.27
2016,7,23,14,0,883.0,112.0,3.7,40.0,937.0,812.59,572.56
2016,7,23,14,15,877.5,111.0,3.7,39.5,912.0,787.63,558.21
2016,7,23,14,30,872.0,110.0,3.7,39.0,887.0,759.66,541.8
2016,7,23,14,45,857.5,113.0,3.7,39.0,853.5,725.86,519.66
2016,7,23,15,0,843.0,116.0,3.7,39.0,820.0,689.93,495.09
2016,7,23,15,15,832.5,114.0,3.7,39.0,781.5,650.37,467.73
2016,7,23,15,30,822.0,112.0,3.7,39.0,743.0,608.88,438.46
2016,7,23,15,45,808.0,109.0,3.75,39.0,699.5,564.42,406.52
2016,7,23,16,0,794.0,106.0,3.8,39.0,656.0,516.5,371.36
2016,7,23,16,15,776.5,103.0,3.8,38.5,608.0,466.09,334.09
2016,7,23,16,30,759.0,100.0,3.8,38.0,560.0,415.44,295.47
2016,7,23,16,45,735.5,96.0,3.8,37.5,508.5,361.74,253.57
2016,7,23,17,0,712.0,92.0,3.8,37.0,457.0,309.04,211.41
2016,7,23,17,15,680.5,87.5,3.75,36.5,404.0,252.25,165.88
2016,7,23,17,30,649.0,83.0,3.7,36.0,351.0,200.49,124.5
2016,7,23,17,45,605.0,77.0,3.65,36.0,298.0,148.49,85.25
2016,7,23,18,0,561.0,71.0,3.6,36.0,245.0,101.03,54.17
2016,7,23,18,15,498.5,62.5,3.3,35.0,194.0,56.0,33.91
2016,7,23,18,30,436.0,54.0,3.0,34.0,143.0,42.73,29.62
2016,7,23,18,45,339.0,42.5,2.75,33.5,99.0,34.14,22.16
2016,7,23,19,0,242.0,31.0,2.5,33.0,55.0,25.34,13.86
2016,7,23,19,15,121.0,15.5,2.6,32.5,27.5,12.1,0.0
2016,7,23,19,30,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.85,32.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.1,31.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,3.5,30.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,3.75,30.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.0,29.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,4.2,28.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.85,27.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,24,5,45,28.0,6.5,2.35,24.5,7.5,0.0,0.0
2016,7,24,6,0,56.0,13.0,2.6,25.0,15.0,11.1,0.0
2016,7,24,6,15,168.0,29.0,2.65,25.5,49.5,22.42,11.12
2016,7,24,6,30,280.0,45.0,2.7,26.0,84.0,34.54,23.13
2016,7,24,6,45,369.0,56.0,2.75,26.5,131.0,42.7,30.55
2016,7,24,7,0,458.0,67.0,2.8,27.0,178.0,52.27,38.9
2016,7,24,7,15,514.0,75.0,2.75,27.5,230.0,93.09,53.42
2016,7,24,7,30,570.0,83.0,2.7,28.0,282.0,140.55,83.66
2016,7,24,7,45,618.0,87.0,2.65,29.0,336.5,189.3,120.02
2016,7,24,8,0,666.0,91.0,2.6,30.0,391.0,242.83,162.45
2016,7,24,8,15,694.0,95.5,2.55,30.5,443.5,295.21,205.59
2016,7,24,8,30,722.0,100.0,2.5,31.0,496.0,351.79,251.39
2016,7,24,8,45,749.0,101.5,2.45,32.0,547.0,404.18,292.5
2016,7,24,9,0,776.0,103.0,2.4,33.0,598.0,457.66,333.04
2016,7,24,9,15,791.5,106.0,2.35,33.5,644.5,507.4,370.25
2016,7,24,9,30,807.0,109.0,2.3,34.0,691.0,556.5,405.74
2016,7,24,9,45,821.0,110.0,2.3,34.5,733.0,599.8,436.34
2016,7,24,10,0,835.0,111.0,2.3,35.0,775.0,643.21,466.09
2016,7,24,10,15,844.0,113.0,2.3,35.5,810.5,682.5,492.21
2016,7,24,10,30,853.0,115.0,2.3,36.0,846.0,719.58,516.19
2016,7,24,10,45,860.0,116.0,2.35,36.5,875.0,751.87,536.54
2016,7,24,11,0,867.0,117.0,2.4,37.0,904.0,781.45,554.06
2016,7,24,11,15,871.5,118.0,2.45,37.0,926.0,806.16,569.51
2016,7,24,11,30,876.0,119.0,2.5,37.0,948.0,827.74,583.0
2016,7,24,11,45,875.0,122.5,2.6,37.5,961.0,843.66,592.03
2016,7,24,12,0,874.0,126.0,2.7,38.0,974.0,856.11,598.93
2016,7,24,12,15,875.0,126.0,2.7,38.0,980.0,863.89,603.56
2016,7,24,12,30,876.0,126.0,2.7,38.0,986.0,868.38,606.23
2016,7,24,12,45,873.5,127.5,2.75,38.5,984.0,867.89,604.93
2016,7,24,13,0,871.0,129.0,2.8,39.0,982.0,864.19,601.74
2016,7,24,13,15,869.0,128.5,2.8,38.5,972.0,855.99,598.03
2016,7,24,13,30,867.0,128.0,2.8,38.0,962.0,844.49,592.31
2016,7,24,13,45,862.0,127.5,2.85,38.0,944.0,827.21,582.03
2016,7,24,14,0,857.0,127.0,2.9,38.0,926.0,806.76,569.75
2016,7,24,14,15,851.0,125.5,2.9,38.0,901.0,781.59,554.14
2016,7,24,14,30,845.0,124.0,2.9,38.0,876.0,753.51,536.62
2016,7,24,14,45,826.0,129.0,2.9,38.0,841.5,718.87,513.63
2016,7,24,15,0,807.0,134.0,2.9,38.0,807.0,687.49,492.12
2016,7,24,15,15,795.5,131.5,2.9,38.0,769.0,647.25,464.56
2016,7,24,15,30,784.0,129.0,2.9,38.0,731.0,605.29,435.26
2016,7,24,15,45,767.0,127.0,2.9,38.0,687.0,559.15,402.37
2016,7,24,16,0,750.0,125.0,2.9,38.0,643.0,512.26,368.14
2016,7,24,16,15,730.5,121.0,2.9,37.5,595.0,461.93,331.32
2016,7,24,16,30,711.0,117.0,2.9,37.0,547.0,409.84,292.11
2016,7,24,16,45,680.5,114.0,2.95,37.0,495.5,356.34,250.39
2016,7,24,17,0,650.0,111.0,3.0,37.0,444.0,304.64,209.24
2016,7,24,17,15,616.0,105.0,3.0,36.5,391.5,251.63,167.23
2016,7,24,17,30,582.0,99.0,3.0,36.0,339.0,201.51,127.73
2016,7,24,17,45,530.5,92.0,3.0,36.0,286.0,151.28,90.37
2016,7,24,18,0,479.0,85.0,3.0,36.0,233.0,106.64,61.23
2016,7,24,18,15,414.0,74.5,2.85,35.5,183.5,62.63,39.51
2016,7,24,18,30,349.0,64.0,2.7,35.0,134.0,48.28,34.0
2016,7,24,18,45,254.5,49.0,2.55,34.5,92.0,37.31,24.59
2016,7,24,19,0,160.0,34.0,2.4,34.0,50.0,26.13,14.27
2016,7,24,19,15,80.0,17.0,2.45,33.5,25.0,13.21,0.0
2016,7,24,19,30,0.0,0.0,2.5,33.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.65,33.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,2.8,33.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.9,32.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.2,31.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.25,30.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.5,29.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,25,5,45,0.0,3.0,2.15,26.0,3.0,0.0,0.0
2016,7,25,6,0,0.0,6.0,2.1,26.0,6.0,5.12,0.0
2016,7,25,6,15,28.5,28.5,2.05,26.0,32.5,22.91,11.22
2016,7,25,6,30,57.0,51.0,2.0,26.0,59.0,39.23,27.0
2016,7,25,6,45,96.0,76.0,2.0,26.5,96.5,57.06,42.63
2016,7,25,7,0,135.0,101.0,2.0,27.0,134.0,74.64,57.77
2016,7,25,7,15,199.0,114.0,2.0,27.0,176.5,100.01,69.17
2016,7,25,7,30,263.0,127.0,2.0,27.0,219.0,133.76,91.43
2016,7,25,7,45,333.0,147.5,2.0,27.5,284.0,181.5,126.06
2016,7,25,8,0,403.0,168.0,2.0,28.0,349.0,238.97,169.45
2016,7,25,8,15,436.5,180.0,1.9,28.0,399.0,285.31,206.22
2016,7,25,8,30,470.0,192.0,1.8,28.0,449.0,334.61,245.06
2016,7,25,8,45,507.5,196.5,1.75,28.5,498.5,382.12,281.55
2016,7,25,9,0,545.0,201.0,1.7,29.0,548.0,432.26,319.17
2016,7,25,9,15,566.5,208.0,1.6,29.5,593.0,478.62,352.98
2016,7,25,9,30,588.0,215.0,1.5,30.0,638.0,528.49,388.1
2016,7,25,9,45,626.5,207.5,1.4,30.5,683.0,573.42,418.97
2016,7,25,10,0,665.0,200.0,1.3,31.0,728.0,619.32,449.6
2016,7,25,10,15,677.5,204.0,1.35,31.5,763.5,658.18,475.39
2016,7,25,10,30,690.0,208.0,1.4,32.0,799.0,695.57,499.69
2016,7,25,10,45,719.0,197.5,1.45,33.0,832.5,730.67,521.42
2016,7,25,11,0,748.0,187.0,1.5,34.0,866.0,760.22,539.25
2016,7,25,11,15,754.5,189.0,1.65,34.5,888.0,785.36,555.43
2016,7,25,11,30,761.0,191.0,1.8,35.0,910.0,807.8,569.73
2016,7,25,11,45,787.0,176.5,1.95,35.5,930.5,829.4,583.19
2016,7,25,12,0,813.0,162.0,2.1,36.0,951.0,848.32,594.72
2016,7,25,12,15,814.5,162.5,2.2,36.5,957.5,856.85,599.31
2016,7,25,12,30,816.0,163.0,2.3,37.0,964.0,862.16,602.02
2016,7,25,12,45,821.0,159.5,2.45,37.5,964.0,863.73,602.82
2016,7,25,13,0,826.0,156.0,2.6,38.0,964.0,849.94,593.98
2016,7,25,13,15,824.0,155.0,2.7,38.0,954.5,841.75,589.72
2016,7,25,13,30,822.0,154.0,2.8,38.0,945.0,830.44,583.46
2016,7,25,13,45,820.5,151.5,2.9,38.0,928.5,815.16,574.69
2016,7,25,14,0,819.0,149.0,3.0,38.0,912.0,796.72,563.89
2016,7,25,14,15,812.5,147.0,3.1,38.0,887.0,779.93,554.15
2016,7,25,14,30,806.0,145.0,3.2,38.0,862.0,751.2,535.93
2016,7,25,14,45,486.5,276.5,3.35,38.0,704.5,611.68,437.92
2016,7,25,15,0,167.0,408.0,3.5,38.0,547.0,471.9,337.55
2016,7,25,15,15,446.5,282.5,3.6,37.5,630.5,551.69,398.78
2016,7,25,15,30,726.0,157.0,3.7,37.0,714.0,596.96,433.51
2016,7,25,15,45,364.0,159.0,3.8,37.0,438.5,356.04,261.16
2016,7,25,16,0,2.0,161.0,3.9,37.0,163.0,134.94,96.78
2016,7,25,16,15,111.5,213.0,4.0,36.5,281.0,235.59,172.65
2016,7,25,16,30,221.0,265.0,4.1,36.0,399.0,316.39,231.27
2016,7,25,16,45,114.0,214.5,4.2,35.5,283.5,221.95,162.4
2016,7,25,17,0,7.0,164.0,4.3,35.0,168.0,136.61,100.24
2016,7,25,17,15,3.5,85.5,4.25,34.5,87.5,71.83,50.75
2016,7,25,17,30,0.0,7.0,4.2,34.0,7.0,5.76,0.0
2016,7,25,17,45,0.0,5.5,4.2,33.5,5.5,4.52,0.0
2016,7,25,18,0,0.0,4.0,4.2,33.0,4.0,3.29,0.0
2016,7,25,18,15,0.0,3.0,4.05,32.0,3.0,2.46,0.0
2016,7,25,18,30,0.0,2.0,3.9,31.0,2.0,1.64,0.0
2016,7,25,18,45,0.0,1.0,3.8,30.5,1.0,0.82,0.0
2016,7,25,19,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,25,19,15,0.0,0.0,3.6,29.5,0.0,0.0,0.0
2016,7,25,19,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,3.45,28.5,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,26,5,45,4.5,3.5,2.05,24.5,3.5,0.0,0.0
2016,7,26,6,0,9.0,7.0,2.2,25.0,7.0,5.97,0.0
2016,7,26,6,15,61.5,29.5,2.25,25.0,37.0,23.35,11.33
2016,7,26,6,30,114.0,52.0,2.3,25.0,67.0,39.47,27.28
2016,7,26,6,45,59.0,66.5,2.4,25.0,74.5,50.83,37.62
2016,7,26,7,0,4.0,81.0,2.5,25.0,82.0,63.91,49.14
2016,7,26,7,15,15.0,103.0,2.5,25.5,108.0,82.8,61.76
2016,7,26,7,30,26.0,125.0,2.5,26.0,134.0,102.57,76.92
2016,7,26,7,45,39.0,150.5,2.55,26.5,167.0,127.92,96.3
2016,7,26,8,0,52.0,176.0,2.6,27.0,200.0,155.12,117.05
2016,7,26,8,15,45.0,194.5,2.6,27.0,216.5,172.54,130.82
2016,7,26,8,30,38.0,213.0,2.6,27.0,233.0,189.14,143.71
2016,7,26,8,45,300.0,202.0,2.65,27.5,391.0,298.04,224.02
2016,7,26,9,0,562.0,191.0,2.7,28.0,549.0,433.06,323.75
2016,7,26,9,15,381.5,263.0,2.7,28.0,514.5,425.78,319.43
2016,7,26,9,30,201.0,335.0,2.7,28.0,480.0,400.32,300.31
2016,7,26,9,45,216.0,355.5,2.75,28.5,520.0,437.87,327.27
2016,7,26,10,0,231.0,376.0,2.8,29.0,560.0,476.08,354.01
2016,7,26,10,15,454.5,295.0,2.8,29.0,676.5,583.68,433.66
2016,7,26,10,30,678.0,214.0,2.8,29.0,793.0,694.09,513.48
2016,7,26,10,45,694.5,212.0,2.8,29.5,823.5,727.2,534.77
2016,7,26,11,0,711.0,210.0,2.8,30.0,854.0,758.58,555.01
2016,7,26,11,15,435.0,344.5,2.8,30.0,741.5,672.35,490.54
2016,7,26,11,30,159.0,479.0,2.8,30.0,629.0,558.15,405.71
2016,7,26,11,45,458.0,338.5,2.8,30.5,780.5,705.22,513.46
2016,7,26,12,0,757.0,198.0,2.8,31.0,932.0,834.4,603.95
2016,7,26,12,15,486.0,348.5,2.8,31.0,821.0,749.19,540.09
2016,7,26,12,30,215.0,499.0,2.8,31.0,710.0,634.38,456.33
2016,7,26,12,45,156.5,492.5,2.8,31.0,646.5,578.37,417.55
2016,7,26,13,0,98.0,486.0,2.8,31.0,583.0,512.18,370.88
2016,7,26,13,15,119.0,487.0,2.8,31.0,603.5,538.81,390.21
2016,7,26,13,30,140.0,488.0,2.8,31.0,624.0,554.92,401.84
2016,7,26,13,45,449.0,336.5,2.85,31.0,758.0,689.63,502.09
2016,7,26,14,0,758.0,185.0,2.9,31.0,892.0,790.77,576.33
2016,7,26,14,15,751.5,183.0,2.9,30.5,867.5,766.18,560.2
2016,7,26,14,30,745.0,181.0,2.9,30.0,843.0,738.99,542.95
2016,7,26,14,45,496.5,289.5,2.9,30.0,724.0,631.65,464.87
2016,7,26,15,0,248.0,398.0,2.9,30.0,605.0,526.71,387.61
2016,7,26,15,15,288.5,367.5,2.85,30.0,597.0,515.41,380.93
2016,7,26,15,30,329.0,337.0,2.8,30.0,589.0,500.14,370.61
2016,7,26,15,45,458.5,270.0,2.8,30.0,598.5,506.41,376.07
2016,7,26,16,0,588.0,203.0,2.8,30.0,608.0,497.41,369.26
2016,7,26,16,15,617.5,171.5,2.75,29.5,569.0,453.84,336.6
2016,7,26,16,30,647.0,140.0,2.7,29.0,530.0,405.55,299.18
2016,7,26,16,45,556.0,152.5,2.7,29.0,466.0,345.56,252.59
2016,7,26,17,0,465.0,165.0,2.7,29.0,402.0,290.05,209.54
2016,7,26,17,15,446.5,147.5,2.6,28.5,354.0,241.49,170.47
2016,7,26,17,30,428.0,130.0,2.5,28.0,306.0,194.51,132.58
2016,7,26,17,45,437.5,109.5,2.4,28.0,266.0,151.01,97.1
2016,7,26,18,0,447.0,89.0,2.3,28.0,226.0,106.24,63.93
2016,7,26,18,15,381.0,77.0,2.1,27.5,177.0,64.77,42.45
2016,7,26,18,30,315.0,65.0,1.9,27.0,128.0,48.85,35.72
2016,7,26,18,45,229.5,49.0,1.7,26.5,87.0,37.24,25.44
2016,7,26,19,0,144.0,33.0,1.5,26.0,46.0,25.35,14.01
2016,7,26,19,15,72.0,16.5,1.5,25.5,23.0,14.08,0.0
2016,7,26,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,5,45,1.0,3.0,0.5,23.0,3.0,0.0,0.0
2016,7,27,6,0,2.0,6.0,0.6,23.0,6.0,5.12,0.0
2016,7,27,6,15,46.0,29.5,0.8,23.5,35.5,23.26,11.07
2016,7,27,6,30,90.0,53.0,1.0,24.0,65.0,40.5,28.24
2016,7,27,6,45,108.5,76.0,1.2,24.5,97.0,56.98,42.89
2016,7,27,7,0,127.0,99.0,1.4,25.0,129.0,73.71,57.44
2016,7,27,7,15,186.0,113.5,1.45,25.5,170.5,99.5,69.44
2016,7,27,7,30,245.0,128.0,1.5,26.0,212.0,133.15,91.98
2016,7,27,7,45,168.5,156.0,1.55,26.5,218.5,157.36,114.16
2016,7,27,8,0,92.0,184.0,1.6,27.0,225.0,171.33,128.11
2016,7,27,8,15,112.5,210.5,1.6,27.5,267.5,207.68,155.68
2016,7,27,8,30,133.0,237.0,1.6,28.0,310.0,245.21,183.85
2016,7,27,8,45,115.0,260.0,1.65,28.5,327.0,266.19,199.7
2016,7,27,9,0,97.0,283.0,1.7,29.0,344.0,281.36,210.71
2016,7,27,9,15,218.0,295.0,1.75,29.0,447.5,364.82,272.4
2016,7,27,9,30,339.0,307.0,1.8,29.0,551.0,460.36,341.83
2016,7,27,9,45,302.5,338.0,1.85,29.5,565.5,482.02,355.96
2016,7,27,10,0,266.0,369.0,1.9,30.0,580.0,499.82,367.26
2016,7,27,10,15,249.5,391.5,2.0,30.0,597.0,520.46,381.45
2016,7,27,10,30,233.0,414.0,2.1,30.0,614.0,532.13,389.25
2016,7,27,10,45,311.0,402.5,2.25,30.5,679.0,597.29,435.07
2016,7,27,11,0,389.0,391.0,2.4,31.0,744.0,658.53,477.33
2016,7,27,11,15,399.0,398.0,2.5,31.0,767.5,683.73,494.31
2016,7,27,11,30,409.0,405.0,2.6,31.0,791.0,714.26,514.91
2016,7,27,11,45,524.5,344.5,2.75,31.0,847.5,767.87,553.88
2016,7,27,12,0,640.0,284.0,2.9,31.0,904.0,819.82,591.37
2016,7,27,12,15,642.0,285.0,2.95,31.0,910.0,828.2,596.75
2016,7,27,12,30,644.0,286.0,3.0,31.0,916.0,833.84,600.67
2016,7,27,12,45,647.5,282.5,3.15,31.0,915.5,834.23,601.84
2016,7,27,13,0,651.0,279.0,3.3,31.0,915.0,831.84,601.2
2016,7,27,13,15,648.0,278.0,3.35,31.0,905.5,823.21,595.78
2016,7,27,13,30,645.0,277.0,3.4,31.0,896.0,811.85,588.58
2016,7,27,13,45,643.0,272.0,3.45,31.0,880.0,795.23,577.94
2016,7,27,14,0,641.0,267.0,3.5,31.0,864.0,775.96,565.46
2016,7,27,14,15,632.5,264.0,3.5,31.0,839.5,750.72,548.52
2016,7,27,14,30,624.0,261.0,3.5,31.0,815.0,723.34,529.99
2016,7,27,14,45,520.5,299.5,3.5,31.0,750.0,659.23,484.29
2016,7,27,15,0,417.0,338.0,3.5,31.0,685.0,599.8,441.49
2016,7,27,15,15,522.0,274.0,3.45,31.0,687.0,596.67,441.16
2016,7,27,15,30,627.0,210.0,3.4,31.0,689.0,585.95,434.44
2016,7,27,15,45,609.5,204.0,3.35,31.0,647.0,541.47,401.76
2016,7,27,16,0,592.0,198.0,3.3,31.0,605.0,496.72,368.37
2016,7,27,16,15,478.5,217.0,3.15,30.5,530.0,423.65,314.39
2016,7,27,16,30,365.0,236.0,3.0,30.0,455.0,359.02,266.42
2016,7,27,16,45,428.0,200.0,2.85,30.0,434.0,334.46,245.59
2016,7,27,17,0,491.0,164.0,2.7,30.0,413.0,298.48,214.6
2016,7,27,17,15,451.5,154.0,2.3,29.5,362.5,248.85,175.13
2016,7,27,17,30,412.0,144.0,1.9,29.0,312.0,202.96,139.01
2016,7,27,17,45,367.0,129.0,1.55,29.0,262.0,156.46,103.71
2016,7,27,18,0,322.0,114.0,1.2,29.0,212.0,115.14,75.04
2016,7,27,18,15,255.5,97.0,1.1,28.5,165.0,77.46,53.69
2016,7,27,18,30,189.0,80.0,1.0,28.0,118.0,59.44,44.37
2016,7,27,18,45,119.5,57.5,0.9,27.5,78.5,43.35,30.33
2016,7,27,19,0,50.0,35.0,0.8,27.0,39.0,27.26,15.21
2016,7,27,19,15,25.0,17.5,0.8,26.5,19.5,14.94,0.0
2016,7,27,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,28,5,45,0.0,4.5,2.1,24.5,4.5,0.0,0.0
2016,7,28,6,0,0.0,9.0,2.3,25.0,9.0,7.68,0.0
2016,7,28,6,15,92.0,28.5,2.4,25.0,40.5,22.25,9.87
2016,7,28,6,30,184.0,48.0,2.5,25.0,72.0,36.95,25.1
2016,7,28,6,45,274.0,62.0,2.7,25.0,117.5,46.62,34.01
2016,7,28,7,0,364.0,76.0,2.9,25.0,163.0,58.52,44.54
2016,7,28,7,15,424.0,87.0,2.95,25.5,213.5,97.22,59.53
2016,7,28,7,30,484.0,98.0,3.0,26.0,264.0,142.79,89.74
2016,7,28,7,45,538.0,103.0,3.15,26.5,318.0,191.64,126.78
2016,7,28,8,0,592.0,108.0,3.3,27.0,372.0,243.55,168.36
2016,7,28,8,15,486.5,155.0,3.25,27.5,390.5,283.59,205.52
2016,7,28,8,30,381.0,202.0,3.2,28.0,409.0,310.37,230.26
2016,7,28,8,45,551.0,162.0,3.2,28.5,494.0,378.59,281.41
2016,7,28,9,0,721.0,122.0,3.2,29.0,579.0,453.91,338.28
2016,7,28,9,15,738.5,126.0,3.1,29.0,625.5,504.71,377.51
2016,7,28,9,30,756.0,130.0,3.0,29.0,672.0,553.82,414.53
2016,7,28,9,45,774.0,130.5,2.9,29.5,714.5,599.47,447.25
2016,7,28,10,0,792.0,131.0,2.8,30.0,757.0,644.22,478.33
2016,7,28,10,15,802.0,133.0,2.75,30.0,793.0,683.66,506.0
2016,7,28,10,30,812.0,135.0,2.7,30.0,829.0,721.08,531.71
2016,7,28,10,45,821.0,136.0,2.7,30.5,858.5,747.88,549.11
2016,7,28,11,0,830.0,137.0,2.7,31.0,888.0,778.1,567.54
2016,7,28,11,15,835.5,138.0,2.75,31.0,910.0,802.84,583.48
2016,7,28,11,30,841.0,139.0,2.8,31.0,932.0,824.6,597.49
2016,7,28,11,45,846.5,138.0,2.85,31.5,947.0,841.6,607.2
2016,7,28,12,0,852.0,137.0,2.9,32.0,962.0,855.46,614.9
2016,7,28,12,15,853.5,137.5,2.95,32.0,968.5,863.95,620.44
2016,7,28,12,30,855.0,138.0,3.0,32.0,975.0,869.22,624.0
2016,7,28,12,45,578.0,306.5,3.1,32.5,872.0,796.32,571.48
2016,7,28,13,0,301.0,475.0,3.2,33.0,769.0,697.13,498.04
2016,7,28,13,15,575.5,306.0,3.25,33.0,860.5,786.82,566.0
2016,7,28,13,30,850.0,137.0,3.3,33.0,952.0,846.36,609.4
2016,7,28,13,45,846.0,135.5,3.4,33.0,934.5,829.19,598.57
2016,7,28,14,0,842.0,134.0,3.5,33.0,917.0,808.84,586.17
2016,7,28,14,15,586.0,272.0,3.55,32.5,809.5,722.84,525.83
2016,7,28,14,30,330.0,410.0,3.6,32.0,702.0,622.21,453.08
2016,7,28,14,45,571.5,269.0,3.7,32.0,752.5,672.87,494.05
2016,7,28,15,0,813.0,128.0,3.8,32.0,803.0,688.68,509.53
2016,7,28,15,15,414.0,189.0,3.8,31.5,532.0,452.56,338.76
2016,7,28,15,30,15.0,250.0,3.8,31.0,261.0,218.15,161.68
2016,7,28,15,45,286.5,231.0,3.85,31.0,427.5,370.69,278.76
2016,7,28,16,0,558.0,212.0,3.9,31.0,594.0,488.74,364.37
2016,7,28,16,15,523.5,204.5,3.85,30.5,542.0,435.94,324.42
2016,7,28,16,30,489.0,197.0,3.8,30.0,490.0,385.21,285.85
2016,7,28,16,45,348.5,205.0,3.8,30.0,404.0,306.11,226.36
2016,7,28,17,0,208.0,213.0,3.8,30.0,318.0,242.91,179.69
2016,7,28,17,15,201.5,187.5,3.65,29.5,280.0,206.48,151.17
2016,7,28,17,30,195.0,162.0,3.5,29.0,242.0,170.78,122.97
2016,7,28,17,45,180.0,138.5,3.35,28.5,203.5,136.14,96.21
2016,7,28,18,0,165.0,115.0,3.2,28.0,165.0,103.44,72.0
2016,7,28,18,15,140.0,93.0,3.0,27.5,129.5,73.56,52.25
2016,7,28,18,30,115.0,71.0,2.8,27.0,94.0,54.24,40.2
2016,7,28,18,45,75.5,50.0,2.6,26.5,63.5,38.81,26.66
2016,7,28,19,0,36.0,29.0,2.4,26.0,33.0,23.11,11.88
2016,7,28,19,15,18.0,14.5,2.4,25.5,16.5,12.38,0.0
2016,7,28,19,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,5,45,7.0,4.5,1.65,23.5,4.5,0.0,0.0
2016,7,29,6,0,14.0,9.0,1.8,24.0,9.0,7.68,0.0
2016,7,29,6,15,107.5,27.5,1.95,24.0,40.5,21.54,9.05
2016,7,29,6,30,201.0,46.0,2.1,24.0,72.0,35.05,23.6
2016,7,29,6,45,285.5,60.5,2.25,24.5,117.0,45.61,33.21
2016,7,29,7,0,370.0,75.0,2.4,25.0,162.0,58.5,44.52
2016,7,29,7,15,430.5,85.5,2.45,25.0,212.5,97.34,59.34
2016,7,29,7,30,491.0,96.0,2.5,25.0,263.0,143.08,89.97
2016,7,29,7,45,345.0,138.5,2.6,25.5,266.0,179.68,125.54
2016,7,29,8,0,199.0,181.0,2.7,26.0,269.0,197.95,146.36
2016,7,29,8,15,275.5,194.5,2.7,26.0,334.0,248.47,184.82
2016,7,29,8,30,352.0,208.0,2.7,26.0,399.0,305.64,228.81
2016,7,29,8,45,273.5,246.5,2.75,26.5,404.0,326.08,246.18
2016,7,29,9,0,195.0,285.0,2.8,27.0,409.0,333.9,252.64
2016,7,29,9,15,145.5,306.5,2.75,27.0,403.0,338.21,255.92
2016,7,29,9,30,96.0,328.0,2.7,27.0,397.0,332.23,250.93
2016,7,29,9,45,72.5,333.5,2.7,27.5,387.5,328.44,247.11
2016,7,29,10,0,49.0,339.0,2.7,28.0,378.0,322.28,241.38
2016,7,29,10,15,41.0,342.0,2.65,28.5,376.0,322.5,240.54
2016,7,29,10,30,33.0,345.0,2.6,29.0,374.0,321.88,239.05
2016,7,29,10,45,25.0,321.5,2.55,29.5,344.0,297.34,220.15
2016,7,29,11,0,17.0,298.0,2.5,30.0,314.0,264.93,195.58
2016,7,29,11,15,110.0,386.5,2.35,30.0,490.5,435.49,320.71
2016,7,29,11,30,203.0,475.0,2.2,30.0,667.0,593.97,430.86
2016,7,29,11,45,185.0,484.0,2.1,30.5,661.5,591.43,426.16
2016,7,29,12,0,167.0,493.0,2.0,31.0,656.0,587.41,421.52
2016,7,29,12,15,227.0,487.0,1.85,31.0,709.0,636.15,454.94
2016,7,29,12,30,287.0,481.0,1.7,31.0,762.0,693.02,492.49
2016,7,29,12,45,347.5,453.5,1.6,31.5,793.0,721.39,510.4
2016,7,29,13,0,408.0,426.0,1.5,32.0,824.0,747.69,526.85
2016,7,29,13,15,630.5,280.5,1.45,32.0,888.5,814.58,574.82
2016,7,29,13,30,853.0,135.0,1.4,32.0,953.0,849.41,598.88
2016,7,29,13,45,854.0,130.5,1.4,32.5,937.0,833.73,587.79
2016,7,29,14,0,855.0,126.0,1.4,33.0,921.0,814.62,575.14
2016,7,29,14,15,546.0,279.5,1.5,33.0,782.0,698.72,497.07
2016,7,29,14,30,237.0,433.0,1.6,33.0,643.0,565.08,403.43
2016,7,29,14,45,505.5,293.0,1.7,33.0,719.0,645.88,464.82
2016,7,29,15,0,774.0,153.0,1.8,33.0,795.0,691.03,499.53
2016,7,29,15,15,573.0,239.0,1.9,33.0,701.5,605.63,438.76
2016,7,29,15,30,372.0,325.0,2.0,33.0,608.0,519.87,377.84
2016,7,29,15,45,554.0,228.5,2.1,33.0,622.0,530.25,387.34
2016,7,29,16,0,736.0,132.0,2.2,33.0,636.0,518.76,379.38
2016,7,29,16,15,716.5,128.0,2.25,32.5,588.0,467.46,341.56
2016,7,29,16,30,697.0,124.0,2.3,32.0,540.0,416.94,303.25
2016,7,29,16,45,677.0,116.5,2.35,32.0,490.0,363.57,261.08
2016,7,29,17,0,657.0,109.0,2.4,32.0,440.0,310.99,218.49
2016,7,29,17,15,623.0,102.5,2.15,31.5,387.0,256.62,174.48
2016,7,29,17,30,589.0,96.0,1.9,31.0,334.0,205.18,133.0
2016,7,29,17,45,546.5,87.5,1.7,30.5,282.0,154.02,93.74
2016,7,29,18,0,504.0,79.0,1.5,30.0,230.0,107.41,61.83
2016,7,29,18,15,437.5,68.5,1.4,29.0,180.0,63.34,39.44
2016,7,29,18,30,371.0,58.0,1.3,28.0,130.0,44.15,31.56
2016,7,29,18,45,276.0,44.0,1.25,27.5,87.5,33.77,22.35
2016,7,29,19,0,181.0,30.0,1.2,27.0,45.0,23.21,11.66
2016,7,29,19,15,90.5,15.0,1.2,26.5,22.5,12.8,0.0
2016,7,29,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,5,45,8.5,4.0,1.9,23.5,4.5,0.0,0.0
2016,7,30,6,0,17.0,8.0,2.1,24.0,9.0,6.83,0.0
2016,7,30,6,15,112.0,26.5,2.25,24.0,40.5,20.81,8.1
2016,7,30,6,30,207.0,45.0,2.4,24.0,72.0,34.34,22.96
2016,7,30,6,45,305.0,58.0,2.6,24.5,118.5,43.9,31.75
2016,7,30,7,0,403.0,71.0,2.8,25.0,165.0,56.73,43.0
2016,7,30,7,15,463.0,80.5,2.8,25.5,216.5,98.98,59.27
2016,7,30,7,30,523.0,90.0,2.8,26.0,268.0,145.95,90.56
2016,7,30,7,45,575.5,94.5,2.85,26.5,322.5,193.99,127.25
2016,7,30,8,0,628.0,99.0,2.9,27.0,377.0,247.49,170.39
2016,7,30,8,15,658.5,104.5,2.85,27.5,430.0,300.08,214.05
2016,7,30,8,30,689.0,110.0,2.8,28.0,483.0,354.92,258.9
2016,7,30,8,45,717.0,112.5,2.75,28.5,534.0,407.97,301.45
2016,7,30,9,0,745.0,115.0,2.7,29.0,585.0,463.66,344.7
2016,7,30,9,15,762.0,118.5,2.65,29.5,632.0,513.71,382.59
2016,7,30,9,30,779.0,122.0,2.6,30.0,679.0,563.32,418.93
2016,7,30,9,45,796.5,122.5,2.55,30.5,722.0,609.78,451.95
2016,7,30,10,0,814.0,123.0,2.5,31.0,765.0,655.23,483.28
2016,7,30,10,15,823.5,125.0,2.5,31.5,801.0,690.57,507.12
2016,7,30,10,30,833.0,127.0,2.5,32.0,837.0,727.65,531.49
2016,7,30,10,45,844.0,126.0,2.5,32.5,867.0,760.92,552.43
2016,7,30,11,0,855.0,125.0,2.5,33.0,897.0,791.73,570.74
2016,7,30,11,15,860.0,126.0,2.55,33.0,919.5,816.78,586.64
2016,7,30,11,30,865.0,127.0,2.6,33.0,942.0,838.74,600.58
2016,7,30,11,45,879.0,120.0,2.65,33.5,959.0,858.2,611.7
2016,7,30,12,0,893.0,113.0,2.7,34.0,976.0,874.6,620.87
2016,7,30,12,15,894.0,113.5,2.8,34.0,982.5,883.12,626.68
2016,7,30,12,30,895.0,114.0,2.9,34.0,989.0,888.21,630.44
2016,7,30,12,45,895.5,113.0,3.0,34.5,987.5,888.15,629.71
2016,7,30,13,0,896.0,112.0,3.1,35.0,986.0,884.68,626.91
2016,7,30,13,15,894.0,111.5,3.15,35.0,976.0,876.04,621.88
2016,7,30,13,30,892.0,111.0,3.2,35.0,966.0,863.97,614.73
2016,7,30,13,45,888.5,110.5,3.3,35.5,948.0,847.2,603.64
2016,7,30,14,0,885.0,110.0,3.4,36.0,930.0,827.1,590.43
2016,7,30,14,15,879.5,109.0,3.45,35.5,905.0,801.72,575.93
2016,7,30,14,30,874.0,108.0,3.5,35.0,880.0,773.29,559.31
2016,7,30,14,45,865.5,107.0,3.55,35.0,847.5,739.77,537.98
2016,7,30,15,0,857.0,106.0,3.6,35.0,815.0,703.72,513.52
2016,7,30,15,15,847.0,104.0,3.65,35.0,776.5,663.44,485.54
2016,7,30,15,30,837.0,102.0,3.7,35.0,738.0,621.16,455.52
2016,7,30,15,45,822.5,100.0,3.75,35.0,694.0,574.49,421.65
2016,7,30,16,0,808.0,98.0,3.8,35.0,650.0,526.68,386.07
2016,7,30,16,15,790.5,95.0,3.75,34.5,601.5,475.89,347.9
2016,7,30,16,30,773.0,92.0,3.7,34.0,553.0,423.94,307.71
2016,7,30,16,45,747.0,89.0,3.7,34.0,500.5,368.81,263.57
2016,7,30,17,0,721.0,86.0,3.7,34.0,448.0,314.92,219.45
2016,7,30,17,15,689.0,81.5,3.45,33.5,394.5,259.65,174.23
2016,7,30,17,30,657.0,77.0,3.2,33.0,341.0,204.06,129.07
2016,7,30,17,45,610.0,71.5,3.0,32.5,287.5,150.83,88.12
2016,7,30,18,0,563.0,66.0,2.8,32.0,234.0,102.53,55.29
2016,7,30,18,15,496.0,58.0,2.55,31.0,183.0,56.84,32.84
2016,7,30,18,30,429.0,50.0,2.3,30.0,132.0,39.78,27.62
2016,7,30,18,45,325.0,38.5,2.1,29.5,89.0,31.07,19.87
2016,7,30,19,0,221.0,27.0,1.9,29.0,46.0,22.16,10.45
2016,7,30,19,15,110.5,13.5,1.9,28.5,23.0,11.52,0.0
2016,7,30,19,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,1.95,28.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.1,27.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
