Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,5,45,14.5,4.5,3.15,24.0,4.5,0.0,0.0
2016,7,31,6,0,29.0,9.0,3.3,24.0,9.0,7.68,0.0
2016,7,31,6,15,147.0,25.0,3.4,24.5,41.5,19.38,6.65
2016,7,31,6,30,265.0,41.0,3.5,25.0,74.0,31.57,20.51
2016,7,31,6,45,378.0,49.0,3.65,25.5,122.5,39.03,27.47
2016,7,31,7,0,491.0,57.0,3.8,26.0,171.0,49.55,36.71
2016,7,31,7,15,548.5,64.0,3.8,26.5,223.5,92.72,50.79
2016,7,31,7,30,606.0,71.0,3.8,27.0,276.0,142.45,83.95
2016,7,31,7,45,657.0,73.0,3.85,27.5,331.5,192.94,122.98
2016,7,31,8,0,708.0,75.0,3.9,28.0,387.0,250.99,170.39
2016,7,31,8,15,735.0,79.0,3.9,28.5,440.5,305.26,216.19
2016,7,31,8,30,762.0,83.0,3.9,29.0,494.0,361.24,262.73
2016,7,31,8,45,781.0,86.5,3.95,29.5,544.0,414.8,306.52
2016,7,31,9,0,800.0,90.0,4.0,30.0,594.0,468.59,349.21
2016,7,31,9,15,815.0,93.0,4.0,30.0,641.0,519.13,388.96
2016,7,31,9,30,830.0,96.0,4.0,30.0,688.0,568.88,427.06
2016,7,31,9,45,843.0,97.0,4.05,30.5,730.0,614.52,460.5
2016,7,31,10,0,856.0,98.0,4.1,31.0,772.0,658.66,491.98
2016,7,31,10,15,864.5,100.0,4.1,31.5,808.0,698.85,519.73
2016,7,31,10,30,873.0,102.0,4.1,32.0,844.0,736.72,545.12
2016,7,31,10,45,880.5,102.5,4.15,32.5,873.5,769.95,565.89
2016,7,31,11,0,888.0,103.0,4.2,33.0,903.0,800.42,584.63
2016,7,31,11,15,892.0,104.0,4.2,33.0,925.5,825.56,600.72
2016,7,31,11,30,896.0,105.0,4.2,33.0,948.0,847.45,614.66
2016,7,31,11,45,901.0,104.0,4.25,33.5,962.5,865.07,624.73
2016,7,31,12,0,906.0,103.0,4.3,34.0,977.0,879.31,632.62
2016,7,31,12,15,907.0,103.0,4.35,34.0,983.5,887.54,637.94
2016,7,31,12,30,908.0,103.0,4.4,34.0,990.0,892.27,641.1
2016,7,31,12,45,906.5,104.0,4.45,34.5,988.0,892.22,639.93
2016,7,31,13,0,905.0,105.0,4.5,35.0,986.0,888.7,636.62
2016,7,31,13,15,903.0,104.5,4.55,35.0,976.0,879.93,631.29
2016,7,31,13,30,901.0,104.0,4.6,35.0,966.0,867.67,623.78
2016,7,31,13,45,895.5,104.5,4.65,35.5,947.5,849.92,611.44
2016,7,31,14,0,890.0,105.0,4.7,36.0,929.0,828.87,597.03
2016,7,31,14,15,884.5,104.0,4.7,36.0,904.0,803.29,580.69
2016,7,31,14,30,879.0,103.0,4.7,36.0,879.0,774.65,562.29
2016,7,31,14,45,857.0,110.0,4.7,36.0,843.5,738.2,538.53
2016,7,31,15,0,835.0,117.0,4.7,36.0,808.0,700.01,511.93
2016,7,31,15,15,824.5,115.0,4.7,35.5,769.5,660.15,484.87
2016,7,31,15,30,814.0,113.0,4.7,35.0,731.0,618.36,455.8
2016,7,31,15,45,796.5,112.0,4.75,35.0,686.5,573.9,423.18
2016,7,31,16,0,779.0,111.0,4.8,35.0,642.0,525.77,387.17
2016,7,31,16,15,761.0,107.5,4.8,34.5,593.5,474.6,348.67
2016,7,31,16,30,743.0,104.0,4.8,34.0,545.0,423.3,308.88
2016,7,31,16,45,714.5,101.0,4.8,34.0,493.0,368.6,264.98
2016,7,31,17,0,686.0,98.0,4.8,34.0,441.0,313.09,219.69
2016,7,31,17,15,652.5,92.5,4.65,33.5,388.0,257.97,174.69
2016,7,31,17,30,619.0,87.0,4.5,33.0,335.0,205.66,132.13
2016,7,31,17,45,568.0,81.0,4.35,32.5,281.5,153.41,92.05
2016,7,31,18,0,517.0,75.0,4.2,32.0,228.0,106.65,60.21
2016,7,31,18,15,447.5,65.5,4.05,31.0,177.5,62.3,37.65
2016,7,31,18,30,378.0,56.0,3.9,30.0,127.0,44.68,31.66
2016,7,31,18,45,271.0,42.5,3.75,29.5,84.5,32.66,21.13
2016,7,31,19,0,164.0,29.0,3.6,29.0,42.0,22.43,10.3
2016,7,31,19,15,82.0,14.5,3.7,28.5,21.0,12.38,0.0
2016,7,31,19,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,3.95,28.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,1,5,45,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2016,8,1,6,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,1,6,15,63.0,25.5,3.45,23.5,33.0,19.94,6.49
2016,8,1,6,30,126.0,51.0,3.6,24.0,66.0,38.64,26.4
2016,8,1,6,45,255.0,63.0,3.75,24.5,114.5,47.34,34.61
2016,8,1,7,0,384.0,75.0,3.9,25.0,163.0,60.81,41.32
2016,8,1,7,15,448.0,85.5,3.95,25.5,215.5,101.22,61.26
2016,8,1,7,30,512.0,96.0,4.0,26.0,268.0,151.65,95.69
2016,8,1,7,45,582.5,96.5,4.1,27.0,325.5,199.55,131.55
2016,8,1,8,0,653.0,97.0,4.2,28.0,383.0,254.95,175.51
2016,8,1,8,15,684.0,102.0,4.25,28.5,437.0,308.9,220.54
2016,8,1,8,30,715.0,107.0,4.3,29.0,491.0,365.12,266.82
2016,8,1,8,45,745.5,108.0,4.35,30.0,544.0,421.15,311.41
2016,8,1,9,0,776.0,109.0,4.4,31.0,597.0,476.57,354.24
2016,8,1,9,15,793.0,112.0,4.4,31.5,644.5,527.84,393.44
2016,8,1,9,30,810.0,115.0,4.4,32.0,692.0,578.58,431.07
2016,8,1,9,45,825.5,116.5,4.4,32.5,735.5,626.2,465.43
2016,8,1,10,0,841.0,118.0,4.4,33.0,779.0,668.86,495.47
2016,8,1,10,15,851.0,120.0,4.4,33.5,816.0,709.57,523.32
2016,8,1,10,30,861.0,122.0,4.4,34.0,853.0,748.1,549.0
2016,8,1,10,45,869.5,122.5,4.4,34.5,883.5,781.75,570.08
2016,8,1,11,0,878.0,123.0,4.4,35.0,914.0,812.71,588.78
2016,8,1,11,15,883.0,124.0,4.4,35.0,936.5,838.39,605.08
2016,8,1,11,30,888.0,125.0,4.4,35.0,959.0,860.89,619.28
2016,8,1,11,45,892.5,124.5,4.45,35.5,974.0,878.37,629.13
2016,8,1,12,0,897.0,124.0,4.5,36.0,989.0,892.5,636.84
2016,8,1,12,15,898.0,124.5,4.5,36.0,995.5,901.03,642.09
2016,8,1,12,30,899.0,125.0,4.5,36.0,1002.0,906.11,645.23
2016,8,1,12,45,900.5,124.0,4.5,36.5,1000.5,906.91,644.37
2016,8,1,13,0,902.0,123.0,4.5,37.0,999.0,904.28,641.42
2016,8,1,13,15,899.5,122.5,4.5,37.0,989.0,895.12,635.7
2016,8,1,13,30,897.0,122.0,4.5,37.0,979.0,882.5,627.86
2016,8,1,13,45,894.5,120.0,4.5,37.0,961.0,865.11,616.99
2016,8,1,14,0,892.0,118.0,4.5,37.0,943.0,844.31,603.96
2016,8,1,14,15,886.0,116.5,4.5,37.0,917.0,817.82,587.2
2016,8,1,14,30,880.0,115.0,4.5,37.0,891.0,788.27,568.41
2016,8,1,14,45,873.0,113.0,4.5,37.0,858.5,754.64,546.8
2016,8,1,15,0,866.0,111.0,4.5,37.0,826.0,718.34,522.08
2016,8,1,15,15,855.5,109.0,4.45,37.0,786.5,677.22,493.3
2016,8,1,15,30,845.0,107.0,4.4,37.0,747.0,634.1,462.56
2016,8,1,15,45,832.5,103.5,4.4,37.0,702.5,586.71,428.25
2016,8,1,16,0,820.0,100.0,4.4,37.0,658.0,539.06,392.87
2016,8,1,16,15,802.0,97.0,4.35,36.5,608.5,486.33,353.58
2016,8,1,16,30,784.0,94.0,4.3,36.0,559.0,433.36,312.89
2016,8,1,16,45,760.0,90.5,4.3,35.5,506.0,377.7,269.11
2016,8,1,17,0,736.0,87.0,4.3,35.0,453.0,323.06,224.95
2016,8,1,17,15,703.5,82.0,4.0,34.5,398.5,266.11,178.47
2016,8,1,17,30,671.0,77.0,3.7,34.0,344.0,208.96,132.08
2016,8,1,17,45,623.5,71.5,3.4,33.5,289.5,154.57,90.17
2016,8,1,18,0,576.0,66.0,3.1,33.0,235.0,105.17,56.45
2016,8,1,18,15,506.0,58.0,2.9,32.0,183.0,58.36,33.18
2016,8,1,18,30,436.0,50.0,2.7,31.0,131.0,39.96,27.6
2016,8,1,18,45,322.5,38.5,2.5,30.0,87.0,31.2,19.85
2016,8,1,19,0,209.0,27.0,2.3,29.0,43.0,21.02,8.91
2016,8,1,19,15,104.5,13.5,2.5,28.5,21.5,11.52,0.0
2016,8,1,19,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,5,45,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,8,2,6,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,2,6,15,111.5,21.5,2.55,23.5,35.0,16.64,3.94
2016,8,2,6,30,223.0,43.0,2.8,24.0,70.0,32.94,21.65
2016,8,2,6,45,342.0,53.0,3.1,25.0,119.0,40.48,28.72
2016,8,2,7,0,461.0,63.0,3.4,26.0,168.0,55.86,36.01
2016,8,2,7,15,521.0,71.0,3.45,26.5,221.0,98.51,56.01
2016,8,2,7,30,581.0,79.0,3.5,27.0,274.0,148.16,89.52
2016,8,2,7,45,638.5,80.5,3.55,27.5,330.5,198.43,128.22
2016,8,2,8,0,696.0,82.0,3.6,28.0,387.0,254.55,173.83
2016,8,2,8,15,724.5,86.5,3.55,28.5,440.5,311.94,221.79
2016,8,2,8,30,753.0,91.0,3.5,29.0,494.0,368.65,268.54
2016,8,2,8,45,779.0,92.0,3.5,30.0,546.0,422.67,311.66
2016,8,2,9,0,805.0,93.0,3.5,31.0,598.0,477.62,354.02
2016,8,2,9,15,820.0,96.0,3.45,31.5,645.5,528.36,392.58
2016,8,2,9,30,835.0,99.0,3.4,32.0,693.0,578.51,429.44
2016,8,2,9,45,849.0,100.0,3.35,32.5,735.5,625.15,462.69
2016,8,2,10,0,863.0,101.0,3.3,33.0,778.0,670.35,493.94
2016,8,2,10,15,871.5,102.5,3.25,33.5,814.5,710.46,520.8
2016,8,2,10,30,880.0,104.0,3.2,34.0,851.0,748.23,545.11
2016,8,2,10,45,887.5,104.5,3.2,34.5,880.5,781.77,565.35
2016,8,2,11,0,895.0,105.0,3.2,35.0,910.0,812.5,583.55
2016,8,2,11,15,899.0,106.0,3.2,35.0,932.0,837.87,599.33
2016,8,2,11,30,903.0,107.0,3.2,35.0,954.0,859.95,612.99
2016,8,2,11,45,905.0,108.0,3.25,35.5,968.5,876.96,622.41
2016,8,2,12,0,907.0,109.0,3.3,36.0,983.0,890.46,629.64
2016,8,2,12,15,907.5,109.5,3.35,36.0,989.0,898.7,634.9
2016,8,2,12,30,908.0,110.0,3.4,36.0,995.0,903.41,638.03
2016,8,2,12,45,908.0,109.5,3.45,36.5,993.0,903.31,636.89
2016,8,2,13,0,908.0,109.0,3.5,37.0,991.0,899.71,633.64
2016,8,2,13,15,905.5,108.5,3.55,37.0,980.5,890.41,628.19
2016,8,2,13,30,903.0,108.0,3.6,37.0,970.0,877.62,620.6
2016,8,2,13,45,899.5,107.0,3.7,37.0,952.0,860.05,610.25
2016,8,2,14,0,896.0,106.0,3.8,37.0,934.0,839.1,597.71
2016,8,2,14,15,890.5,105.0,3.85,37.0,908.5,813.25,581.73
2016,8,2,14,30,885.0,104.0,3.9,37.0,883.0,784.3,563.67
2016,8,2,14,45,877.5,102.5,3.95,37.0,850.0,750.49,542.26
2016,8,2,15,0,870.0,101.0,4.0,37.0,817.0,714.04,518.1
2016,8,2,15,15,860.0,99.0,4.0,36.5,778.5,673.01,490.65
2016,8,2,15,30,850.0,97.0,4.0,36.0,740.0,629.94,461.05
2016,8,2,15,45,837.0,94.5,4.05,36.0,695.5,582.85,426.99
2016,8,2,16,0,824.0,92.0,4.1,36.0,651.0,534.45,391.08
2016,8,2,16,15,806.5,89.5,4.05,35.5,602.0,482.82,352.41
2016,8,2,16,30,789.0,87.0,4.0,35.0,553.0,430.46,311.99
2016,8,2,16,45,766.0,83.5,4.0,35.0,501.0,374.87,267.51
2016,8,2,17,0,743.0,80.0,4.0,35.0,449.0,320.18,222.71
2016,8,2,17,15,711.5,75.5,3.8,34.5,395.0,263.49,176.36
2016,8,2,17,30,680.0,71.0,3.6,34.0,341.0,209.3,132.1
2016,8,2,17,45,634.5,66.0,3.45,33.5,286.5,152.43,88.08
2016,8,2,18,0,589.0,61.0,3.3,33.0,232.0,102.94,54.11
2016,8,2,18,15,521.0,53.5,3.0,32.0,180.5,55.73,30.58
2016,8,2,18,30,453.0,46.0,2.7,31.0,129.0,36.78,24.93
2016,8,2,18,45,339.5,35.5,2.4,30.5,85.5,28.74,17.75
2016,8,2,19,0,226.0,25.0,2.1,30.0,42.0,20.59,8.08
2016,8,2,19,15,113.0,12.5,2.2,29.5,21.0,10.67,0.0
2016,8,2,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,8,3,6,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,3,6,15,148.0,18.5,2.35,24.5,36.0,14.43,2.08
2016,8,3,6,30,296.0,37.0,2.5,25.0,72.0,30.2,19.24
2016,8,3,6,45,399.5,46.0,2.65,26.0,120.5,36.78,25.45
2016,8,3,7,0,503.0,55.0,2.8,27.0,169.0,51.01,30.96
2016,8,3,7,15,561.5,62.0,2.75,27.5,222.0,95.41,51.58
2016,8,3,7,30,620.0,69.0,2.7,28.0,275.0,146.52,86.12
2016,8,3,7,45,666.0,72.5,2.7,28.5,330.5,198.52,126.65
2016,8,3,8,0,712.0,76.0,2.7,29.0,386.0,257.5,174.73
2016,8,3,8,15,739.5,80.0,2.7,29.5,440.0,312.5,220.65
2016,8,3,8,30,767.0,84.0,2.7,30.0,494.0,369.28,267.18
2016,8,3,8,45,788.5,87.0,2.7,31.0,545.5,424.01,310.46
2016,8,3,9,0,810.0,90.0,2.7,32.0,597.0,479.22,352.52
2016,8,3,9,15,825.0,92.5,2.65,32.5,644.5,529.87,390.48
2016,8,3,9,30,840.0,95.0,2.6,33.0,692.0,579.87,426.66
2016,8,3,9,45,852.0,97.0,2.6,33.5,734.0,626.46,459.46
2016,8,3,10,0,864.0,99.0,2.6,34.0,776.0,671.44,490.19
2016,8,3,10,15,872.5,101.0,2.6,34.5,812.5,712.1,517.14
2016,8,3,10,30,881.0,103.0,2.6,35.0,849.0,750.41,541.46
2016,8,3,10,45,888.0,104.0,2.65,35.5,879.0,784.1,561.73
2016,8,3,11,0,895.0,105.0,2.7,36.0,909.0,814.95,580.0
2016,8,3,11,15,899.5,106.0,2.75,36.0,931.0,840.75,596.13
2016,8,3,11,30,904.0,107.0,2.8,36.0,953.0,863.29,610.21
2016,8,3,11,45,905.0,108.5,2.85,36.5,967.5,879.92,619.29
2016,8,3,12,0,906.0,110.0,2.9,37.0,982.0,893.01,626.19
2016,8,3,12,15,907.0,110.0,2.95,37.0,988.0,901.23,631.4
2016,8,3,12,30,908.0,110.0,3.0,37.0,994.0,905.93,634.53
2016,8,3,12,45,908.0,109.5,3.1,37.5,992.5,905.8,633.73
2016,8,3,13,0,908.0,109.0,3.2,38.0,991.0,902.17,630.83
2016,8,3,13,15,906.0,109.0,3.25,38.0,980.5,893.71,626.0
2016,8,3,13,30,904.0,109.0,3.3,38.0,970.0,881.73,619.04
2016,8,3,13,45,901.0,107.5,3.4,38.0,952.0,864.07,608.78
2016,8,3,14,0,898.0,106.0,3.5,38.0,934.0,842.98,596.34
2016,8,3,14,15,892.5,105.0,3.55,38.0,908.5,817.01,580.46
2016,8,3,14,30,887.0,104.0,3.6,38.0,883.0,787.94,562.52
2016,8,3,14,45,876.5,104.0,3.65,38.0,850.0,753.13,540.68
2016,8,3,15,0,866.0,104.0,3.7,38.0,817.0,715.87,516.22
2016,8,3,15,15,856.0,102.0,3.75,37.5,778.0,674.91,489.22
2016,8,3,15,30,846.0,100.0,3.8,37.0,739.0,631.91,460.06
2016,8,3,15,45,833.5,97.5,3.9,37.0,694.5,585.18,426.63
2016,8,3,16,0,821.0,95.0,4.0,37.0,650.0,537.11,391.28
2016,8,3,16,15,803.5,92.0,4.0,36.5,601.0,485.4,352.88
2016,8,3,16,30,786.0,89.0,4.0,36.0,552.0,432.4,312.3
2016,8,3,16,45,763.5,85.0,4.0,36.0,499.5,376.57,267.87
2016,8,3,17,0,741.0,81.0,4.0,36.0,447.0,321.61,223.07
2016,8,3,17,15,709.0,76.5,3.9,35.5,393.0,264.77,176.85
2016,8,3,17,30,677.0,72.0,3.8,35.0,339.0,210.5,132.73
2016,8,3,17,45,631.5,66.5,3.7,34.5,285.0,153.24,88.51
2016,8,3,18,0,586.0,61.0,3.6,34.0,231.0,103.4,54.25
2016,8,3,18,15,517.5,53.5,3.3,33.0,179.5,56.23,30.62
2016,8,3,18,30,449.0,46.0,3.0,32.0,128.0,36.82,24.83
2016,8,3,18,45,337.5,35.0,2.7,31.5,84.5,28.37,17.31
2016,8,3,19,0,226.0,24.0,2.4,31.0,41.0,19.76,6.91
2016,8,3,19,15,113.0,12.0,2.3,30.5,20.5,10.24,0.0
2016,8,3,19,30,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.15,29.5,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.05,29.0,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.0,28.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.2,27.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,4,5,45,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,8,4,6,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,6,15,162.0,17.0,2.65,24.5,36.0,13.66,1.06
2016,8,4,6,30,324.0,34.0,2.8,25.0,72.0,27.71,17.14
2016,8,4,6,45,425.0,42.5,3.0,26.0,121.0,34.02,23.11
2016,8,4,7,0,526.0,51.0,3.2,27.0,170.0,49.27,28.69
2016,8,4,7,15,583.0,57.5,3.2,27.5,223.0,94.66,49.97
2016,8,4,7,30,640.0,64.0,3.2,28.0,276.0,146.53,85.33
2016,8,4,7,45,681.0,68.0,3.25,29.0,331.0,201.78,128.64
2016,8,4,8,0,722.0,72.0,3.3,30.0,386.0,258.14,174.71
2016,8,4,8,15,749.5,76.0,3.3,30.5,440.0,313.79,221.22
2016,8,4,8,30,777.0,80.0,3.3,31.0,494.0,371.21,268.32
2016,8,4,8,45,795.5,83.5,3.3,31.5,545.0,425.72,312.19
2016,8,4,9,0,814.0,87.0,3.3,32.0,596.0,480.25,354.68
2016,8,4,9,15,829.5,89.5,3.3,32.5,643.5,531.6,393.53
2016,8,4,9,30,845.0,92.0,3.3,33.0,691.0,582.17,430.56
2016,8,4,9,45,854.0,95.0,3.3,33.5,732.5,628.1,463.19
2016,8,4,10,0,863.0,98.0,3.3,34.0,774.0,672.15,493.56
2016,8,4,10,15,872.0,100.0,3.3,34.5,810.5,713.19,521.07
2016,8,4,10,30,881.0,102.0,3.3,35.0,847.0,751.9,545.83
2016,8,4,10,45,883.0,106.0,3.35,35.5,875.5,784.53,565.6
2016,8,4,11,0,885.0,110.0,3.4,36.0,904.0,814.01,583.16
2016,8,4,11,15,889.5,110.5,3.45,36.0,926.5,839.13,599.02
2016,8,4,11,30,894.0,111.0,3.5,36.0,949.0,861.02,612.82
2016,8,4,11,45,895.0,113.0,3.6,36.5,962.5,877.92,622.42
2016,8,4,12,0,896.0,115.0,3.7,37.0,976.0,891.32,629.82
2016,8,4,12,15,897.0,115.0,3.75,37.0,982.5,899.44,634.99
2016,8,4,12,30,898.0,115.0,3.8,37.0,989.0,904.08,638.05
2016,8,4,12,45,892.5,118.5,3.9,37.5,985.5,902.59,636.24
2016,8,4,13,0,887.0,122.0,4.0,38.0,982.0,897.66,632.35
2016,8,4,13,15,884.5,121.5,4.05,38.0,972.0,888.47,626.92
2016,8,4,13,30,882.0,121.0,4.1,38.0,962.0,875.86,619.38
2016,8,4,13,45,582.5,284.0,4.15,38.0,835.0,771.22,547.89
2016,8,4,14,0,283.0,447.0,4.2,38.0,708.0,646.6,458.48
2016,8,4,14,15,568.0,285.0,4.2,37.5,790.0,732.61,524.77
2016,8,4,14,30,853.0,123.0,4.2,37.0,872.0,780.8,562.99
2016,8,4,14,45,843.5,121.5,4.25,37.0,839.0,746.36,540.6
2016,8,4,15,0,834.0,120.0,4.3,37.0,806.0,709.51,515.6
2016,8,4,15,15,823.5,118.0,4.3,37.0,767.0,669.32,487.66
2016,8,4,15,30,813.0,116.0,4.3,37.0,728.0,630.5,460.01
2016,8,4,15,45,801.0,112.0,4.3,37.0,684.0,583.21,425.91
2016,8,4,16,0,789.0,108.0,4.3,37.0,640.0,534.65,390.06
2016,8,4,16,15,770.5,104.5,4.2,36.5,591.0,482.34,351.17
2016,8,4,16,30,752.0,101.0,4.1,36.0,542.0,429.94,311.03
2016,8,4,16,45,732.5,95.0,4.1,35.5,491.0,375.06,267.99
2016,8,4,17,0,713.0,89.0,4.1,35.0,440.0,320.81,224.22
2016,8,4,17,15,680.0,84.0,3.95,34.5,386.0,262.17,176.65
2016,8,4,17,30,647.0,79.0,3.8,34.0,332.0,208.46,132.94
2016,8,4,17,45,606.5,71.5,3.7,34.0,279.0,154.49,90.72
2016,8,4,18,0,566.0,64.0,3.6,34.0,226.0,104.76,55.97
2016,8,4,18,15,496.5,55.5,3.25,33.0,175.0,57.8,31.96
2016,8,4,18,30,427.0,47.0,2.9,32.0,124.0,37.61,25.46
2016,8,4,18,45,321.0,35.0,2.6,31.5,81.0,28.38,17.26
2016,8,4,19,0,215.0,23.0,2.3,31.0,38.0,18.91,5.7
2016,8,4,19,15,107.5,11.5,2.4,30.5,19.0,9.82,0.0
2016,8,4,19,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.7,29.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.75,29.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,5,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,5,6,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,5,6,15,153.5,17.5,2.35,24.5,35.5,14.12,0.55
2016,8,5,6,30,307.0,35.0,2.5,25.0,71.0,28.59,17.81
2016,8,5,6,45,403.0,45.0,2.65,26.0,119.0,36.06,24.81
2016,8,5,7,0,499.0,55.0,2.8,27.0,167.0,53.04,31.41
2016,8,5,7,15,559.0,62.5,2.8,27.5,220.5,98.06,53.35
2016,8,5,7,30,619.0,70.0,2.8,28.0,274.0,150.01,88.95
2016,8,5,7,45,661.5,75.0,2.8,28.5,329.5,202.83,130.51
2016,8,5,8,0,704.0,80.0,2.8,29.0,385.0,262.28,179.15
2016,8,5,8,15,732.5,84.5,2.75,29.5,439.5,317.88,225.41
2016,8,5,8,30,761.0,89.0,2.7,30.0,494.0,375.38,272.3
2016,8,5,8,45,782.5,92.0,2.65,30.5,545.5,430.05,315.92
2016,8,5,9,0,804.0,95.0,2.6,31.0,597.0,485.19,358.45
2016,8,5,9,15,820.0,98.0,2.55,31.5,644.5,537.56,397.56
2016,8,5,9,30,836.0,101.0,2.5,32.0,692.0,587.38,433.55
2016,8,5,9,45,847.5,103.5,2.45,32.5,734.5,634.09,466.17
2016,8,5,10,0,859.0,106.0,2.4,33.0,777.0,679.14,496.61
2016,8,5,10,15,867.5,107.5,2.4,33.0,813.5,719.27,524.17
2016,8,5,10,30,876.0,109.0,2.4,33.0,850.0,757.04,549.21
2016,8,5,10,45,882.0,110.5,2.4,33.5,879.5,790.33,568.96
2016,8,5,11,0,888.0,112.0,2.4,34.0,909.0,820.72,586.64
2016,8,5,11,15,892.5,113.0,2.45,34.0,931.0,846.38,602.72
2016,8,5,11,30,897.0,114.0,2.5,34.0,953.0,868.8,616.75
2016,8,5,11,45,894.0,118.5,2.55,34.5,965.5,884.52,625.29
2016,8,5,12,0,891.0,123.0,2.6,35.0,978.0,896.59,631.59
2016,8,5,12,15,891.5,123.5,2.65,35.0,984.0,904.64,636.75
2016,8,5,12,30,892.0,124.0,2.7,35.0,990.0,909.23,639.84
2016,8,5,12,45,889.5,124.5,2.8,35.0,987.0,907.71,639.57
2016,8,5,13,0,887.0,125.0,2.9,35.0,984.0,902.77,637.23
2016,8,5,13,15,884.0,124.5,2.95,35.0,973.5,893.1,631.64
2016,8,5,13,30,881.0,124.0,3.0,35.0,963.0,880.01,623.96
2016,8,5,13,45,875.5,124.0,3.1,35.0,944.0,861.86,613.38
2016,8,5,14,0,870.0,124.0,3.2,35.0,925.0,840.47,600.7
2016,8,5,14,15,863.5,122.5,3.25,35.0,898.5,813.82,584.27
2016,8,5,14,30,857.0,121.0,3.3,35.0,872.0,784.2,565.84
2016,8,5,14,45,835.5,127.0,3.35,35.0,836.0,747.24,542.31
2016,8,5,15,0,814.0,133.0,3.4,35.0,800.0,714.32,519.73
2016,8,5,15,15,577.5,230.0,3.45,35.0,691.5,612.28,446.3
2016,8,5,15,30,341.0,327.0,3.5,35.0,583.0,510.44,372.43
2016,8,5,15,45,347.5,302.5,3.55,35.0,550.0,475.54,348.34
2016,8,5,16,0,354.0,278.0,3.6,35.0,517.0,439.18,322.34
2016,8,5,16,15,535.5,196.0,3.65,34.5,525.0,444.41,326.39
2016,8,5,16,30,717.0,114.0,3.7,34.0,533.0,426.22,310.93
2016,8,5,16,45,690.5,109.0,3.75,34.0,481.0,370.84,266.96
2016,8,5,17,0,664.0,104.0,3.8,34.0,429.0,316.92,223.26
2016,8,5,17,15,627.5,97.5,3.7,33.5,375.0,260.7,177.85
2016,8,5,17,30,591.0,91.0,3.6,33.0,321.0,207.73,135.06
2016,8,5,17,45,545.0,82.5,3.5,32.5,268.5,155.15,94.37
2016,8,5,18,0,499.0,74.0,3.4,32.0,216.0,107.59,61.14
2016,8,5,18,15,425.0,64.0,3.15,31.5,166.0,63.19,37.47
2016,8,5,18,30,351.0,54.0,2.9,31.0,116.0,41.26,28.56
2016,8,5,18,45,248.5,39.0,2.65,30.5,75.0,30.04,18.63
2016,8,5,19,0,146.0,24.0,2.4,30.0,34.0,18.63,4.74
2016,8,5,19,15,73.0,12.0,2.35,29.5,17.0,10.24,0.0
2016,8,5,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.35,28.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.65,28.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.75,27.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,6,5,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,6,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,6,15,117.5,19.0,2.45,25.0,32.0,14.76,0.0
2016,8,6,6,30,235.0,38.0,2.6,25.0,64.0,29.28,18.31
2016,8,6,6,45,330.5,50.0,2.8,25.5,110.0,38.27,26.71
2016,8,6,7,0,426.0,62.0,3.0,26.0,156.0,58.21,36.12
2016,8,6,7,15,488.0,70.5,3.05,26.5,208.0,99.92,57.53
2016,8,6,7,30,550.0,79.0,3.1,27.0,260.0,148.94,91.44
2016,8,6,7,45,597.5,84.5,3.15,27.5,314.0,199.35,131.02
2016,8,6,8,0,645.0,90.0,3.2,28.0,368.0,254.63,176.22
2016,8,6,8,15,676.0,95.0,3.15,28.5,421.5,308.63,221.15
2016,8,6,8,30,707.0,100.0,3.1,29.0,475.0,364.92,267.12
2016,8,6,8,45,733.5,102.5,3.1,30.0,526.5,420.46,310.9
2016,8,6,9,0,760.0,105.0,3.1,31.0,578.0,475.22,352.66
2016,8,6,9,15,777.0,108.0,3.05,31.5,625.0,526.11,390.88
2016,8,6,9,30,794.0,111.0,3.0,32.0,672.0,576.51,427.5
2016,8,6,9,45,808.0,113.0,3.0,33.0,714.5,623.32,459.7
2016,8,6,10,0,822.0,115.0,3.0,34.0,757.0,664.88,487.32
2016,8,6,10,15,831.5,117.0,3.0,34.5,793.5,704.81,513.94
2016,8,6,10,30,841.0,119.0,3.0,35.0,830.0,742.55,538.36
2016,8,6,10,45,847.5,121.5,3.0,35.5,859.5,776.04,558.44
2016,8,6,11,0,854.0,124.0,3.0,36.0,889.0,806.76,576.52
2016,8,6,11,15,859.0,125.0,3.0,36.0,911.0,832.0,592.12
2016,8,6,11,30,864.0,126.0,3.0,36.0,933.0,854.14,605.73
2016,8,6,11,45,867.0,127.0,3.05,36.5,947.5,871.34,615.23
2016,8,6,12,0,870.0,128.0,3.1,37.0,962.0,885.2,622.66
2016,8,6,12,15,871.0,128.5,3.1,37.0,968.5,893.5,627.62
2016,8,6,12,30,872.0,129.0,3.1,37.0,975.0,898.41,630.57
2016,8,6,12,45,870.0,130.0,3.15,37.0,972.5,897.73,630.41
2016,8,6,13,0,868.0,131.0,3.2,37.0,970.0,893.7,628.25
2016,8,6,13,15,865.5,130.5,3.2,37.0,960.0,884.57,622.66
2016,8,6,13,30,863.0,130.0,3.2,37.0,950.0,872.09,615.06
2016,8,6,13,45,857.5,130.0,3.25,37.5,931.5,854.17,603.06
2016,8,6,14,0,852.0,130.0,3.3,38.0,913.0,833.08,589.12
2016,8,6,14,15,846.0,128.5,3.25,37.5,887.5,807.19,574.03
2016,8,6,14,30,840.0,127.0,3.2,37.0,862.0,778.37,556.97
2016,8,6,14,45,829.0,126.5,3.2,37.0,828.5,743.92,535.15
2016,8,6,15,0,818.0,126.0,3.2,37.0,795.0,707.19,510.39
2016,8,6,15,15,806.5,123.5,3.15,37.0,756.0,670.82,485.16
2016,8,6,15,30,795.0,121.0,3.1,37.0,717.0,627.31,454.69
2016,8,6,15,45,779.5,118.5,3.1,37.0,672.5,579.91,421.01
2016,8,6,16,0,764.0,116.0,3.1,37.0,628.0,531.6,385.83
2016,8,6,16,15,744.0,112.0,3.05,36.5,579.5,479.06,347.35
2016,8,6,16,30,724.0,108.0,3.0,36.0,531.0,426.63,307.76
2016,8,6,16,45,698.0,103.5,3.0,36.0,479.0,370.02,263.52
2016,8,6,17,0,672.0,99.0,3.0,36.0,427.0,316.24,220.37
2016,8,6,17,15,636.0,93.0,2.9,35.5,373.0,260.08,175.44
2016,8,6,17,30,600.0,87.0,2.8,35.0,319.0,207.1,132.98
2016,8,6,17,45,550.5,79.5,2.7,34.5,266.0,154.21,92.52
2016,8,6,18,0,501.0,72.0,2.6,34.0,213.0,106.74,59.74
2016,8,6,18,15,426.0,62.0,2.3,33.0,163.0,62.06,36.09
2016,8,6,18,30,351.0,52.0,2.0,32.0,113.0,39.81,27.21
2016,8,6,18,45,239.5,37.5,1.75,31.5,72.5,28.89,17.55
2016,8,6,19,0,128.0,23.0,1.5,31.0,32.0,17.84,3.25
2016,8,6,19,15,64.0,11.5,1.55,30.5,16.0,9.82,0.0
2016,8,6,19,30,0.0,0.0,1.6,30.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.65,30.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.7,30.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,1.75,30.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,1.8,30.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.65,29.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,8,7,6,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,6,15,97.5,20.0,2.7,25.5,30.5,15.5,0.0
2016,8,7,6,30,195.0,40.0,2.9,26.0,61.0,30.67,19.27
2016,8,7,6,45,303.0,52.0,3.1,26.5,107.5,39.63,27.7
2016,8,7,7,0,411.0,64.0,3.3,27.0,154.0,60.55,37.57
2016,8,7,7,15,474.5,73.0,3.3,27.5,206.0,102.04,59.31
2016,8,7,7,30,538.0,82.0,3.3,28.0,258.0,151.08,93.31
2016,8,7,7,45,593.0,86.0,3.35,29.0,313.5,201.24,132.06
2016,8,7,8,0,648.0,90.0,3.4,30.0,369.0,257.13,176.93
2016,8,7,8,15,679.0,95.0,3.3,30.5,422.5,311.42,221.78
2016,8,7,8,30,710.0,100.0,3.2,31.0,476.0,368.0,267.59
2016,8,7,8,45,737.5,102.5,3.15,32.0,528.0,424.22,311.43
2016,8,7,9,0,765.0,105.0,3.1,33.0,580.0,479.79,353.3
2016,8,7,9,15,782.0,108.0,2.95,33.5,627.0,531.01,391.15
2016,8,7,9,30,799.0,111.0,2.8,34.0,674.0,581.74,427.28
2016,8,7,9,45,813.5,112.5,2.7,34.5,717.0,628.68,459.71
2016,8,7,10,0,828.0,114.0,2.6,35.0,760.0,670.37,487.63
2016,8,7,10,15,838.0,116.0,2.55,35.5,796.0,710.94,514.07
2016,8,7,10,30,848.0,118.0,2.5,36.0,832.0,749.33,538.12
2016,8,7,10,45,856.0,119.0,2.45,36.5,862.0,782.9,557.59
2016,8,7,11,0,864.0,120.0,2.4,37.0,892.0,813.77,575.08
2016,8,7,11,15,868.5,121.0,2.45,37.0,914.5,838.88,590.63
2016,8,7,11,30,873.0,122.0,2.5,37.0,937.0,860.81,604.22
2016,8,7,11,45,878.0,121.5,2.55,37.5,951.5,878.59,613.96
2016,8,7,12,0,883.0,121.0,2.6,38.0,966.0,893.04,621.66
2016,8,7,12,15,884.0,121.0,2.65,38.0,972.5,901.02,626.69
2016,8,7,12,30,885.0,121.0,2.7,38.0,979.0,905.55,629.72
2016,8,7,12,45,885.0,120.5,2.8,38.5,977.0,905.31,628.92
2016,8,7,13,0,885.0,120.0,2.9,39.0,975.0,901.63,626.08
2016,8,7,13,15,882.5,119.5,2.95,39.0,964.5,892.28,620.78
2016,8,7,13,30,880.0,119.0,3.0,39.0,954.0,879.5,613.42
2016,8,7,13,45,876.0,118.0,3.1,39.0,935.5,861.6,603.17
2016,8,7,14,0,872.0,117.0,3.2,39.0,917.0,840.38,590.82
2016,8,7,14,15,866.5,115.5,3.2,39.0,891.5,814.3,574.78
2016,8,7,14,30,861.0,114.0,3.2,39.0,866.0,785.19,556.78
2016,8,7,14,45,844.5,117.0,3.25,39.0,831.0,749.03,534.29
2016,8,7,15,0,828.0,120.0,3.3,39.0,796.0,710.89,509.28
2016,8,7,15,15,817.0,118.0,3.3,38.5,757.0,670.31,482.72
2016,8,7,15,30,806.0,116.0,3.3,38.0,718.0,631.33,456.47
2016,8,7,15,45,790.5,113.0,3.3,38.0,673.5,582.91,422.13
2016,8,7,16,0,775.0,110.0,3.3,38.0,629.0,533.55,386.29
2016,8,7,16,15,755.5,106.5,3.3,37.5,580.0,481.09,348.02
2016,8,7,16,30,736.0,103.0,3.3,37.0,531.0,428.68,308.53
2016,8,7,16,45,709.0,99.0,3.3,37.0,478.5,371.42,263.83
2016,8,7,17,0,682.0,95.0,3.3,37.0,426.0,317.1,220.29
2016,8,7,17,15,646.5,89.5,3.2,36.5,372.5,260.88,175.3
2016,8,7,17,30,611.0,84.0,3.1,36.0,319.0,207.75,132.71
2016,8,7,17,45,559.5,77.0,3.05,35.5,265.5,154.22,91.85
2016,8,7,18,0,508.0,70.0,3.0,35.0,212.0,106.35,58.87
2016,8,7,18,15,433.5,60.0,2.7,34.0,162.0,61.14,34.88
2016,8,7,18,30,359.0,50.0,2.4,33.0,112.0,40.1,27.29
2016,8,7,18,45,245.5,36.0,2.1,32.5,71.0,27.8,16.51
2016,8,7,19,0,132.0,22.0,1.8,32.0,30.0,17.09,1.59
2016,8,7,19,15,66.0,11.0,1.85,32.0,15.0,9.39,0.0
2016,8,7,19,30,0.0,0.0,1.9,32.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.0,32.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.1,32.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.25,31.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.55,31.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.2,29.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.85,28.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,8,6,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,6,15,71.5,20.5,2.7,25.5,28.5,16.18,0.0
2016,8,8,6,30,143.0,41.0,2.8,26.0,57.0,31.63,19.97
2016,8,8,6,45,245.5,56.5,2.95,26.5,102.5,42.68,30.23
2016,8,8,7,0,348.0,72.0,3.1,27.0,148.0,63.65,40.58
2016,8,8,7,15,413.5,83.0,3.1,27.5,199.0,103.46,62.58
2016,8,8,7,30,479.0,94.0,3.1,28.0,250.0,150.91,95.67
2016,8,8,7,45,538.0,99.0,3.1,29.0,305.0,202.34,135.1
2016,8,8,8,0,597.0,104.0,3.1,30.0,360.0,257.28,178.67
2016,8,8,8,15,630.0,110.0,3.05,30.5,413.0,310.48,222.18
2016,8,8,8,30,663.0,116.0,3.0,31.0,466.0,366.3,266.97
2016,8,8,8,45,693.0,119.0,2.95,31.5,518.0,420.36,309.45
2016,8,8,9,0,723.0,122.0,2.9,32.0,570.0,475.97,351.83
2016,8,8,9,15,741.0,125.5,2.85,32.5,617.0,527.19,389.78
2016,8,8,9,30,759.0,129.0,2.8,33.0,664.0,577.23,425.69
2016,8,8,9,45,774.0,131.5,2.8,34.0,706.5,623.85,457.36
2016,8,8,10,0,789.0,134.0,2.8,35.0,749.0,669.31,487.2
2016,8,8,10,15,799.5,136.5,2.8,35.5,785.0,710.13,514.03
2016,8,8,10,30,810.0,139.0,2.8,36.0,821.0,748.94,538.89
2016,8,8,10,45,818.0,141.0,2.8,36.5,851.0,783.09,559.76
2016,8,8,11,0,826.0,143.0,2.8,37.0,881.0,805.87,572.48
2016,8,8,11,15,831.0,144.5,2.85,37.0,903.0,830.87,588.15
2016,8,8,11,30,836.0,146.0,2.9,37.0,925.0,852.85,601.87
2016,8,8,11,45,844.0,143.0,2.95,37.5,940.5,870.46,611.59
2016,8,8,12,0,852.0,140.0,3.0,38.0,956.0,884.97,619.38
2016,8,8,12,15,853.5,140.5,3.0,38.0,962.0,893.52,624.46
2016,8,8,12,30,855.0,141.0,3.0,38.0,968.0,898.75,627.59
2016,8,8,12,45,852.0,142.5,3.05,38.5,965.5,897.51,625.78
2016,8,8,13,0,849.0,144.0,3.1,39.0,963.0,892.99,622.04
2016,8,8,13,15,846.5,143.5,3.1,39.0,952.5,883.94,616.56
2016,8,8,13,30,844.0,143.0,3.1,39.0,942.0,871.59,609.12
2016,8,8,13,45,836.0,144.0,3.1,39.0,922.5,852.58,597.52
2016,8,8,14,0,828.0,145.0,3.1,39.0,903.0,830.55,584.07
2016,8,8,14,15,821.0,143.5,3.1,38.5,877.5,813.19,574.87
2016,8,8,14,30,814.0,142.0,3.1,38.0,852.0,783.29,557.45
2016,8,8,14,45,801.0,142.0,3.1,38.0,818.0,747.63,534.41
2016,8,8,15,0,788.0,142.0,3.1,38.0,784.0,709.89,509.21
2016,8,8,15,15,776.0,139.0,3.1,37.5,745.0,668.22,481.99
2016,8,8,15,30,764.0,136.0,3.1,37.0,706.0,624.91,452.95
2016,8,8,15,45,745.0,134.0,3.15,37.0,661.0,576.94,419.08
2016,8,8,16,0,726.0,132.0,3.2,37.0,616.0,528.2,383.81
2016,8,8,16,15,704.5,127.5,3.15,36.5,567.0,475.55,345.39
2016,8,8,16,30,683.0,123.0,3.1,36.0,518.0,423.28,306.09
2016,8,8,16,45,653.5,117.5,3.1,36.0,466.0,367.66,262.81
2016,8,8,17,0,624.0,112.0,3.1,36.0,414.0,313.91,220.02
2016,8,8,17,15,585.5,105.5,3.0,35.5,360.5,258.99,176.39
2016,8,8,17,30,547.0,99.0,2.9,35.0,307.0,207.64,135.54
2016,8,8,17,45,495.5,89.5,2.8,35.0,254.5,155.57,95.7
2016,8,8,18,0,444.0,80.0,2.7,35.0,202.0,106.81,61.55
2016,8,8,18,15,366.5,68.0,2.5,34.5,153.0,63.73,37.87
2016,8,8,18,30,289.0,56.0,2.3,34.0,104.0,42.49,29.06
2016,8,8,18,45,185.0,39.0,2.15,33.5,65.5,29.87,17.96
2016,8,8,19,0,81.0,22.0,2.0,33.0,27.0,17.32,0.04
2016,8,8,19,15,40.5,11.0,2.1,32.5,13.5,9.39,0.0
2016,8,8,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.35,32.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.6,31.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.85,31.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.05,30.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.4,29.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,5,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,9,6,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,9,6,15,99.0,19.0,2.85,25.5,29.5,14.75,0.0
2016,8,9,6,30,198.0,38.0,3.0,26.0,59.0,29.2,17.92
2016,8,9,6,45,304.5,50.0,3.2,26.5,105.0,38.19,26.45
2016,8,9,7,0,411.0,62.0,3.4,27.0,151.0,60.96,36.94
2016,8,9,7,15,475.0,71.5,3.4,27.5,203.0,103.28,59.93
2016,8,9,7,30,539.0,81.0,3.4,28.0,255.0,153.22,95.03
2016,8,9,7,45,593.0,85.0,3.4,29.0,310.5,203.55,134.2
2016,8,9,8,0,647.0,89.0,3.4,30.0,366.0,259.5,179.26
2016,8,9,8,15,678.5,94.5,3.35,30.5,419.5,314.59,224.75
2016,8,9,8,30,710.0,100.0,3.3,31.0,473.0,372.03,271.23
2016,8,9,8,45,739.0,101.5,3.25,31.5,525.5,428.14,315.59
2016,8,9,9,0,768.0,103.0,3.2,32.0,578.0,483.82,358.33
2016,8,9,9,15,785.0,106.0,3.15,32.5,625.5,535.34,396.77
2016,8,9,9,30,802.0,109.0,3.1,33.0,673.0,586.36,433.58
2016,8,9,9,45,818.0,110.0,3.05,34.0,716.0,630.81,463.83
2016,8,9,10,0,834.0,111.0,3.0,35.0,759.0,676.58,493.89
2016,8,9,10,15,843.5,113.0,2.95,35.5,795.5,717.12,520.43
2016,8,9,10,30,853.0,115.0,2.9,36.0,832.0,755.43,544.26
2016,8,9,10,45,862.0,115.0,2.9,36.5,862.5,789.11,564.23
2016,8,9,11,0,871.0,115.0,2.9,37.0,893.0,820.12,582.28
2016,8,9,11,15,876.0,116.0,2.95,37.0,915.5,845.86,598.33
2016,8,9,11,30,881.0,117.0,3.0,37.0,938.0,868.42,612.38
2016,8,9,11,45,890.0,113.5,3.1,37.5,954.0,887.13,623.04
2016,8,9,12,0,899.0,110.0,3.2,38.0,970.0,902.57,631.68
2016,8,9,12,15,900.5,110.5,3.3,38.0,976.0,911.57,637.65
2016,8,9,12,30,902.0,111.0,3.4,38.0,982.0,917.04,641.53
2016,8,9,12,45,902.5,110.0,3.5,38.5,980.5,916.72,640.53
2016,8,9,13,0,903.0,109.0,3.6,39.0,979.0,912.85,637.4
2016,8,9,13,15,900.5,108.5,3.65,39.0,968.5,903.21,631.8
2016,8,9,13,30,898.0,108.0,3.7,39.0,958.0,890.05,624.07
2016,8,9,13,45,894.5,107.0,3.8,39.0,939.5,872.08,613.59
2016,8,9,14,0,891.0,106.0,3.9,39.0,921.0,850.72,600.94
2016,8,9,14,15,885.5,105.0,3.95,39.0,895.0,824.43,584.85
2016,8,9,14,30,880.0,104.0,4.0,39.0,869.0,795.06,566.7
2016,8,9,14,45,573.0,244.0,4.05,39.0,734.5,673.79,482.35
2016,8,9,15,0,266.0,384.0,4.1,39.0,600.0,543.5,388.65
2016,8,9,15,15,555.0,240.5,4.1,38.5,662.5,609.46,440.52
2016,8,9,15,30,844.0,97.0,4.1,38.0,725.0,638.17,464.56
2016,8,9,15,45,830.0,94.5,4.15,38.0,680.0,590.03,429.82
2016,8,9,16,0,816.0,92.0,4.2,38.0,635.0,540.69,393.67
2016,8,9,16,15,798.0,89.0,4.15,37.5,585.5,488.59,355.11
2016,8,9,16,30,780.0,86.0,4.1,37.0,536.0,435.02,314.28
2016,8,9,16,45,754.5,83.0,4.1,37.0,483.0,378.62,269.65
2016,8,9,17,0,729.0,80.0,4.1,37.0,430.0,323.43,224.9
2016,8,9,17,15,695.5,75.5,4.0,36.5,375.5,266.16,178.51
2016,8,9,17,30,662.0,71.0,3.9,36.0,321.0,209.21,132.39
2016,8,9,17,45,611.0,65.5,3.8,35.5,267.0,153.94,89.67
2016,8,9,18,0,560.0,60.0,3.7,35.0,213.0,104.16,55.07
2016,8,9,18,15,485.0,52.0,3.35,34.5,162.0,57.23,30.39
2016,8,9,18,30,410.0,44.0,3.0,34.0,111.0,35.4,23.26
2016,8,9,18,45,287.5,31.5,2.65,33.5,70.0,25.61,14.5
2016,8,9,19,0,165.0,19.0,2.3,33.0,29.0,15.6,0.0
2016,8,9,19,15,82.5,9.5,2.25,32.5,14.5,8.11,0.0
2016,8,9,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.2,31.5,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.3,31.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.35,30.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.65,29.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,5,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,8,10,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,6,15,98.5,18.5,2.5,25.5,29.0,14.37,0.0
2016,8,10,6,30,197.0,37.0,2.7,26.0,58.0,28.45,17.24
2016,8,10,6,45,297.5,50.5,2.9,26.5,103.5,38.54,26.72
2016,8,10,7,0,398.0,64.0,3.1,27.0,149.0,61.16,36.84
2016,8,10,7,15,462.5,74.0,3.15,27.5,201.0,105.51,62.02
