Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,7,30,527.0,84.0,3.2,28.0,253.0,155.39,97.28
2016,8,10,7,45,580.5,88.5,3.3,28.5,308.0,205.54,136.64
2016,8,10,8,0,634.0,93.0,3.4,29.0,363.0,261.27,181.98
2016,8,10,8,15,665.5,98.5,3.4,29.5,416.5,315.79,227.14
2016,8,10,8,30,697.0,104.0,3.4,30.0,470.0,372.69,273.36
2016,8,10,8,45,724.5,106.5,3.45,30.5,521.5,428.44,317.69
2016,8,10,9,0,752.0,109.0,3.5,31.0,573.0,483.71,360.46
2016,8,10,9,15,769.0,112.5,3.45,31.5,620.5,535.04,398.94
2016,8,10,9,30,786.0,116.0,3.4,32.0,668.0,585.89,435.85
2016,8,10,9,45,801.0,118.0,3.35,33.0,710.5,633.3,468.28
2016,8,10,10,0,816.0,120.0,3.3,34.0,753.0,679.47,498.74
2016,8,10,10,15,825.5,122.0,3.25,34.5,789.0,714.85,522.1
2016,8,10,10,30,835.0,124.0,3.2,35.0,825.0,752.56,546.04
2016,8,10,10,45,843.5,125.0,3.2,35.5,855.0,786.22,566.23
2016,8,10,11,0,852.0,126.0,3.2,36.0,885.0,817.23,584.49
2016,8,10,11,15,857.0,127.0,3.2,36.5,907.0,842.5,598.87
2016,8,10,11,30,862.0,128.0,3.2,37.0,929.0,864.66,611.2
2016,8,10,11,45,866.5,127.5,3.2,37.5,943.5,881.83,620.33
2016,8,10,12,0,871.0,127.0,3.2,38.0,958.0,895.7,627.4
2016,8,10,12,15,872.0,127.5,3.25,38.0,964.0,903.96,632.62
2016,8,10,12,30,873.0,128.0,3.3,38.0,970.0,908.81,635.82
2016,8,10,12,45,872.5,128.0,3.4,38.5,968.0,908.46,634.82
2016,8,10,13,0,872.0,128.0,3.5,39.0,966.0,904.69,631.78
2016,8,10,13,15,869.5,127.0,3.55,39.0,955.5,894.84,626.05
2016,8,10,13,30,867.0,126.0,3.6,39.0,945.0,881.6,618.27
2016,8,10,13,45,863.5,125.0,3.65,39.0,927.0,864.12,607.85
2016,8,10,14,0,860.0,124.0,3.7,39.0,909.0,843.36,595.36
2016,8,10,14,15,854.0,122.5,3.7,39.0,883.0,816.92,578.98
2016,8,10,14,30,848.0,121.0,3.7,39.0,857.0,787.52,560.65
2016,8,10,14,45,840.0,118.5,3.75,39.0,824.0,752.9,539.0
2016,8,10,15,0,832.0,116.0,3.8,39.0,791.0,715.77,514.83
2016,8,10,15,15,821.0,114.0,3.8,38.5,751.5,674.73,487.83
2016,8,10,15,30,810.0,112.0,3.8,38.0,712.0,635.27,461.13
2016,8,10,15,45,795.5,109.0,3.85,38.0,667.5,586.95,426.83
2016,8,10,16,0,781.0,106.0,3.9,38.0,623.0,537.6,390.91
2016,8,10,16,15,761.5,102.5,3.9,37.5,573.5,484.53,352.02
2016,8,10,16,30,742.0,99.0,3.9,37.0,524.0,431.5,311.88
2016,8,10,16,45,584.5,130.0,3.9,37.0,445.0,353.95,253.67
2016,8,10,17,0,427.0,161.0,3.9,37.0,366.0,287.85,204.59
2016,8,10,17,15,413.5,141.0,3.8,36.5,319.0,239.43,166.49
2016,8,10,17,30,400.0,121.0,3.7,36.0,272.0,192.14,128.9
2016,8,10,17,45,369.5,104.0,3.65,36.0,225.0,145.86,93.15
2016,8,10,18,0,339.0,87.0,3.6,36.0,178.0,103.08,62.32
2016,8,10,18,15,286.5,70.0,3.35,35.5,134.5,63.18,38.49
2016,8,10,18,30,234.0,53.0,3.1,35.0,91.0,40.08,26.89
2016,8,10,18,45,147.0,36.0,2.9,34.5,56.5,27.54,15.8
2016,8,10,19,0,60.0,19.0,2.7,34.0,22.0,15.03,0.0
2016,8,10,19,15,30.0,9.5,2.75,33.5,11.0,8.11,0.0
2016,8,10,19,30,0.0,0.0,2.8,33.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.9,33.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.0,33.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.05,32.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.15,32.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,3.3,31.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,3.5,30.5,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,3.75,29.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,4.05,29.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,4.15,28.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,3.85,28.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,3.4,26.5,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,11,5,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,11,6,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,6,15,11.0,17.0,2.9,26.5,18.0,13.96,0.0
2016,8,11,6,30,22.0,34.0,3.0,27.0,36.0,27.24,16.08
2016,8,11,6,45,55.5,56.0,3.2,27.5,66.5,43.13,30.39
2016,8,11,7,0,89.0,78.0,3.4,28.0,97.0,63.2,43.78
2016,8,11,7,15,108.0,101.0,3.45,28.5,131.0,90.66,63.53
2016,8,11,7,30,127.0,124.0,3.5,29.0,165.0,120.79,86.32
2016,8,11,7,45,211.0,142.0,3.55,30.0,225.0,165.32,118.31
2016,8,11,8,0,295.0,160.0,3.6,31.0,285.0,218.85,158.08
2016,8,11,8,15,505.5,127.0,3.55,31.5,377.0,285.46,206.13
2016,8,11,8,30,716.0,94.0,3.5,32.0,469.0,374.77,272.98
2016,8,11,8,45,560.0,164.5,3.45,32.5,476.5,403.55,297.92
2016,8,11,9,0,404.0,235.0,3.4,33.0,484.0,418.27,309.87
2016,8,11,9,15,451.5,237.5,3.3,33.5,536.5,470.03,347.52
2016,8,11,9,30,499.0,240.0,3.2,34.0,589.0,524.94,386.48
2016,8,11,9,45,662.5,175.5,3.1,35.0,670.0,601.26,440.31
2016,8,11,10,0,826.0,111.0,3.0,36.0,751.0,676.15,492.05
2016,8,11,10,15,658.5,215.5,2.95,36.0,741.5,691.16,498.45
2016,8,11,10,30,491.0,320.0,2.9,36.0,732.0,679.22,486.61
2016,8,11,10,45,485.0,339.0,2.85,36.5,758.5,709.07,504.8
2016,8,11,11,0,479.0,358.0,2.8,37.0,785.0,736.63,520.87
2016,8,11,11,15,445.5,377.5,2.85,37.5,782.5,739.22,520.52
2016,8,11,11,30,412.0,397.0,2.9,38.0,780.0,738.32,518.02
2016,8,11,11,45,424.5,404.0,2.95,38.5,804.0,763.78,533.56
2016,8,11,12,0,437.0,411.0,3.0,39.0,828.0,787.52,547.7
2016,8,11,12,15,648.0,272.5,3.1,39.0,895.0,857.88,598.67
2016,8,11,12,30,859.0,134.0,3.2,39.0,962.0,904.1,629.96
2016,8,11,12,45,654.5,276.5,3.3,39.0,907.0,870.27,606.77
2016,8,11,13,0,450.0,419.0,3.4,39.0,852.0,810.77,563.78
2016,8,11,13,15,646.0,280.0,3.5,39.0,893.0,857.07,599.99
2016,8,11,13,30,842.0,141.0,3.6,39.0,934.0,875.26,614.52
2016,8,11,13,45,831.5,143.5,3.7,39.0,914.0,855.17,602.43
2016,8,11,14,0,821.0,146.0,3.8,39.0,894.0,842.16,595.16
2016,8,11,14,15,814.5,144.5,3.85,39.0,868.5,815.39,578.69
2016,8,11,14,30,808.0,143.0,3.9,39.0,843.0,785.8,560.38
2016,8,11,14,45,795.5,142.5,3.95,39.0,809.0,749.92,537.37
2016,8,11,15,0,783.0,142.0,4.0,39.0,775.0,711.95,512.03
2016,8,11,15,15,543.5,236.5,4.0,38.5,665.5,601.1,434.02
2016,8,11,15,30,304.0,331.0,4.0,38.0,556.0,497.26,359.72
2016,8,11,15,45,516.5,229.0,4.0,38.0,582.0,526.66,383.03
2016,8,11,16,0,729.0,127.0,4.0,38.0,608.0,529.68,385.63
2016,8,11,16,15,707.5,122.5,3.95,37.5,559.5,476.58,346.57
2016,8,11,16,30,686.0,118.0,3.9,37.0,511.0,423.87,306.85
2016,8,11,16,45,663.5,111.0,3.85,37.0,459.5,369.18,263.99
2016,8,11,17,0,641.0,104.0,3.8,37.0,408.0,315.64,221.03
2016,8,11,17,15,602.5,97.5,3.65,36.5,355.0,259.47,176.25
2016,8,11,17,30,564.0,91.0,3.5,36.0,302.0,206.86,134.22
2016,8,11,17,45,514.0,82.0,3.4,36.0,249.5,154.14,93.6
2016,8,11,18,0,464.0,73.0,3.3,36.0,197.0,107.04,60.56
2016,8,11,18,15,385.5,61.5,2.95,35.5,148.0,60.7,34.49
2016,8,11,18,30,307.0,50.0,2.6,35.0,99.0,38.23,25.36
2016,8,11,18,45,196.0,34.0,2.3,34.5,61.0,26.2,14.62
2016,8,11,19,0,85.0,18.0,2.0,34.0,23.0,13.98,0.0
2016,8,11,19,15,42.5,9.0,2.05,33.5,11.5,7.68,0.0
2016,8,11,19,30,0.0,0.0,2.1,33.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.15,33.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.2,33.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.35,32.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.9,32.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,3.05,32.0,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,3.4,32.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,3.6,32.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,3.75,31.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,3.9,31.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,4.1,30.5,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,4.3,29.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,4.35,29.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,4.2,27.5,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,12,5,45,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2016,8,12,6,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,12,6,15,66.0,19.0,3.05,26.0,26.0,14.99,0.0
2016,8,12,6,30,132.0,38.0,3.2,26.0,52.0,29.38,17.76
2016,8,12,6,45,234.5,54.0,3.35,26.5,96.5,40.87,28.61
2016,8,12,7,0,337.0,70.0,3.5,27.0,141.0,65.58,40.72
2016,8,12,7,15,404.5,81.5,3.55,27.5,192.0,106.01,64.38
2016,8,12,7,30,472.0,93.0,3.6,28.0,243.0,154.38,98.91
2016,8,12,7,45,530.0,98.5,3.65,29.0,297.5,206.41,139.33
2016,8,12,8,0,588.0,104.0,3.7,30.0,352.0,261.78,183.56
2016,8,12,8,15,621.5,110.0,3.65,31.0,405.0,315.15,226.87
2016,8,12,8,30,655.0,116.0,3.6,32.0,458.0,371.22,271.3
2016,8,12,8,45,684.5,119.0,3.6,33.0,509.5,425.1,312.98
2016,8,12,9,0,714.0,122.0,3.6,34.0,561.0,480.48,354.41
2016,8,12,9,15,732.5,126.0,3.4,34.5,608.0,532.13,392.2
2016,8,12,9,30,751.0,130.0,3.2,35.0,655.0,582.87,428.01
2016,8,12,9,45,765.0,133.0,3.05,35.5,697.0,629.25,459.72
2016,8,12,10,0,779.0,136.0,2.9,36.0,739.0,674.39,489.54
2016,8,12,10,15,789.5,138.5,2.7,36.5,775.0,715.05,515.17
2016,8,12,10,30,800.0,141.0,2.5,37.0,811.0,753.71,538.59
2016,8,12,10,45,804.5,145.0,2.35,37.5,839.5,786.81,557.33
2016,8,12,11,0,809.0,149.0,2.2,38.0,868.0,817.14,573.6
2016,8,12,11,15,814.5,150.5,2.15,38.5,890.0,843.06,587.54
2016,8,12,11,30,820.0,152.0,2.1,39.0,912.0,865.97,599.49
2016,8,12,11,45,797.5,171.0,2.05,39.5,919.5,877.42,604.27
2016,8,12,12,0,775.0,190.0,2.0,40.0,927.0,884.51,606.5
2016,8,12,12,15,776.5,190.5,2.05,40.0,933.0,892.76,611.75
2016,8,12,12,30,778.0,191.0,2.1,40.0,939.0,897.8,615.12
2016,8,12,12,45,772.0,194.5,2.15,40.0,935.5,895.51,614.11
2016,8,12,13,0,766.0,198.0,2.2,40.0,932.0,890.02,611.28
2016,8,12,13,15,763.0,197.0,2.2,40.0,921.5,880.1,605.41
2016,8,12,13,30,760.0,196.0,2.2,40.0,911.0,867.06,597.73
2016,8,12,13,45,751.5,196.5,2.25,40.0,892.0,847.52,586.47
2016,8,12,14,0,743.0,197.0,2.3,40.0,873.0,831.61,577.35
2016,8,12,14,15,497.0,308.5,2.25,40.0,755.0,710.0,494.81
2016,8,12,14,30,251.0,420.0,2.2,40.0,637.0,589.96,411.92
2016,8,12,14,45,462.5,312.5,2.2,40.0,693.0,653.37,459.14
2016,8,12,15,0,674.0,205.0,2.2,40.0,749.0,695.63,490.29
2016,8,12,15,15,659.5,200.5,2.15,39.5,710.5,653.86,463.01
2016,8,12,15,30,645.0,196.0,2.1,39.0,672.0,610.99,434.95
2016,8,12,15,45,628.5,189.0,2.1,39.0,628.5,563.87,402.69
2016,8,12,16,0,612.0,182.0,2.1,39.0,585.0,516.36,369.4
2016,8,12,16,15,587.0,175.0,2.05,38.5,536.5,464.47,332.78
2016,8,12,16,30,562.0,168.0,2.0,38.0,488.0,409.63,293.11
2016,8,12,16,45,529.5,159.5,1.95,38.0,437.0,356.0,252.75
2016,8,12,17,0,497.0,151.0,1.9,38.0,386.0,304.85,213.44
2016,8,12,17,15,455.0,140.0,1.8,37.5,334.0,251.72,172.81
2016,8,12,17,30,413.0,129.0,1.7,37.0,282.0,202.8,135.32
2016,8,12,17,45,359.0,114.5,1.6,37.0,231.0,153.62,98.71
2016,8,12,18,0,305.0,100.0,1.5,37.0,180.0,110.01,68.38
2016,8,12,18,15,234.5,81.0,1.35,36.0,133.5,70.28,44.62
2016,8,12,18,30,164.0,62.0,1.2,35.0,87.0,46.73,32.15
2016,8,12,18,45,82.0,39.0,1.05,34.5,51.5,30.27,17.56
2016,8,12,19,0,0.0,16.0,0.9,34.0,16.0,13.09,0.0
2016,8,12,19,15,0.0,8.0,0.9,33.5,8.0,6.83,0.0
2016,8,12,19,30,0.0,0.0,0.9,33.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,0.95,33.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.0,33.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.0,32.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.0,32.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.0,31.5,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.95,30.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.9,30.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.85,30.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.8,30.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.75,29.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.65,28.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,0.65,28.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,0.7,28.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,0.6,27.5,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,0.45,27.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,0.95,27.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,5,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,13,6,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,13,6,15,20.5,17.5,1.45,26.0,19.5,14.09,0.0
2016,8,13,6,30,41.0,35.0,1.4,26.0,39.0,27.5,16.17
2016,8,13,6,45,122.0,59.5,1.35,26.0,82.5,44.86,32.01
2016,8,13,7,0,203.0,84.0,1.3,26.0,126.0,71.8,48.4
2016,8,13,7,15,111.5,98.0,1.3,26.0,122.5,89.65,63.06
2016,8,13,7,30,20.0,112.0,1.3,26.0,119.0,94.01,70.24
2016,8,13,7,45,110.5,141.0,1.3,26.5,187.0,142.0,104.98
2016,8,13,8,0,201.0,170.0,1.3,27.0,255.0,199.96,147.96
2016,8,13,8,15,164.5,197.5,1.25,27.0,273.5,224.14,168.29
2016,8,13,8,30,128.0,225.0,1.2,27.0,292.0,244.17,184.53
2016,8,13,8,45,86.0,237.0,1.15,27.0,284.0,239.83,181.53
2016,8,13,9,0,44.0,249.0,1.1,27.0,276.0,234.72,177.42
2016,8,13,9,15,172.5,278.0,1.05,27.0,396.5,340.8,256.86
2016,8,13,9,30,301.0,307.0,1.0,27.0,517.0,460.65,343.4
2016,8,13,9,45,215.5,338.5,0.95,27.5,493.5,441.33,326.82
2016,8,13,10,0,130.0,370.0,0.9,28.0,470.0,421.32,310.21
2016,8,13,10,15,119.0,387.0,0.9,28.0,482.5,435.48,319.68
2016,8,13,10,30,108.0,404.0,0.9,28.0,495.0,438.78,321.26
2016,8,13,10,45,203.5,413.0,0.95,28.5,591.5,537.49,390.62
2016,8,13,11,0,299.0,422.0,1.0,29.0,688.0,641.74,460.71
2016,8,13,11,15,243.0,445.5,1.05,29.0,665.0,624.89,447.28
2016,8,13,11,30,187.0,469.0,1.1,29.0,642.0,593.55,425.32
2016,8,13,11,45,161.5,476.0,1.15,29.0,627.5,581.8,417.19
2016,8,13,12,0,136.0,483.0,1.2,29.0,613.0,568.44,407.76
2016,8,13,12,15,169.5,486.5,1.2,29.0,649.5,603.7,432.25
2016,8,13,12,30,203.0,490.0,1.2,29.0,686.0,638.33,455.71
2016,8,13,12,45,220.0,486.5,1.25,29.5,698.0,650.49,463.36
2016,8,13,13,0,237.0,483.0,1.3,30.0,710.0,661.31,470.32
2016,8,13,13,15,124.5,356.5,1.3,29.5,476.0,441.66,321.22
2016,8,13,13,30,12.0,230.0,1.3,29.0,242.0,205.74,150.9
2016,8,13,13,45,34.5,322.0,1.3,29.0,354.0,315.26,232.54
2016,8,13,14,0,57.0,414.0,1.3,29.0,466.0,416.83,304.8
2016,8,13,14,15,53.5,397.5,1.3,29.0,445.5,396.6,290.16
2016,8,13,14,30,50.0,381.0,1.3,29.0,425.0,376.39,276.23
2016,8,13,14,45,105.5,386.5,1.3,29.0,473.5,421.01,309.65
2016,8,13,15,0,161.0,392.0,1.3,29.0,522.0,470.37,345.39
2016,8,13,15,15,179.5,370.0,1.3,28.5,508.0,455.28,335.91
2016,8,13,15,30,198.0,348.0,1.3,28.0,494.0,438.22,325.22
2016,8,13,15,45,163.0,324.5,1.3,28.0,439.5,385.59,287.49
2016,8,13,16,0,128.0,301.0,1.3,28.0,385.0,335.85,251.53
2016,8,13,16,15,64.0,216.0,1.3,28.0,258.0,216.54,163.02
2016,8,13,16,30,0.0,131.0,1.3,28.0,131.0,108.95,80.83
2016,8,13,16,45,40.0,162.5,1.3,28.0,181.5,153.02,115.39
2016,8,13,17,0,80.0,194.0,1.3,28.0,232.0,189.12,142.55
2016,8,13,17,15,74.0,169.5,1.25,27.5,201.0,161.02,120.81
2016,8,13,17,30,68.0,145.0,1.2,27.0,170.0,133.78,99.63
2016,8,13,17,45,58.0,121.0,1.15,27.0,139.5,107.19,78.78
2016,8,13,18,0,48.0,97.0,1.1,27.0,109.0,82.12,59.2
2016,8,13,18,15,31.0,74.0,1.05,26.5,81.0,59.14,41.74
2016,8,13,18,30,14.0,51.0,1.0,26.0,53.0,40.12,27.97
2016,8,13,18,45,7.0,30.5,1.0,26.0,31.5,24.65,13.72
2016,8,13,19,0,0.0,10.0,1.0,26.0,10.0,8.23,0.0
2016,8,13,19,15,0.0,5.0,0.95,26.0,5.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,8,14,5,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,8,14,6,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,8,14,6,15,0.0,8.5,4.6,24.0,8.5,6.99,0.0
2016,8,14,6,30,0.0,17.0,4.7,24.0,17.0,14.0,5.47
2016,8,14,6,45,0.0,32.5,4.85,24.0,32.5,26.85,17.06
2016,8,14,7,0,0.0,48.0,5.0,24.0,48.0,39.58,26.91
2016,8,14,7,15,0.0,66.0,5.15,24.0,66.0,54.18,39.15
2016,8,14,7,30,0.0,84.0,5.3,24.0,84.0,68.97,51.37
2016,8,14,7,45,0.0,69.0,5.45,24.5,69.0,57.2,41.52
2016,8,14,8,0,0.0,54.0,5.6,25.0,54.0,44.7,31.07
2016,8,14,8,15,0.0,103.0,5.75,25.0,103.5,85.41,64.03
2016,8,14,8,30,0.0,152.0,5.9,25.0,153.0,126.12,96.47
2016,8,14,8,45,93.0,213.5,6.05,25.5,271.0,223.63,172.73
2016,8,14,9,0,186.0,275.0,6.2,26.0,389.0,335.14,258.82
2016,8,14,9,15,119.5,285.5,6.15,26.0,361.0,318.69,245.64
2016,8,14,9,30,53.0,296.0,6.1,26.0,333.0,288.07,221.11
2016,8,14,9,45,26.5,164.5,6.1,26.5,183.0,159.04,120.53
2016,8,14,10,0,0.0,33.0,6.1,27.0,33.0,27.44,16.19
2016,8,14,10,15,14.5,181.0,5.95,27.0,193.5,162.69,122.63
2016,8,14,10,30,29.0,329.0,5.8,27.0,354.0,311.44,236.06
2016,8,14,10,45,14.5,197.0,5.7,27.0,209.5,177.67,133.51
2016,8,14,11,0,0.0,65.0,5.6,27.0,65.0,54.33,37.21
2016,8,14,11,15,17.5,225.5,5.45,27.0,242.0,213.06,160.65
2016,8,14,11,30,35.0,386.0,5.3,27.0,419.0,374.6,281.78
2016,8,14,11,45,42.0,406.5,5.15,27.0,446.5,400.87,300.59
2016,8,14,12,0,49.0,427.0,5.0,27.0,474.0,427.17,319.62
2016,8,14,12,15,67.5,448.5,4.8,27.0,513.5,464.7,346.94
2016,8,14,12,30,86.0,470.0,4.6,27.0,553.0,502.06,373.79
2016,8,14,12,45,92.5,472.5,4.45,27.0,561.5,510.29,379.42
2016,8,14,13,0,99.0,475.0,4.3,27.0,570.0,517.88,384.81
2016,8,14,13,15,64.5,426.5,4.1,27.0,488.5,440.57,328.26
2016,8,14,13,30,30.0,378.0,3.9,27.0,407.0,364.0,271.74
2016,8,14,13,45,53.0,404.5,3.7,27.0,453.5,407.18,304.18
2016,8,14,14,0,76.0,431.0,3.5,27.0,500.0,449.19,335.0
2016,8,14,14,15,123.0,429.0,3.35,27.0,536.5,494.2,368.48
2016,8,14,14,30,170.0,427.0,3.2,27.0,573.0,524.52,391.09
2016,8,14,14,45,111.0,389.0,3.1,27.0,483.0,438.08,327.91
2016,8,14,15,0,52.0,351.0,3.0,27.0,393.0,345.97,259.95
2016,8,14,15,15,42.0,320.0,3.0,26.5,352.5,308.34,233.05
2016,8,14,15,30,32.0,289.0,3.0,26.0,312.0,271.65,206.27
2016,8,14,15,45,19.0,239.5,3.0,26.0,253.0,212.62,161.62
2016,8,14,16,0,6.0,190.0,3.0,26.0,194.0,162.22,123.0
2016,8,14,16,15,20.5,205.0,3.0,26.0,217.0,181.51,138.54
2016,8,14,16,30,35.0,220.0,3.0,26.0,240.0,202.67,155.28
2016,8,14,16,45,17.5,149.5,3.0,26.0,159.5,131.01,99.44
2016,8,14,17,0,0.0,79.0,3.0,26.0,79.0,65.58,47.68
2016,8,14,17,15,0.0,68.0,2.95,25.5,68.0,56.37,40.53
2016,8,14,17,30,0.0,57.0,2.9,25.0,57.0,47.19,33.24
2016,8,14,17,45,0.0,47.0,2.85,24.5,47.0,38.86,26.51
2016,8,14,18,0,0.0,37.0,2.8,24.0,37.0,30.55,19.67
2016,8,14,18,15,0.0,27.0,2.6,23.5,27.0,22.26,12.72
2016,8,14,18,30,0.0,17.0,2.4,23.0,17.0,13.99,6.22
2016,8,14,18,45,0.0,10.0,2.25,23.0,10.0,8.21,0.79
2016,8,14,19,0,0.0,3.0,2.1,23.0,3.0,2.56,0.0
2016,8,14,19,15,0.0,1.5,2.0,23.0,1.5,0.0,0.0
2016,8,14,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,15,5,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,15,6,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,15,6,15,0.0,9.5,2.45,21.0,9.5,8.11,0.0
2016,8,15,6,30,0.0,19.0,2.5,21.0,19.0,15.67,6.87
2016,8,15,6,45,0.0,36.0,2.6,21.5,36.0,29.69,19.69
2016,8,15,7,0,0.0,53.0,2.7,22.0,53.0,43.36,30.29
2016,8,15,7,15,0.0,72.5,2.75,22.0,72.5,59.21,43.66
2016,8,15,7,30,0.0,92.0,2.8,22.0,92.0,75.29,57.0
2016,8,15,7,45,0.0,69.5,2.85,22.5,69.5,57.62,42.22
2016,8,15,8,0,0.0,47.0,2.9,23.0,47.0,38.87,26.56
2016,8,15,8,15,0.0,57.5,2.9,23.0,57.5,47.63,33.65
2016,8,15,8,30,0.0,68.0,2.9,23.0,68.0,56.41,40.67
2016,8,15,8,45,0.0,83.0,2.95,23.0,83.0,68.98,50.71
2016,8,15,9,0,0.0,98.0,3.0,23.0,98.0,81.56,60.66
2016,8,15,9,15,8.0,167.5,2.9,23.0,173.0,144.46,110.68
2016,8,15,9,30,16.0,237.0,2.8,23.0,248.0,208.88,160.81
2016,8,15,9,45,19.5,260.0,2.75,23.5,274.5,231.92,177.79
2016,8,15,10,0,23.0,283.0,2.7,24.0,301.0,255.32,194.95
2016,8,15,10,15,12.5,216.5,2.6,24.0,226.5,191.64,145.58
2016,8,15,10,30,2.0,150.0,2.5,24.0,152.0,127.47,95.43
2016,8,15,10,45,2.5,151.0,2.45,24.0,154.0,128.91,96.52
2016,8,15,11,0,3.0,152.0,2.4,24.0,156.0,130.37,97.54
2016,8,15,11,15,6.0,172.5,2.3,24.0,178.5,150.62,113.23
2016,8,15,11,30,9.0,193.0,2.2,24.0,201.0,171.08,128.94
2016,8,15,11,45,11.5,229.0,2.15,24.5,239.5,204.63,154.22
2016,8,15,12,0,14.0,265.0,2.1,25.0,278.0,238.42,179.28
2016,8,15,12,15,10.5,219.0,2.05,25.0,229.0,195.54,146.65
2016,8,15,12,30,7.0,173.0,2.0,25.0,180.0,152.8,114.01
2016,8,15,12,45,4.5,156.5,2.0,25.0,161.0,136.37,101.37
2016,8,15,13,0,2.0,140.0,2.0,25.0,142.0,119.94,88.64
2016,8,15,13,15,7.5,200.0,1.95,25.0,207.5,176.25,132.17
2016,8,15,13,30,13.0,260.0,1.9,25.0,273.0,232.82,175.1
2016,8,15,13,45,13.5,263.0,1.9,25.0,276.0,235.46,177.03
2016,8,15,14,0,14.0,266.0,1.9,25.0,279.0,237.99,179.09
2016,8,15,14,15,12.0,241.5,1.9,25.0,252.5,214.55,161.53
2016,8,15,14,30,10.0,217.0,1.9,25.0,226.0,191.29,144.07
2016,8,15,14,45,11.0,230.0,1.9,25.0,239.5,202.7,153.05
2016,8,15,15,0,12.0,243.0,1.9,25.0,253.0,213.97,161.88
2016,8,15,15,15,8.5,212.5,1.9,24.5,219.5,184.7,139.96
2016,8,15,15,30,5.0,182.0,1.9,24.0,186.0,155.89,118.21
2016,8,15,15,45,5.5,184.5,1.95,24.0,188.0,157.88,120.14
2016,8,15,16,0,6.0,187.0,2.0,24.0,190.0,159.76,121.95
2016,8,15,16,15,10.5,191.0,1.95,24.0,197.0,164.79,126.26
2016,8,15,16,30,15.0,195.0,1.9,24.0,204.0,169.19,130.04
2016,8,15,16,45,7.5,149.0,1.9,24.0,153.5,126.67,96.8
2016,8,15,17,0,0.0,103.0,1.9,24.0,103.0,85.41,64.15
2016,8,15,17,15,0.0,89.0,1.85,23.5,89.0,73.72,55.06
2016,8,15,17,30,0.0,75.0,1.8,23.0,75.0,62.11,45.82
2016,8,15,17,45,0.0,61.5,1.75,23.0,61.5,50.95,36.71
2016,8,15,18,0,0.0,48.0,1.7,23.0,48.0,39.71,27.36
2016,8,15,18,15,0.0,35.0,1.65,23.0,35.0,28.9,18.23
2016,8,15,18,30,0.0,22.0,1.6,23.0,22.0,18.13,9.71
2016,8,15,18,45,0.0,12.5,1.55,23.0,12.5,10.28,2.29
2016,8,15,19,0,0.0,3.0,1.5,23.0,3.0,2.56,0.0
2016,8,15,19,15,0.0,1.5,1.55,23.0,1.5,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,6,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,6,15,0.0,0.5,2.55,21.0,0.5,0.43,0.0
2016,8,16,6,30,0.0,1.0,2.6,21.0,1.0,0.82,0.0
2016,8,16,6,45,0.0,2.5,2.65,21.5,2.5,2.05,0.0
2016,8,16,7,0,0.0,4.0,2.7,22.0,4.0,3.28,0.0
2016,8,16,7,15,0.0,5.5,2.75,22.0,5.5,4.52,0.0
2016,8,16,7,30,0.0,7.0,2.8,22.0,7.0,5.75,0.0
2016,8,16,7,45,0.0,45.0,2.85,22.5,45.0,37.2,25.35
2016,8,16,8,0,0.0,83.0,2.9,23.0,83.0,68.82,51.21
2016,8,16,8,15,0.0,85.0,2.85,23.0,85.0,70.57,52.41
2016,8,16,8,30,0.0,87.0,2.8,23.0,87.0,72.29,53.6
2016,8,16,8,45,0.5,124.5,2.8,23.5,125.0,103.83,78.67
2016,8,16,9,0,1.0,162.0,2.8,24.0,163.0,135.7,103.53
2016,8,16,9,15,39.5,236.0,2.7,24.0,263.5,225.44,173.68
2016,8,16,9,30,78.0,310.0,2.6,24.0,364.0,316.74,243.19
2016,8,16,9,45,78.0,331.0,2.55,24.5,388.5,340.03,259.42
2016,8,16,10,0,78.0,352.0,2.5,25.0,413.0,363.2,275.55
2016,8,16,10,15,102.5,379.0,2.35,25.0,462.5,409.68,309.47
2016,8,16,10,30,127.0,406.0,2.2,25.0,512.0,467.91,351.13
2016,8,16,10,45,130.5,422.5,2.1,25.5,535.0,491.51,366.33
2016,8,16,11,0,134.0,439.0,2.0,26.0,558.0,514.8,381.27
2016,8,16,11,15,104.5,439.0,1.9,26.0,533.5,482.56,357.08
2016,8,16,11,30,75.0,439.0,1.8,26.0,509.0,459.73,339.71
2016,8,16,11,45,84.0,438.0,1.7,26.5,517.0,468.73,345.31
2016,8,16,12,0,93.0,437.0,1.6,27.0,525.0,477.49,350.52
2016,8,16,12,15,83.0,448.0,1.55,27.0,527.0,479.83,351.43
2016,8,16,12,30,73.0,459.0,1.5,27.0,529.0,481.54,351.96
2016,8,16,12,45,47.5,404.5,1.5,27.0,450.5,407.32,299.29
2016,8,16,13,0,22.0,350.0,1.5,27.0,372.0,320.69,236.97
2016,8,16,13,15,19.5,328.5,1.55,27.0,348.0,299.11,221.79
2016,8,16,13,30,17.0,307.0,1.6,27.0,324.0,277.55,206.22
2016,8,16,13,45,59.5,375.0,1.7,27.0,429.5,386.81,287.26
2016,8,16,14,0,102.0,443.0,1.8,27.0,535.0,483.87,356.98
2016,8,16,14,15,56.0,334.5,1.85,27.0,385.0,342.79,255.24
2016,8,16,14,30,10.0,226.0,1.9,27.0,235.0,199.12,148.5
2016,8,16,14,45,89.5,307.0,2.0,27.0,379.0,349.02,262.84
2016,8,16,15,0,169.0,388.0,2.1,27.0,523.0,475.41,355.23
2016,8,16,15,15,140.5,364.5,2.2,26.5,473.0,426.1,319.9
2016,8,16,15,30,112.0,341.0,2.3,26.0,423.0,370.67,280.39
2016,8,16,15,45,71.5,296.0,2.4,26.0,347.0,300.03,228.05
2016,8,16,16,0,31.0,251.0,2.5,26.0,271.0,233.52,177.91
2016,8,16,16,15,23.0,222.5,2.5,25.5,237.0,197.78,151.23
2016,8,16,16,30,15.0,194.0,2.5,25.0,203.0,168.47,129.1
2016,8,16,16,45,14.0,177.0,2.55,25.0,184.5,152.54,116.97
2016,8,16,17,0,13.0,160.0,2.6,25.0,166.0,136.74,104.79
2016,8,16,17,15,8.5,140.0,2.45,24.5,143.5,117.65,90.08
2016,8,16,17,30,4.0,120.0,2.3,24.0,121.0,99.19,75.69
2016,8,16,17,45,2.0,98.5,2.2,24.0,99.0,80.63,60.75
2016,8,16,18,0,0.0,77.0,2.1,24.0,77.0,62.53,45.94
2016,8,16,18,15,0.0,56.5,1.95,23.5,56.5,45.8,32.0
2016,8,16,18,30,0.0,36.0,1.8,23.0,36.0,29.53,19.29
2016,8,16,18,45,0.0,21.0,1.7,23.0,21.0,17.34,7.44
2016,8,16,19,0,0.0,6.0,1.6,23.0,6.0,5.12,0.0
2016,8,16,19,15,0.0,3.0,1.55,23.0,3.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,15,0.0,5.5,2.3,23.0,5.5,4.69,0.0
2016,8,17,6,30,0.0,11.0,2.4,23.0,11.0,9.04,1.4
2016,8,17,6,45,0.0,21.5,2.5,23.5,21.5,17.71,9.34
2016,8,17,7,0,0.0,32.0,2.6,24.0,32.0,26.41,16.1
2016,8,17,7,15,0.0,44.0,2.7,24.0,44.0,36.37,24.49
2016,8,17,7,30,0.0,56.0,2.8,24.0,56.0,46.36,32.77
2016,8,17,7,45,3.0,97.0,2.95,24.5,98.0,80.67,60.61
2016,8,17,8,0,6.0,138.0,3.1,25.0,140.0,115.51,88.36
2016,8,17,8,15,42.5,177.0,3.15,25.0,198.5,163.8,125.9
2016,8,17,8,30,79.0,216.0,3.2,25.0,257.0,215.19,165.77
2016,8,17,8,45,149.5,242.5,3.25,25.5,330.0,281.37,216.31
2016,8,17,9,0,220.0,269.0,3.3,26.0,403.0,350.56,268.65
2016,8,17,9,15,218.0,294.0,3.3,26.0,436.0,384.34,293.92
2016,8,17,9,30,216.0,319.0,3.3,26.0,469.0,417.51,318.38
2016,8,17,9,45,243.0,337.0,3.3,26.5,515.5,462.91,351.17
2016,8,17,10,0,270.0,355.0,3.3,27.0,562.0,518.94,390.94
2016,8,17,10,15,168.5,367.5,3.3,27.0,499.0,458.53,344.96
2016,8,17,10,30,67.0,380.0,3.3,27.0,436.0,388.59,291.52
2016,8,17,10,45,145.5,408.0,3.3,27.5,534.5,491.48,367.15
2016,8,17,11,0,224.0,436.0,3.3,28.0,633.0,588.09,435.67
2016,8,17,11,15,184.0,450.0,3.3,28.0,615.0,573.66,423.68
2016,8,17,11,30,144.0,464.0,3.3,28.0,597.0,556.65,410.38
2016,8,17,11,45,135.5,470.5,3.3,28.5,597.0,558.62,410.54
2016,8,17,12,0,127.0,477.0,3.3,29.0,597.0,559.57,409.92
2016,8,17,12,15,148.0,482.5,3.3,29.0,623.0,585.54,428.44
2016,8,17,12,30,169.0,488.0,3.3,29.0,649.0,610.82,446.28
2016,8,17,12,45,251.5,469.5,3.3,29.0,709.0,681.51,496.91
2016,8,17,13,0,334.0,451.0,3.3,29.0,769.0,737.98,537.04
2016,8,17,13,15,167.0,250.0,3.25,29.0,409.0,394.3,295.05
2016,8,17,13,30,0.0,49.0,3.2,29.0,49.0,41.0,26.31
2016,8,17,13,45,8.0,170.5,3.2,29.0,178.5,150.97,111.52
2016,8,17,14,0,16.0,292.0,3.2,29.0,308.0,262.63,195.58
2016,8,17,14,15,59.5,353.0,3.15,29.0,405.0,363.07,270.57
2016,8,17,14,30,103.0,414.0,3.1,29.0,502.0,451.35,335.05
2016,8,17,14,45,209.5,387.5,3.1,29.0,557.5,514.89,382.91
2016,8,17,15,0,316.0,361.0,3.1,29.0,613.0,569.29,423.44
2016,8,17,15,15,158.0,238.5,3.05,28.5,364.5,326.06,246.66
2016,8,17,15,30,0.0,116.0,3.0,28.0,116.0,96.87,70.62
2016,8,17,15,45,1.5,143.5,2.95,28.0,144.5,120.87,89.81
2016,8,17,16,0,3.0,171.0,2.9,28.0,173.0,144.7,108.61
2016,8,17,16,15,1.5,140.0,2.8,27.5,141.0,117.5,87.83
2016,8,17,16,30,0.0,109.0,2.7,27.0,109.0,90.67,67.11
2016,8,17,16,45,0.0,62.5,2.65,27.0,62.5,51.82,36.29
2016,8,17,17,0,0.0,16.0,2.6,27.0,16.0,13.2,5.11
2016,8,17,17,15,0.0,14.0,2.45,26.5,14.0,11.54,3.81
2016,8,17,17,30,0.0,12.0,2.3,26.0,12.0,9.88,2.49
2016,8,17,17,45,0.0,9.5,2.15,26.0,9.5,7.81,0.79
2016,8,17,18,0,0.0,7.0,2.0,26.0,7.0,5.75,0.0
2016,8,17,18,15,0.0,5.0,1.9,25.5,5.0,4.1,0.0
2016,8,17,18,30,0.0,3.0,1.8,25.0,3.0,2.46,0.0
2016,8,17,18,45,0.0,1.5,1.75,24.5,1.5,1.23,0.0
2016,8,17,19,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,6,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,6,15,0.0,5.5,1.3,22.0,5.5,4.69,0.0
2016,8,18,6,30,0.0,11.0,1.4,22.0,11.0,9.04,1.37
2016,8,18,6,45,0.0,22.0,1.55,22.5,22.0,18.13,9.75
2016,8,18,7,0,0.0,33.0,1.7,23.0,33.0,27.24,16.87
2016,8,18,7,15,0.0,45.5,1.75,23.0,45.5,37.62,25.65
2016,8,18,7,30,0.0,58.0,1.8,23.0,58.0,48.03,34.31
2016,8,18,7,45,59.5,113.5,1.9,23.5,138.5,108.48,81.47
2016,8,18,8,0,119.0,169.0,2.0,24.0,219.0,179.08,136.39
2016,8,18,8,15,65.0,171.0,2.05,24.0,199.0,167.12,128.32
2016,8,18,8,30,11.0,173.0,2.1,24.0,179.0,148.37,114.06
2016,8,18,8,45,134.0,218.0,2.2,24.5,299.0,254.03,195.83
2016,8,18,9,0,257.0,263.0,2.3,25.0,419.0,372.01,285.05
2016,8,18,9,15,192.5,292.0,2.3,25.0,414.0,369.26,282.29
2016,8,18,9,30,128.0,321.0,2.3,25.0,409.0,366.28,279.13
2016,8,18,9,45,95.5,331.0,2.3,25.5,399.0,352.95,267.91
2016,8,18,10,0,63.0,341.0,2.3,26.0,389.0,344.15,259.88
2016,8,18,10,15,115.5,374.0,2.25,26.0,467.5,426.3,320.61
2016,8,18,10,30,168.0,407.0,2.2,26.0,546.0,502.82,375.64
2016,8,18,10,45,202.0,420.0,2.15,26.0,593.5,549.2,408.16
2016,8,18,11,0,236.0,433.0,2.1,26.0,641.0,596.78,441.23
2016,8,18,11,15,193.5,448.5,2.05,26.0,622.0,581.77,428.83
2016,8,18,11,30,151.0,464.0,2.0,26.0,603.0,564.04,414.91
2016,8,18,11,45,150.5,472.0,1.95,26.5,612.5,574.66,421.06
2016,8,18,12,0,150.0,480.0,1.9,27.0,622.0,584.43,426.4
2016,8,18,12,15,190.5,480.5,1.85,27.0,662.0,623.8,453.97
2016,8,18,12,30,231.0,481.0,1.8,27.0,702.0,662.53,480.57
2016,8,18,12,45,237.5,478.5,1.8,27.0,705.0,666.06,482.83
2016,8,18,13,0,244.0,476.0,1.8,27.0,708.0,668.22,484.51
2016,8,18,13,15,280.0,463.5,1.75,27.0,726.5,698.8,505.61
2016,8,18,13,30,316.0,451.0,1.7,27.0,745.0,714.6,516.65
2016,8,18,13,45,177.5,416.5,1.7,27.0,581.0,542.61,397.5
2016,8,18,14,0,39.0,382.0,1.7,27.0,417.0,374.96,276.96
2016,8,18,14,15,228.0,367.0,1.7,27.0,562.5,539.42,399.78
2016,8,18,14,30,417.0,352.0,1.7,27.0,708.0,678.67,498.15
2016,8,18,14,45,490.5,311.0,1.75,27.0,712.5,683.15,502.27
2016,8,18,15,0,564.0,270.0,1.8,27.0,717.0,680.49,502.43
2016,8,18,15,15,435.0,295.5,1.85,27.0,629.5,588.61,437.41
2016,8,18,15,30,306.0,321.0,1.9,27.0,542.0,497.57,372.21
2016,8,18,15,45,158.0,263.0,1.95,27.0,377.0,332.06,251.34
2016,8,18,16,0,10.0,205.0,2.0,27.0,212.0,177.5,133.89
2016,8,18,16,15,86.0,224.0,2.0,26.5,272.5,236.16,180.41
2016,8,18,16,30,162.0,243.0,2.0,26.0,333.0,286.76,219.0
2016,8,18,16,45,81.0,187.0,2.05,26.0,232.0,191.11,145.7
2016,8,18,17,0,0.0,131.0,2.1,26.0,131.0,108.55,82.11
2016,8,18,17,15,0.0,113.0,2.0,25.5,113.0,93.37,70.48
2016,8,18,17,30,0.0,95.0,1.9,25.0,95.0,78.3,58.62
2016,8,18,17,45,0.0,77.0,1.85,25.0,77.0,63.36,46.52
2016,8,18,18,0,0.0,59.0,1.8,25.0,59.0,48.57,34.33
2016,8,18,18,15,0.0,43.0,1.85,24.5,43.0,35.53,23.44
2016,8,18,18,30,0.0,27.0,1.9,24.0,27.0,22.29,13.03
2016,8,18,18,45,0.0,15.5,1.95,24.0,15.5,12.77,3.33
2016,8,18,19,0,0.0,4.0,2.0,24.0,4.0,3.41,0.0
2016,8,18,19,15,0.0,2.0,2.1,23.5,2.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,19,6,15,49.5,16.5,2.0,23.0,21.0,14.08,0.0
2016,8,19,6,30,99.0,33.0,2.2,23.0,42.0,25.58,13.89
2016,8,19,6,45,204.0,50.0,2.4,23.5,85.0,37.91,26.31
2016,8,19,7,0,309.0,67.0,2.6,24.0,128.0,69.31,42.4
2016,8,19,7,15,381.0,79.0,2.8,24.5,179.0,110.3,68.78
2016,8,19,7,30,453.0,91.0,3.0,25.0,230.0,159.89,105.75
2016,8,19,7,45,516.0,96.0,3.2,25.5,285.0,212.99,148.24
2016,8,19,8,0,579.0,101.0,3.4,26.0,340.0,269.92,194.84
2016,8,19,8,15,297.5,140.5,3.5,26.0,264.0,231.93,174.53
2016,8,19,8,30,16.0,180.0,3.6,26.0,188.0,156.41,119.64
2016,8,19,8,45,369.5,147.5,3.7,26.5,370.0,315.07,241.82
2016,8,19,9,0,723.0,115.0,3.8,27.0,552.0,495.55,378.38
2016,8,19,9,15,741.5,118.5,3.8,27.0,599.0,547.5,418.0
2016,8,19,9,30,760.0,122.0,3.8,27.0,646.0,598.72,456.6
2016,8,19,9,45,783.0,120.0,3.8,27.5,690.0,647.07,491.43
2016,8,19,10,0,806.0,118.0,3.8,28.0,734.0,694.8,524.92
2016,8,19,10,15,541.0,255.0,3.75,28.0,677.0,655.93,492.07
2016,8,19,10,30,276.0,392.0,3.7,28.0,620.0,584.96,435.8
2016,8,19,10,45,561.0,257.0,3.7,28.5,743.0,717.08,534.31
2016,8,19,11,0,846.0,122.0,3.7,29.0,866.0,833.16,615.46
2016,8,19,11,15,565.5,284.0,3.65,29.0,787.0,777.06,571.81
2016,8,19,11,30,285.0,446.0,3.6,29.0,708.0,678.92,496.91
2016,8,19,11,45,349.0,426.0,3.6,29.5,751.5,723.74,528.58
2016,8,19,12,0,413.0,406.0,3.6,30.0,795.0,778.76,565.71
2016,8,19,12,15,309.5,445.0,3.55,30.0,738.0,713.98,518.74
2016,8,19,12,30,206.0,484.0,3.5,30.0,681.0,643.76,468.16
2016,8,19,12,45,318.0,446.0,3.45,30.0,748.0,724.1,526.16
2016,8,19,13,0,430.0,408.0,3.4,30.0,815.0,799.65,579.01
2016,8,19,13,15,344.0,434.0,3.35,29.5,757.5,731.04,531.49
2016,8,19,13,30,258.0,460.0,3.3,29.0,700.0,672.73,490.94
2016,8,19,13,45,329.5,422.0,3.25,29.0,722.0,694.44,508.3
2016,8,19,14,0,401.0,384.0,3.2,29.0,744.0,711.98,522.2
2016,8,19,14,15,318.0,399.5,3.1,29.0,679.0,645.59,474.59
2016,8,19,14,30,235.0,415.0,3.0,29.0,614.0,571.04,421.35
2016,8,19,14,45,331.0,365.5,2.95,29.0,634.0,601.05,445.19
2016,8,19,15,0,427.0,316.0,2.9,29.0,654.0,622.07,461.75
2016,8,19,15,15,581.0,228.5,2.7,29.0,662.5,635.66,473.49
2016,8,19,15,30,735.0,141.0,2.5,29.0,671.0,628.48,469.92
2016,8,19,15,45,719.0,136.5,2.4,29.0,626.0,580.79,434.92
2016,8,19,16,0,703.0,132.0,2.3,29.0,581.0,531.19,398.05
2016,8,19,16,15,429.5,187.0,2.15,28.5,454.5,398.8,300.14
2016,8,19,16,30,156.0,242.0,2.0,28.0,328.0,283.73,214.48
2016,8,19,16,45,381.5,174.0,1.9,28.0,354.0,315.59,236.22
2016,8,19,17,0,607.0,106.0,1.8,28.0,380.0,313.4,227.87
2016,8,19,17,15,564.0,98.5,1.7,27.5,326.5,256.08,181.12
2016,8,19,17,30,521.0,91.0,1.6,27.0,273.0,203.0,137.75
2016,8,19,17,45,466.0,80.5,1.55,26.5,221.0,149.9,95.84
2016,8,19,18,0,411.0,70.0,1.5,26.0,169.0,100.75,59.68
2016,8,19,18,15,321.5,57.5,1.55,26.0,122.0,57.83,33.97
2016,8,19,18,30,232.0,45.0,1.6,26.0,75.0,34.41,22.84
2016,8,19,18,45,125.0,27.0,1.7,26.0,42.0,20.85,8.14
2016,8,19,19,0,18.0,9.0,1.8,26.0,9.0,7.68,0.0
2016,8,19,19,15,9.0,4.5,1.95,25.5,4.5,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,6,15,0.0,3.5,1.85,23.0,3.5,2.99,0.0
2016,8,20,6,30,0.0,7.0,1.9,23.0,7.0,5.74,0.0
2016,8,20,6,45,0.0,15.0,2.0,23.5,15.0,12.33,4.76
2016,8,20,7,0,0.0,23.0,2.1,24.0,23.0,18.94,9.95
2016,8,20,7,15,0.0,32.5,2.15,24.0,32.5,26.81,16.59
2016,8,20,7,30,0.0,42.0,2.2,24.0,42.0,34.7,23.15
2016,8,20,7,45,0.0,49.0,2.3,24.5,49.0,40.52,27.86
