Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,8,0,0.0,56.0,2.4,25.0,56.0,46.36,32.47
2016,8,20,8,15,0.0,71.5,2.5,25.0,71.5,59.31,42.87
2016,8,20,8,30,0.0,87.0,2.6,25.0,87.0,72.28,53.18
2016,8,20,8,45,0.0,82.0,2.75,25.0,82.0,68.13,49.62
2016,8,20,9,0,0.0,77.0,2.9,25.0,77.0,63.99,46.11
2016,8,20,9,15,0.0,102.5,2.9,25.0,102.5,85.39,63.05
2016,8,20,9,30,0.0,128.0,2.9,25.0,128.0,106.94,79.91
2016,8,20,9,45,3.5,163.0,2.95,25.5,166.0,139.05,104.75
2016,8,20,10,0,7.0,198.0,3.0,26.0,204.0,171.73,129.66
2016,8,20,10,15,7.5,201.0,2.95,26.0,207.5,175.12,131.97
2016,8,20,10,30,8.0,204.0,2.9,26.0,211.0,178.53,134.36
2016,8,20,10,45,8.5,204.5,2.9,26.5,212.0,179.8,134.88
2016,8,20,11,0,9.0,205.0,2.9,27.0,213.0,181.06,135.42
2016,8,20,11,15,10.5,226.0,2.85,27.0,236.0,200.91,150.37
2016,8,20,11,30,12.0,247.0,2.8,27.0,259.0,220.87,165.29
2016,8,20,11,45,14.0,269.0,2.8,27.0,282.5,242.26,181.24
2016,8,20,12,0,16.0,291.0,2.8,27.0,306.0,263.71,197.16
2016,8,20,12,15,23.0,337.0,2.7,27.0,359.0,323.93,241.65
2016,8,20,12,30,30.0,383.0,2.6,27.0,412.0,373.45,277.54
2016,8,20,12,45,20.5,301.5,2.55,27.0,321.5,289.0,215.41
2016,8,20,13,0,11.0,220.0,2.5,27.0,231.0,197.24,146.93
2016,8,20,13,15,9.5,200.5,2.45,27.0,210.0,178.79,133.17
2016,8,20,13,30,8.0,181.0,2.4,27.0,189.0,160.38,119.22
2016,8,20,13,45,9.5,207.5,2.35,27.0,217.0,184.3,137.56
2016,8,20,14,0,11.0,234.0,2.3,27.0,245.0,208.19,155.71
2016,8,20,14,15,7.5,197.0,2.15,26.5,204.5,172.82,129.12
2016,8,20,14,30,4.0,160.0,2.0,26.0,164.0,137.89,102.66
2016,8,20,14,45,9.0,206.5,1.95,26.0,214.0,181.36,136.42
2016,8,20,15,0,14.0,253.0,1.9,26.0,264.0,224.7,169.61
2016,8,20,15,15,7.0,136.0,1.75,26.0,141.5,118.77,88.31
2016,8,20,15,30,0.0,19.0,1.6,26.0,19.0,15.76,7.01
2016,8,20,15,45,0.0,17.0,1.45,26.0,17.0,14.09,5.72
2016,8,20,16,0,0.0,15.0,1.3,26.0,15.0,12.42,4.4
2016,8,20,16,15,6.5,101.0,1.15,25.5,105.0,87.4,64.84
2016,8,20,16,30,13.0,187.0,1.0,25.0,195.0,162.12,124.02
2016,8,20,16,45,108.0,186.0,0.85,25.0,235.5,206.3,157.47
2016,8,20,17,0,203.0,185.0,0.7,25.0,276.0,230.1,173.29
2016,8,20,17,15,184.0,162.5,0.6,24.5,236.0,191.61,142.81
2016,8,20,17,30,165.0,140.0,0.5,24.0,196.0,155.3,114.09
2016,8,20,17,45,230.0,113.5,0.4,24.0,176.5,133.6,93.33
2016,8,20,18,0,295.0,87.0,0.3,24.0,157.0,102.71,66.16
2016,8,20,18,15,213.5,68.5,0.35,24.0,112.0,62.06,39.98
2016,8,20,18,30,132.0,50.0,0.4,24.0,67.0,38.03,25.99
2016,8,20,18,45,66.0,25.0,0.45,24.0,33.5,19.6,6.5
2016,8,20,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,3.2,21.5,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,8,21,5,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,8,21,6,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,21,6,15,0.0,6.5,2.65,21.0,6.5,5.55,0.0
2016,8,21,6,30,0.0,13.0,2.6,21.0,13.0,10.7,2.36
2016,8,21,6,45,0.0,26.5,2.6,21.0,26.5,21.87,12.95
2016,8,21,7,0,0.0,40.0,2.6,21.0,40.0,33.07,21.84
2016,8,21,7,15,0.0,56.5,2.55,21.0,56.5,46.67,33.39
2016,8,21,7,30,0.0,73.0,2.5,21.0,73.0,60.26,44.78
2016,8,21,7,45,0.0,79.0,2.5,21.5,79.0,65.4,48.87
2016,8,21,8,0,0.0,85.0,2.5,22.0,85.0,70.48,52.79
2016,8,21,8,15,0.0,83.0,2.55,22.0,83.0,68.91,51.3
2016,8,21,8,30,0.0,81.0,2.6,22.0,81.0,67.27,49.75
2016,8,21,8,45,0.0,119.0,2.65,22.5,119.5,99.1,75.23
2016,8,21,9,0,0.0,157.0,2.7,23.0,158.0,131.23,100.44
2016,8,21,9,15,16.0,213.5,2.6,23.5,225.0,188.73,145.28
2016,8,21,9,30,32.0,270.0,2.5,24.0,292.0,255.55,196.24
2016,8,21,9,45,48.5,305.0,2.45,24.5,341.0,300.27,229.4
2016,8,21,10,0,65.0,340.0,2.4,25.0,390.0,346.64,263.27
2016,8,21,10,15,79.5,366.5,2.1,25.0,430.5,385.17,290.9
2016,8,21,10,30,94.0,393.0,1.8,25.0,471.0,424.69,318.67
2016,8,21,10,45,62.0,371.5,1.5,25.0,424.0,382.49,286.08
2016,8,21,11,0,30.0,350.0,1.2,25.0,377.0,338.08,252.14
2016,8,21,11,15,26.5,345.0,0.95,25.0,369.5,331.79,246.82
2016,8,21,11,30,23.0,340.0,0.7,25.0,362.0,312.6,231.92
2016,8,21,11,45,30.0,368.5,0.45,25.5,397.0,358.84,263.71
2016,8,21,12,0,37.0,397.0,0.2,26.0,432.0,392.71,285.17
2016,8,21,12,15,52.5,423.5,0.5,26.0,473.5,432.57,314.71
2016,8,21,12,30,68.0,450.0,0.8,26.0,515.0,472.38,344.05
2016,8,21,12,45,93.0,462.5,1.1,26.0,551.0,507.34,370.29
2016,8,21,13,0,118.0,475.0,1.4,26.0,587.0,555.53,405.41
2016,8,21,13,15,155.5,471.5,1.55,26.0,617.0,584.7,427.09
2016,8,21,13,30,193.0,468.0,1.7,26.0,647.0,612.15,447.67
2016,8,21,13,45,156.0,455.5,1.9,26.0,598.0,563.33,414.22
2016,8,21,14,0,119.0,443.0,2.1,26.0,549.0,515.15,381.01
2016,8,21,14,15,73.0,385.5,2.2,26.0,450.0,406.59,303.57
2016,8,21,14,30,27.0,328.0,2.3,26.0,351.0,313.5,235.28
2016,8,21,14,45,46.5,341.5,2.45,26.0,379.5,339.39,255.8
2016,8,21,15,0,66.0,355.0,2.6,26.0,408.0,363.69,274.63
2016,8,21,15,15,41.0,299.0,2.6,25.5,331.0,291.78,221.49
2016,8,21,15,30,16.0,243.0,2.6,25.0,254.0,215.87,164.36
2016,8,21,15,45,27.0,248.5,2.65,25.0,266.0,232.81,178.15
2016,8,21,16,0,38.0,254.0,2.7,25.0,278.0,241.76,185.53
2016,8,21,16,15,55.0,242.0,2.65,25.0,273.5,237.04,182.33
2016,8,21,16,30,72.0,230.0,2.6,25.0,269.0,230.39,177.41
2016,8,21,16,45,181.5,201.0,2.55,25.0,285.5,249.24,191.11
2016,8,21,17,0,291.0,172.0,2.5,25.0,302.0,254.14,191.96
2016,8,21,17,15,278.5,148.5,2.35,24.5,259.0,210.77,156.59
2016,8,21,17,30,266.0,125.0,2.2,24.0,216.0,168.76,122.0
2016,8,21,17,45,239.0,104.0,2.1,24.0,174.5,127.85,88.89
2016,8,21,18,0,212.0,83.0,2.0,24.0,133.0,90.32,59.78
2016,8,21,18,15,165.5,63.0,1.9,23.5,95.0,56.27,36.46
2016,8,21,18,30,119.0,43.0,1.8,23.0,57.0,33.12,21.91
2016,8,21,18,45,59.5,21.5,1.7,23.0,28.5,17.0,3.83
2016,8,21,19,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,8,22,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,22,6,15,0.0,1.5,1.75,22.0,1.5,1.28,0.0
2016,8,22,6,30,0.0,3.0,1.9,22.0,3.0,2.46,0.0
2016,8,22,6,45,0.0,6.0,2.1,22.5,6.0,4.92,0.0
2016,8,22,7,0,0.0,9.0,2.3,23.0,9.0,7.39,0.45
2016,8,22,7,15,0.0,13.5,2.35,23.5,13.5,11.1,3.58
2016,8,22,7,30,0.0,18.0,2.4,24.0,18.0,14.82,6.67
2016,8,22,7,45,0.0,41.0,2.45,24.5,41.0,33.87,22.39
2016,8,22,8,0,0.0,64.0,2.5,25.0,64.0,53.03,37.94
2016,8,22,8,15,1.0,110.0,2.6,25.0,111.0,91.71,69.1
2016,8,22,8,30,2.0,156.0,2.7,25.0,158.0,130.83,100.07
2016,8,22,8,45,2.5,164.5,2.85,25.5,167.0,138.61,105.61
2016,8,22,9,0,3.0,173.0,3.0,26.0,176.0,146.43,111.19
2016,8,22,9,15,38.5,238.5,3.05,26.0,265.0,229.43,175.67
2016,8,22,9,30,74.0,304.0,3.1,26.0,354.0,312.86,239.02
2016,8,22,9,45,71.5,323.0,3.2,26.5,374.5,332.6,252.69
2016,8,22,10,0,69.0,342.0,3.3,27.0,395.0,352.0,266.15
2016,8,22,10,15,157.5,368.5,3.35,27.0,496.5,457.0,344.7
2016,8,22,10,30,246.0,395.0,3.4,27.0,598.0,569.22,426.22
2016,8,22,10,45,348.5,374.0,3.45,27.5,672.5,643.58,479.38
2016,8,22,11,0,451.0,353.0,3.5,28.0,747.0,733.37,542.1
2016,8,22,11,15,296.0,406.0,3.5,28.0,667.5,649.26,479.59
2016,8,22,11,30,141.0,459.0,3.5,28.0,588.0,555.6,409.95
2016,8,22,11,45,174.5,466.5,3.55,28.0,628.5,596.37,439.78
2016,8,22,12,0,208.0,474.0,3.6,28.0,669.0,637.14,468.75
2016,8,22,12,15,231.0,455.5,3.6,28.0,673.5,643.17,473.47
2016,8,22,12,30,254.0,437.0,3.6,28.0,678.0,661.72,486.9
2016,8,22,12,45,282.5,445.5,3.6,28.5,712.5,695.99,509.95
2016,8,22,13,0,311.0,454.0,3.6,29.0,747.0,728.51,531.48
2016,8,22,13,15,297.5,452.0,3.6,29.0,729.5,710.66,518.98
2016,8,22,13,30,284.0,450.0,3.6,29.0,712.0,691.55,505.92
2016,8,22,13,45,568.5,286.5,3.6,29.0,796.5,798.47,587.17
2016,8,22,14,0,853.0,123.0,3.6,29.0,881.0,862.79,634.07
2016,8,22,14,15,847.0,121.5,3.6,29.0,854.5,835.31,615.85
2016,8,22,14,30,841.0,120.0,3.6,29.0,828.0,804.9,596.23
2016,8,22,14,45,603.0,230.0,3.6,29.0,727.0,707.08,526.21
2016,8,22,15,0,365.0,340.0,3.6,29.0,626.0,592.76,441.87
2016,8,22,15,15,445.5,289.0,3.6,29.0,619.5,595.73,446.33
2016,8,22,15,30,526.0,238.0,3.6,29.0,613.0,581.51,437.61
2016,8,22,15,45,641.0,174.0,3.6,29.0,600.0,572.26,432.11
2016,8,22,16,0,756.0,110.0,3.6,29.0,587.0,544.07,411.8
2016,8,22,16,15,733.5,106.0,3.4,28.5,537.0,488.8,369.69
2016,8,22,16,30,711.0,102.0,3.2,28.0,487.0,433.12,326.19
2016,8,22,16,45,676.0,99.0,3.05,28.0,433.0,374.67,278.98
2016,8,22,17,0,641.0,96.0,2.9,28.0,379.0,318.69,232.72
2016,8,22,17,15,598.0,89.5,2.7,27.5,324.5,260.05,184.37
2016,8,22,17,30,555.0,83.0,2.5,27.0,270.0,205.6,139.22
2016,8,22,17,45,489.5,74.5,2.35,27.0,217.0,150.17,95.11
2016,8,22,18,0,424.0,66.0,2.2,27.0,164.0,102.41,60.14
2016,8,22,18,15,329.0,53.5,2.25,26.5,116.5,55.86,31.8
2016,8,22,18,30,234.0,41.0,2.3,26.0,69.0,31.51,20.16
2016,8,22,18,45,117.0,20.5,2.35,25.5,34.5,15.91,1.74
2016,8,22,19,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,5,45,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,8,23,6,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,6,15,58.5,15.0,3.7,24.0,20.0,12.8,0.0
2016,8,23,6,30,117.0,30.0,3.8,24.0,40.0,23.39,11.03
2016,8,23,6,45,224.0,46.5,3.9,24.0,83.0,35.46,24.04
2016,8,23,7,0,331.0,63.0,4.0,24.0,126.0,72.04,42.67
2016,8,23,7,15,405.5,74.5,4.2,24.5,177.5,115.14,71.41
2016,8,23,7,30,480.0,86.0,4.4,25.0,229.0,167.17,111.07
2016,8,23,7,45,538.0,92.0,4.6,25.5,284.5,222.31,156.13
2016,8,23,8,0,596.0,98.0,4.8,26.0,340.0,280.73,204.64
2016,8,23,8,15,632.0,104.5,4.9,26.0,394.0,337.37,252.57
2016,8,23,8,30,668.0,111.0,5.0,26.0,448.0,396.97,302.08
2016,8,23,8,45,704.0,111.5,5.1,26.5,501.5,453.51,347.71
2016,8,23,9,0,740.0,112.0,5.2,27.0,555.0,512.39,393.96
2016,8,23,9,15,759.0,115.5,5.2,27.0,603.0,565.33,435.21
2016,8,23,9,30,778.0,119.0,5.2,27.0,651.0,617.96,475.25
2016,8,23,9,45,801.0,117.5,5.2,27.5,695.5,667.83,511.5
2016,8,23,10,0,824.0,116.0,5.2,28.0,740.0,717.01,546.37
2016,8,23,10,15,834.5,118.5,5.2,28.0,777.0,753.48,571.97
2016,8,23,10,30,845.0,121.0,5.2,28.0,814.0,793.16,598.76
2016,8,23,10,45,857.0,119.5,5.25,28.5,845.0,827.93,620.93
2016,8,23,11,0,869.0,118.0,5.3,29.0,876.0,860.16,641.19
2016,8,23,11,15,874.5,119.0,5.25,29.0,898.5,886.3,657.95
2016,8,23,11,30,880.0,120.0,5.2,29.0,921.0,909.22,672.53
2016,8,23,11,45,882.5,121.0,5.2,29.5,935.0,926.08,681.95
2016,8,23,12,0,885.0,122.0,5.2,30.0,949.0,939.45,689.08
2016,8,23,12,15,886.5,122.5,5.2,30.0,955.0,947.88,694.42
2016,8,23,12,30,888.0,123.0,5.2,30.0,961.0,952.73,697.51
2016,8,23,12,45,888.0,122.5,5.2,30.5,958.5,951.67,695.36
2016,8,23,13,0,888.0,122.0,5.2,31.0,956.0,946.99,690.97
2016,8,23,13,15,886.0,121.5,5.15,31.0,945.0,936.89,684.19
2016,8,23,13,30,884.0,121.0,5.1,31.0,934.0,923.23,675.2
2016,8,23,13,45,879.5,120.0,5.1,31.0,914.5,903.38,662.48
2016,8,23,14,0,875.0,119.0,5.1,31.0,895.0,880.2,647.58
2016,8,23,14,15,868.5,118.0,5.05,31.0,868.0,852.11,629.1
2016,8,23,14,30,862.0,117.0,5.0,31.0,841.0,821.02,608.59
2016,8,23,14,45,846.0,119.0,4.95,31.0,805.0,782.51,582.92
2016,8,23,15,0,830.0,121.0,4.9,31.0,769.0,748.15,559.95
2016,8,23,15,15,817.5,118.5,4.8,30.5,728.0,703.38,529.01
2016,8,23,15,30,805.0,116.0,4.7,30.0,687.0,656.91,496.21
2016,8,23,15,45,784.5,114.5,4.65,30.0,639.5,605.03,457.88
2016,8,23,16,0,764.0,113.0,4.6,30.0,592.0,552.72,418.38
2016,8,23,16,15,741.5,109.0,4.35,29.5,541.5,496.89,375.78
2016,8,23,16,30,719.0,105.0,4.1,29.0,491.0,440.75,331.85
2016,8,23,16,45,684.0,101.0,3.9,29.0,436.5,380.75,283.37
2016,8,23,17,0,649.0,97.0,3.7,29.0,382.0,323.25,235.86
2016,8,23,17,15,605.0,90.5,3.4,28.5,327.0,263.71,186.76
2016,8,23,17,30,561.0,84.0,3.1,28.0,272.0,208.49,140.98
2016,8,23,17,45,494.5,75.5,2.85,27.5,218.0,152.4,96.57
2016,8,23,18,0,428.0,67.0,2.6,27.0,164.0,104.12,61.33
2016,8,23,18,15,329.5,54.0,2.55,26.5,116.0,56.53,32.21
2016,8,23,18,30,231.0,41.0,2.5,26.0,68.0,31.52,20.04
2016,8,23,18,45,115.5,20.5,2.5,25.5,34.0,15.92,0.0
2016,8,23,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,24,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,6,15,111.0,13.0,2.75,22.5,21.5,11.1,0.0
2016,8,24,6,30,222.0,26.0,3.0,23.0,43.0,21.44,9.36
2016,8,24,6,45,344.0,37.5,3.3,23.5,89.5,30.4,19.83
2016,8,24,7,0,466.0,49.0,3.6,24.0,136.0,72.6,38.4
2016,8,24,7,15,535.5,56.5,3.75,24.5,190.0,120.33,70.01
2016,8,24,7,30,605.0,64.0,3.9,25.0,244.0,176.32,113.42
2016,8,24,7,45,660.0,67.0,4.1,25.5,301.0,232.43,160.22
2016,8,24,8,0,715.0,70.0,4.3,26.0,358.0,295.83,213.61
2016,8,24,8,15,745.5,74.5,4.3,26.0,413.5,355.04,264.27
2016,8,24,8,30,776.0,79.0,4.3,26.0,469.0,416.34,315.48
2016,8,24,8,45,801.5,80.5,4.35,26.5,522.0,474.01,362.08
2016,8,24,9,0,827.0,82.0,4.4,27.0,575.0,531.0,406.75
2016,8,24,9,15,842.5,84.5,4.4,27.5,623.5,584.42,447.29
2016,8,24,9,30,858.0,87.0,4.4,28.0,672.0,636.98,485.93
2016,8,24,9,45,870.5,89.0,4.4,28.5,715.0,685.84,520.8
2016,8,24,10,0,883.0,91.0,4.4,29.0,758.0,733.01,553.22
2016,8,24,10,15,891.5,92.5,4.4,29.0,795.0,774.68,580.97
2016,8,24,10,30,900.0,94.0,4.4,29.0,832.0,813.84,606.78
2016,8,24,10,45,906.0,95.5,4.4,29.5,861.5,848.23,627.9
2016,8,24,11,0,912.0,97.0,4.4,30.0,891.0,879.56,646.79
2016,8,24,11,15,916.0,97.5,4.35,30.0,912.5,904.95,662.68
2016,8,24,11,30,920.0,98.0,4.3,30.0,934.0,926.9,676.3
2016,8,24,11,45,914.0,104.5,4.3,30.0,945.5,941.98,685.67
2016,8,24,12,0,908.0,111.0,4.3,30.0,957.0,953.11,692.57
2016,8,24,12,15,908.5,111.0,4.25,30.0,962.0,960.29,696.72
2016,8,24,12,30,909.0,111.0,4.2,30.0,967.0,963.76,698.59
2016,8,24,12,45,676.5,255.0,4.2,30.5,891.0,903.5,656.49
2016,8,24,13,0,444.0,399.0,4.2,31.0,815.0,814.82,589.87
2016,8,24,13,15,671.0,255.5,4.15,31.0,875.5,888.46,646.08
2016,8,24,13,30,898.0,112.0,4.1,31.0,936.0,929.78,674.3
2016,8,24,13,45,587.5,270.0,4.1,31.0,804.5,804.82,588.15
2016,8,24,14,0,277.0,428.0,4.1,31.0,673.0,653.89,477.9
2016,8,24,14,15,574.5,268.5,4.05,31.0,756.5,761.9,560.8
2016,8,24,14,30,872.0,109.0,4.0,31.0,840.0,823.48,606.43
2016,8,24,14,45,851.5,114.0,3.95,31.0,802.5,783.89,579.87
2016,8,24,15,0,831.0,119.0,3.9,31.0,765.0,742.55,552.56
2016,8,24,15,15,818.5,116.5,3.85,30.5,724.0,703.73,526.4
2016,8,24,15,30,806.0,114.0,3.8,30.0,683.0,657.11,494.04
2016,8,24,15,45,526.5,195.0,3.75,30.0,556.5,518.6,391.19
2016,8,24,16,0,247.0,276.0,3.7,30.0,430.0,396.23,298.88
2016,8,24,16,15,484.5,189.0,3.5,29.5,458.5,433.76,328.12
2016,8,24,16,30,722.0,102.0,3.3,29.0,487.0,440.34,330.91
2016,8,24,16,45,691.0,97.0,3.1,29.0,433.0,380.78,282.66
2016,8,24,17,0,660.0,92.0,2.9,29.0,379.0,323.3,235.23
2016,8,24,17,15,617.5,85.5,2.6,28.5,324.0,263.52,185.94
2016,8,24,17,30,575.0,79.0,2.3,28.0,269.0,207.86,139.76
2016,8,24,17,45,506.0,71.0,2.05,27.5,215.0,150.88,94.74
2016,8,24,18,0,437.0,63.0,1.8,27.0,161.0,102.0,59.15
2016,8,24,18,15,341.0,50.5,1.75,26.5,113.0,54.55,30.23
2016,8,24,18,30,245.0,38.0,1.7,26.0,65.0,29.33,18.13
2016,8,24,18,45,122.5,19.0,1.65,26.0,32.5,14.79,0.0
2016,8,24,19,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.1,22.5,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,15,106.5,13.0,1.4,22.5,21.0,11.1,0.0
2016,8,25,6,30,213.0,26.0,1.6,23.0,42.0,21.48,9.0
2016,8,25,6,45,321.5,39.0,1.8,23.5,87.0,32.22,21.34
2016,8,25,7,0,430.0,52.0,2.0,24.0,132.0,74.35,40.62
2016,8,25,7,15,501.0,61.0,2.1,24.0,185.5,121.61,72.5
2016,8,25,7,30,572.0,70.0,2.2,24.0,239.0,177.4,115.93
2016,8,25,7,45,618.5,76.5,2.3,24.5,294.5,232.86,162.2
2016,8,25,8,0,665.0,83.0,2.4,25.0,350.0,293.1,212.72
2016,8,25,8,15,698.0,88.5,2.4,25.0,405.0,351.79,262.14
2016,8,25,8,30,731.0,94.0,2.4,25.0,460.0,413.99,313.11
2016,8,25,8,45,756.5,97.0,2.4,25.5,512.5,470.97,358.19
2016,8,25,9,0,782.0,100.0,2.4,26.0,565.0,528.84,402.42
2016,8,25,9,15,799.0,103.0,2.35,26.0,613.0,582.26,442.64
2016,8,25,9,30,816.0,106.0,2.3,26.0,661.0,635.06,481.21
2016,8,25,9,45,832.0,107.0,2.25,26.5,704.5,679.87,512.23
2016,8,25,10,0,848.0,108.0,2.2,27.0,748.0,727.07,543.9
2016,8,25,10,15,857.5,110.0,2.15,27.5,784.5,768.66,569.56
2016,8,25,10,30,867.0,112.0,2.1,28.0,821.0,807.92,593.03
2016,8,25,10,45,874.5,113.0,2.05,28.5,850.5,842.01,612.71
2016,8,25,11,0,882.0,114.0,2.0,29.0,880.0,873.23,630.28
2016,8,25,11,15,886.5,115.0,1.95,29.0,901.5,898.77,645.29
2016,8,25,11,30,891.0,116.0,1.9,29.0,923.0,921.0,658.16
2016,8,25,11,45,895.0,115.5,1.9,29.0,937.0,937.94,668.23
2016,8,25,12,0,899.0,115.0,1.9,29.0,951.0,951.36,676.21
2016,8,25,12,15,899.5,115.0,1.9,29.0,956.0,958.41,680.29
2016,8,25,12,30,900.0,115.0,1.9,29.0,961.0,961.79,682.25
2016,8,25,12,45,899.5,114.5,1.9,29.5,957.5,960.09,679.81
2016,8,25,13,0,899.0,114.0,1.9,30.0,954.0,954.73,675.26
2016,8,25,13,15,896.0,113.5,1.9,30.0,942.0,943.41,668.46
2016,8,25,13,30,893.0,113.0,1.9,30.0,930.0,928.5,659.56
2016,8,25,13,45,889.0,111.5,1.9,30.0,910.0,908.25,647.36
2016,8,25,14,0,885.0,110.0,1.9,30.0,890.0,884.59,633.07
2016,8,25,14,15,588.0,251.5,1.9,30.0,763.5,760.04,549.7
2016,8,25,14,30,291.0,393.0,1.9,30.0,637.0,615.05,446.71
2016,8,25,14,45,287.5,375.5,1.95,30.0,608.0,584.35,427.48
2016,8,25,15,0,284.0,358.0,2.0,30.0,579.0,552.87,406.58
2016,8,25,15,15,255.0,342.0,2.0,29.5,532.0,504.05,373.33
2016,8,25,15,30,226.0,326.0,2.0,29.0,485.0,447.51,334.11
2016,8,25,15,45,286.0,290.0,2.0,29.0,477.5,448.34,336.02
2016,8,25,16,0,346.0,254.0,2.0,29.0,470.0,433.64,325.88
2016,8,25,16,15,260.5,242.5,1.9,28.5,397.0,358.94,270.8
2016,8,25,16,30,175.0,231.0,1.8,28.0,324.0,286.41,216.89
2016,8,25,16,45,279.5,190.5,1.75,28.0,320.0,287.26,216.33
2016,8,25,17,0,384.0,150.0,1.7,28.0,316.0,275.04,203.6
2016,8,25,17,15,479.0,113.0,1.55,27.5,290.0,244.79,175.37
2016,8,25,17,30,574.0,76.0,1.4,27.0,264.0,205.54,138.17
2016,8,25,17,45,510.0,67.5,1.3,26.5,210.5,148.96,93.23
2016,8,25,18,0,446.0,59.0,1.2,26.0,157.0,99.87,57.19
2016,8,25,18,15,349.0,47.0,1.2,25.5,109.5,54.13,29.72
2016,8,25,18,30,252.0,35.0,1.2,25.0,62.0,27.11,16.26
2016,8,25,18,45,126.0,17.5,1.2,25.0,31.0,13.65,0.0
2016,8,25,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,5,45,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,8,26,6,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,26,6,15,53.5,13.5,0.7,23.0,17.5,11.52,0.0
2016,8,26,6,30,107.0,27.0,0.8,23.0,35.0,21.16,8.34
2016,8,26,6,45,208.0,44.5,0.9,23.5,77.0,35.17,23.78
2016,8,26,7,0,309.0,62.0,1.0,24.0,119.0,73.37,43.59
2016,8,26,7,15,382.0,74.5,1.0,24.0,169.5,116.44,73.23
2016,8,26,7,30,455.0,87.0,1.0,24.0,220.0,168.33,113.1
2016,8,26,7,45,506.0,96.0,1.05,24.5,274.0,223.51,157.9
2016,8,26,8,0,557.0,105.0,1.1,25.0,328.0,281.15,204.85
2016,8,26,8,15,593.5,112.0,1.0,25.0,381.0,336.68,250.04
2016,8,26,8,30,630.0,119.0,0.9,25.0,434.0,395.3,296.3
2016,8,26,8,45,457.5,185.5,0.85,25.5,427.5,403.53,304.02
2016,8,26,9,0,285.0,252.0,0.8,26.0,421.0,388.64,292.7
2016,8,26,9,15,265.0,280.0,0.7,26.0,448.0,418.79,314.08
2016,8,26,9,30,245.0,308.0,0.6,26.0,475.0,437.49,326.28
2016,8,26,9,45,277.0,323.5,0.5,26.5,523.5,495.89,365.77
2016,8,26,10,0,309.0,339.0,0.4,27.0,572.0,547.23,398.86
2016,8,26,10,15,382.0,329.0,0.45,27.0,631.5,607.72,440.6
2016,8,26,10,30,455.0,319.0,0.5,27.0,691.0,683.35,491.33
2016,8,26,10,45,427.0,345.0,0.6,27.5,704.0,700.3,500.65
2016,8,26,11,0,399.0,371.0,0.7,28.0,717.0,703.01,501.51
2016,8,26,11,15,376.5,393.5,0.8,28.0,727.0,715.52,509.76
2016,8,26,11,30,354.0,416.0,0.9,28.0,737.0,725.47,516.19
2016,8,26,11,45,393.5,405.0,1.0,28.5,767.0,758.01,537.97
2016,8,26,12,0,433.0,394.0,1.1,29.0,797.0,801.59,566.13
2016,8,26,12,15,427.5,398.5,1.2,29.0,798.0,804.57,568.45
2016,8,26,12,30,422.0,403.0,1.3,29.0,799.0,805.23,569.75
2016,8,26,12,45,627.5,276.5,1.4,29.0,863.0,882.15,625.77
2016,8,26,13,0,833.0,150.0,1.5,29.0,927.0,928.77,657.72
2016,8,26,13,15,830.0,149.5,1.55,29.0,915.5,918.02,651.34
2016,8,26,13,30,827.0,149.0,1.6,29.0,904.0,916.32,651.38
2016,8,26,13,45,522.0,293.0,1.7,29.0,766.5,769.2,553.88
2016,8,26,14,0,217.0,437.0,1.8,29.0,629.0,600.05,435.15
2016,8,26,14,15,510.0,289.5,1.9,29.0,719.5,727.85,531.21
2016,8,26,14,30,803.0,142.0,2.0,29.0,810.0,810.73,591.69
2016,8,26,14,45,798.0,137.0,2.1,29.0,777.0,774.86,568.78
2016,8,26,15,0,793.0,132.0,2.2,29.0,744.0,736.42,544.44
2016,8,26,15,15,779.5,129.0,2.25,28.5,703.0,691.5,515.07
2016,8,26,15,30,766.0,126.0,2.3,28.0,662.0,645.09,483.8
2016,8,26,15,45,583.5,182.5,2.35,28.0,574.5,549.66,413.87
2016,8,26,16,0,401.0,239.0,2.4,28.0,487.0,452.33,341.84
2016,8,26,16,15,387.0,218.5,2.35,27.5,441.0,403.8,306.41
2016,8,26,16,30,373.0,198.0,2.3,27.0,395.0,355.94,270.29
2016,8,26,16,45,376.0,173.5,2.25,27.0,353.0,312.39,235.8
2016,8,26,17,0,379.0,149.0,2.2,27.0,311.0,273.09,203.54
2016,8,26,17,15,354.0,130.5,2.1,26.5,264.5,224.06,163.87
2016,8,26,17,30,329.0,112.0,2.0,26.0,218.0,177.65,125.93
2016,8,26,17,45,290.5,93.5,1.9,26.0,173.5,129.63,87.38
2016,8,26,18,0,252.0,75.0,1.8,26.0,129.0,89.46,56.72
2016,8,26,18,15,190.0,55.5,1.8,25.5,89.0,52.38,32.0
2016,8,26,18,30,128.0,36.0,1.8,25.0,49.0,27.98,16.75
2016,8,26,18,45,64.0,18.0,1.85,24.5,24.5,14.25,0.0
2016,8,26,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,27,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,27,6,15,68.5,12.5,0.6,22.0,17.5,10.67,0.0
2016,8,27,6,30,137.0,25.0,0.7,22.0,35.0,19.36,6.73
2016,8,27,6,45,239.5,41.0,0.8,22.5,77.5,33.72,22.64
2016,8,27,7,0,342.0,57.0,0.9,23.0,120.0,73.02,42.07
2016,8,27,7,15,414.0,68.5,0.9,23.5,171.0,117.29,72.64
2016,8,27,7,30,486.0,80.0,0.9,24.0,222.0,173.19,115.84
2016,8,27,7,45,534.0,89.0,0.9,24.5,275.5,226.53,159.44
2016,8,27,8,0,582.0,98.0,0.9,25.0,329.0,285.0,207.17
2016,8,27,8,15,617.5,104.5,0.75,25.5,382.5,341.2,252.16
2016,8,27,8,30,653.0,111.0,0.6,26.0,436.0,400.32,297.61
2016,8,27,8,45,680.5,115.5,0.45,26.5,487.5,456.17,338.71
2016,8,27,9,0,708.0,120.0,0.3,27.0,539.0,513.31,378.69
2016,8,27,9,15,727.5,124.0,0.4,27.0,586.5,566.16,417.19
2016,8,27,9,30,747.0,128.0,0.5,27.0,634.0,617.83,454.06
2016,8,27,9,45,758.5,133.5,0.6,27.5,675.5,665.52,486.45
2016,8,27,10,0,770.0,139.0,0.7,28.0,717.0,711.74,517.13
2016,8,27,10,15,781.0,141.5,0.8,28.0,753.5,752.98,545.09
2016,8,27,10,30,792.0,144.0,0.9,28.0,790.0,792.19,570.58
2016,8,27,10,45,798.0,147.5,1.05,28.0,818.5,825.97,593.03
2016,8,27,11,0,804.0,151.0,1.2,28.0,847.0,857.01,613.73
2016,8,27,11,15,809.5,152.5,1.3,28.0,868.5,882.78,630.44
2016,8,27,11,30,815.0,154.0,1.4,28.0,890.0,905.49,645.29
2016,8,27,11,45,821.5,153.0,1.5,28.5,904.5,923.49,655.96
2016,8,27,12,0,828.0,152.0,1.6,29.0,919.0,938.19,664.63
2016,8,27,12,15,829.5,152.0,1.65,29.0,924.5,945.8,669.66
2016,8,27,12,30,831.0,152.0,1.7,29.0,930.0,949.89,672.67
2016,8,27,12,45,828.5,153.0,1.8,29.0,926.0,947.65,672.46
2016,8,27,13,0,826.0,154.0,1.9,29.0,922.0,941.89,670.14
2016,8,27,13,15,823.0,153.0,1.95,29.0,910.5,930.23,663.63
2016,8,27,13,30,820.0,152.0,2.0,29.0,899.0,915.16,655.05
2016,8,27,13,45,813.0,152.5,2.05,29.0,879.0,894.64,643.03
2016,8,27,14,0,806.0,153.0,2.1,29.0,859.0,871.03,629.04
2016,8,27,14,15,798.0,151.0,2.1,29.0,831.5,841.23,610.54
2016,8,27,14,30,790.0,149.0,2.1,29.0,804.0,808.72,590.22
2016,8,27,14,45,776.0,148.0,2.15,29.0,768.5,769.92,565.95
2016,8,27,15,0,762.0,147.0,2.2,29.0,733.0,729.22,539.14
2016,8,27,15,15,748.0,143.5,2.15,28.5,692.5,684.5,509.34
2016,8,27,15,30,734.0,140.0,2.1,28.0,652.0,640.11,479.02
2016,8,27,15,45,711.0,137.5,2.1,28.0,605.0,587.87,441.66
2016,8,27,16,0,688.0,135.0,2.1,28.0,558.0,535.66,403.41
2016,8,27,16,15,663.0,129.5,2.0,28.0,508.0,479.93,361.29
2016,8,27,16,30,638.0,124.0,1.9,28.0,458.0,425.14,318.8
2016,8,27,16,45,605.5,117.0,1.85,28.0,405.5,367.16,273.04
2016,8,27,17,0,573.0,110.0,1.8,28.0,353.0,311.64,228.08
2016,8,27,17,15,527.0,101.0,1.65,27.5,299.5,253.17,180.71
2016,8,27,17,30,481.0,92.0,1.5,27.0,246.0,196.18,134.31
2016,8,27,17,45,418.0,80.0,1.4,26.5,194.5,142.46,91.95
2016,8,27,18,0,355.0,68.0,1.3,26.0,143.0,96.19,57.83
2016,8,27,18,15,263.5,51.5,1.3,25.5,98.0,52.75,30.42
2016,8,27,18,30,172.0,35.0,1.3,25.0,53.0,26.92,15.66
2016,8,27,18,45,86.0,17.5,1.3,25.0,26.5,13.61,0.0
2016,8,27,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,28,6,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,28,6,15,62.5,12.5,1.7,21.5,17.0,10.67,0.0
2016,8,28,6,30,125.0,25.0,1.9,22.0,34.0,19.34,6.14
2016,8,28,6,45,223.0,42.0,2.1,22.5,75.5,35.21,20.95
2016,8,28,7,0,321.0,59.0,2.3,23.0,117.0,74.32,43.62
2016,8,28,7,15,392.5,71.5,2.35,23.5,167.5,118.34,74.56
2016,8,28,7,30,464.0,84.0,2.4,24.0,218.0,171.02,115.63
2016,8,28,7,45,515.5,92.5,2.45,24.5,272.0,226.78,161.57
2016,8,28,8,0,567.0,101.0,2.5,25.0,326.0,285.05,209.77
2016,8,28,8,15,603.0,108.0,2.6,25.0,379.0,341.21,256.66
2016,8,28,8,30,639.0,115.0,2.7,25.0,432.0,400.38,304.98
2016,8,28,8,45,670.0,119.0,2.8,25.5,484.0,456.88,349.6
2016,8,28,9,0,701.0,123.0,2.9,26.0,536.0,515.05,394.21
2016,8,28,9,15,720.5,127.0,2.95,26.5,583.5,567.66,433.35
2016,8,28,9,30,740.0,131.0,3.0,27.0,631.0,618.9,470.44
2016,8,28,9,45,507.5,238.5,3.15,27.5,591.5,590.59,446.21
2016,8,28,10,0,275.0,346.0,3.3,28.0,552.0,532.36,399.58
2016,8,28,10,15,539.5,241.5,3.35,28.0,671.0,663.21,498.26
2016,8,28,10,30,804.0,137.0,3.4,28.0,790.0,797.9,595.04
2016,8,28,10,45,815.0,136.5,3.45,28.0,819.5,832.28,616.86
2016,8,28,11,0,826.0,136.0,3.5,28.0,849.0,854.2,630.89
2016,8,28,11,15,431.5,258.5,3.5,28.0,632.0,653.73,487.67
2016,8,28,11,30,37.0,381.0,3.5,28.0,415.0,379.9,281.97
2016,8,28,11,45,160.5,417.0,3.55,28.5,565.5,544.31,403.72
2016,8,28,12,0,284.0,453.0,3.6,29.0,716.0,711.19,520.46
2016,8,28,12,15,555.5,303.0,3.65,29.0,820.5,840.42,615.0
2016,8,28,12,30,827.0,153.0,3.7,29.0,925.0,949.71,690.51
2016,8,28,12,45,547.5,306.0,3.75,29.0,816.5,837.02,611.37
2016,8,28,13,0,268.0,459.0,3.8,29.0,708.0,703.43,513.62
2016,8,28,13,15,545.0,304.0,3.8,29.0,802.0,823.46,604.33
2016,8,28,13,30,822.0,149.0,3.8,29.0,896.0,916.3,670.02
2016,8,28,13,45,819.5,146.0,3.85,29.0,876.5,896.25,656.81
2016,8,28,14,0,817.0,143.0,3.9,29.0,857.0,872.93,642.23
2016,8,28,14,15,809.5,141.5,3.9,29.0,830.0,843.68,623.4
2016,8,28,14,30,802.0,140.0,3.9,29.0,803.0,811.65,602.67
2016,8,28,14,45,777.5,145.5,3.95,29.0,765.5,770.42,575.7
2016,8,28,15,0,753.0,151.0,4.0,29.0,728.0,727.82,546.43
2016,8,28,15,15,738.5,147.5,3.95,28.5,687.0,685.39,517.42
2016,8,28,15,30,724.0,144.0,3.9,28.0,646.0,638.77,484.8
2016,8,28,15,45,713.5,136.0,3.85,28.0,601.5,589.26,448.5
2016,8,28,16,0,703.0,128.0,3.8,28.0,557.0,538.7,410.53
2016,8,28,16,15,678.0,122.5,3.65,27.5,507.0,482.16,367.65
2016,8,28,16,30,653.0,117.0,3.5,27.0,457.0,426.55,324.27
2016,8,28,16,45,625.0,109.0,3.4,27.0,404.5,368.62,277.43
2016,8,28,17,0,597.0,101.0,3.3,27.0,352.0,312.65,231.04
2016,8,28,17,15,551.5,93.0,2.9,26.5,298.5,253.8,182.3
2016,8,28,17,30,506.0,85.0,2.5,26.0,245.0,199.61,137.19
2016,8,28,17,45,443.0,74.0,2.15,26.0,193.0,142.02,90.92
2016,8,28,18,0,380.0,63.0,1.8,26.0,141.0,95.08,55.91
2016,8,28,18,15,284.5,48.0,1.65,25.5,96.0,51.13,28.51
2016,8,28,18,30,189.0,33.0,1.5,25.0,51.0,25.47,14.21
2016,8,28,18,45,94.5,16.5,1.4,24.5,25.5,14.08,0.0
2016,8,28,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,29,6,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,29,6,15,61.5,12.0,2.9,22.0,16.0,10.24,0.0
2016,8,29,6,30,123.0,24.0,3.1,22.0,32.0,18.58,5.06
2016,8,29,6,45,231.0,39.5,3.3,22.5,74.0,34.34,19.67
2016,8,29,7,0,339.0,55.0,3.5,23.0,116.0,73.77,42.27
2016,8,29,7,15,169.5,58.0,3.65,23.0,88.5,74.84,48.85
2016,8,29,7,30,0.0,61.0,3.8,23.0,61.0,50.52,36.33
2016,8,29,7,45,51.0,110.5,3.95,23.5,131.0,107.04,81.01
2016,8,29,8,0,102.0,160.0,4.1,24.0,201.0,173.73,133.74
2016,8,29,8,15,150.5,185.0,4.2,24.5,255.0,221.97,171.51
2016,8,29,8,30,199.0,210.0,4.3,25.0,309.0,275.79,213.54
2016,8,29,8,45,164.0,237.0,4.4,25.5,324.5,295.0,228.38
2016,8,29,9,0,129.0,264.0,4.5,26.0,340.0,310.31,239.51
2016,8,29,9,15,123.0,287.5,4.55,26.0,365.0,336.19,258.93
2016,8,29,9,30,117.0,311.0,4.6,26.0,390.0,361.31,277.45
2016,8,29,9,45,68.0,289.0,4.65,26.5,336.0,303.72,232.24
2016,8,29,10,0,19.0,267.0,4.7,27.0,282.0,241.73,183.33
2016,8,29,10,15,48.5,322.5,4.7,27.0,362.0,326.32,247.78
2016,8,29,10,30,78.0,378.0,4.7,27.0,442.0,404.63,306.08
2016,8,29,10,45,109.0,403.5,4.75,27.5,495.5,457.99,344.82
2016,8,29,11,0,140.0,429.0,4.8,28.0,549.0,526.45,393.82
2016,8,29,11,15,176.5,440.0,4.8,28.0,596.0,574.04,428.22
2016,8,29,11,30,213.0,451.0,4.8,28.0,643.0,622.39,462.92
2016,8,29,11,45,110.0,314.0,4.8,28.5,413.5,400.22,300.58
2016,8,29,12,0,7.0,177.0,4.8,29.0,184.0,156.69,115.61
2016,8,29,12,15,12.5,243.5,4.8,29.0,255.5,220.09,164.04
2016,8,29,12,30,18.0,310.0,4.8,29.0,327.0,284.39,212.14
2016,8,29,12,45,14.0,260.5,4.85,29.0,274.0,236.56,176.26
2016,8,29,13,0,10.0,211.0,4.9,29.0,221.0,189.16,140.55
2016,8,29,13,15,13.0,248.5,4.9,29.0,260.5,224.67,167.58
2016,8,29,13,30,16.0,286.0,4.9,29.0,300.0,260.31,194.43
2016,8,29,13,45,438.5,199.0,4.9,29.0,581.0,614.06,465.81
2016,8,29,14,0,861.0,112.0,4.9,29.0,862.0,873.66,649.5
2016,8,29,14,15,854.5,110.5,4.9,28.5,834.5,844.76,630.27
2016,8,29,14,30,848.0,109.0,4.9,28.0,807.0,812.94,610.57
2016,8,29,14,45,835.5,109.0,4.9,28.0,771.5,775.06,585.28
2016,8,29,15,0,823.0,109.0,4.9,28.0,736.0,735.03,558.31
2016,8,29,15,15,427.0,189.5,4.8,27.5,514.0,499.64,383.71
2016,8,29,15,30,31.0,270.0,4.7,27.0,292.0,259.57,197.47
2016,8,29,15,45,396.5,184.5,4.65,27.0,427.0,433.62,335.67
2016,8,29,16,0,762.0,99.0,4.6,27.0,562.0,545.17,420.02
2016,8,29,16,15,381.0,112.0,4.4,26.5,343.5,312.75,242.19
2016,8,29,16,30,0.0,125.0,4.2,26.0,125.0,104.33,78.43
2016,8,29,16,45,330.0,102.5,4.05,26.0,240.0,237.43,181.67
2016,8,29,17,0,660.0,80.0,3.9,26.0,355.0,315.91,234.31
2016,8,29,17,15,616.5,74.0,3.55,25.5,301.0,255.96,183.42
2016,8,29,17,30,573.0,68.0,3.2,25.0,247.0,200.31,136.19
2016,8,29,17,45,509.5,60.0,2.85,25.0,194.5,144.05,90.26
2016,8,29,18,0,446.0,52.0,2.5,25.0,142.0,95.25,53.58
2016,8,29,18,15,343.5,40.5,2.35,24.5,96.5,49.42,25.74
2016,8,29,18,30,241.0,29.0,2.2,24.0,51.0,23.85,12.64
2016,8,29,18,45,120.5,14.5,2.05,24.0,25.5,12.38,0.0
2016,8,29,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,30,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,30,6,15,71.0,11.5,2.15,22.0,16.0,9.82,0.0
2016,8,30,6,30,142.0,23.0,2.4,22.0,32.0,17.86,3.97
2016,8,30,6,45,249.5,38.0,2.65,22.5,74.0,34.48,19.06
2016,8,30,7,0,357.0,53.0,2.9,23.0,116.0,74.94,42.3
2016,8,30,7,15,429.5,63.5,2.95,23.5,166.5,122.46,76.33
