Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,7,30,502.0,74.0,3.0,24.0,217.0,176.73,119.17
2016,8,30,7,45,552.0,81.5,3.05,24.5,271.0,230.69,164.3
2016,8,30,8,0,602.0,89.0,3.1,25.0,325.0,289.97,213.89
2016,8,30,8,15,431.5,145.5,3.15,25.0,328.0,308.54,234.73
2016,8,30,8,30,261.0,202.0,3.2,25.0,331.0,303.57,234.09
2016,8,30,8,45,193.0,232.5,3.25,25.5,333.5,306.56,236.7
2016,8,30,9,0,125.0,263.0,3.3,26.0,336.0,308.17,237.12
2016,8,30,9,15,161.5,287.0,3.35,26.0,390.0,360.02,276.56
2016,8,30,9,30,198.0,311.0,3.4,26.0,444.0,415.16,317.86
2016,8,30,9,45,296.0,311.0,3.5,26.5,525.0,504.15,383.9
2016,8,30,10,0,394.0,311.0,3.6,27.0,606.0,590.86,446.9
2016,8,30,10,15,324.5,349.0,3.65,27.0,600.0,589.67,443.81
2016,8,30,10,30,255.0,387.0,3.7,27.0,594.0,582.44,436.56
2016,8,30,10,45,215.5,408.0,3.75,27.5,587.5,566.07,422.89
2016,8,30,11,0,176.0,429.0,3.8,28.0,581.0,559.01,415.67
2016,8,30,11,15,210.0,437.0,3.8,28.0,622.5,602.45,446.86
2016,8,30,11,30,244.0,445.0,3.8,28.0,664.0,646.38,477.88
2016,8,30,11,45,179.0,453.0,3.85,28.0,615.5,598.53,442.32
2016,8,30,12,0,114.0,461.0,3.9,28.0,567.0,548.01,404.92
2016,8,30,12,15,267.0,430.0,3.9,28.0,678.0,679.24,501.43
2016,8,30,12,30,420.0,399.0,3.9,28.0,789.0,807.95,592.49
2016,8,30,12,45,633.0,267.0,3.95,28.5,852.5,888.03,651.02
2016,8,30,13,0,846.0,135.0,4.0,29.0,916.0,936.87,683.74
2016,8,30,13,15,423.0,134.5,3.95,29.0,525.5,549.81,415.82
2016,8,30,13,30,0.0,134.0,3.9,29.0,135.0,112.97,81.77
2016,8,30,13,45,63.5,282.5,3.9,29.0,338.5,311.37,234.17
2016,8,30,14,0,127.0,431.0,3.9,29.0,542.0,520.14,386.29
2016,8,30,14,15,68.0,322.0,3.8,28.5,381.5,348.2,261.0
2016,8,30,14,30,9.0,213.0,3.7,28.0,221.0,188.26,140.69
2016,8,30,14,45,120.5,286.5,3.65,28.0,379.0,363.15,275.69
2016,8,30,15,0,232.0,360.0,3.6,28.0,537.0,510.25,384.61
2016,8,30,15,15,207.5,341.0,3.45,28.0,492.0,464.14,350.32
2016,8,30,15,30,183.0,322.0,3.3,28.0,447.0,419.49,317.63
2016,8,30,15,45,156.0,297.5,3.2,28.0,399.0,369.97,281.08
2016,8,30,16,0,129.0,273.0,3.1,28.0,351.0,322.77,245.86
2016,8,30,16,15,291.0,223.0,2.85,27.5,378.0,361.16,276.18
2016,8,30,16,30,453.0,173.0,2.6,27.0,405.0,381.19,290.21
2016,8,30,16,45,367.0,165.5,2.4,27.0,339.5,304.22,230.26
2016,8,30,17,0,281.0,158.0,2.2,27.0,274.0,243.68,183.01
2016,8,30,17,15,255.0,137.5,1.95,26.5,231.0,198.96,147.16
2016,8,30,17,30,229.0,117.0,1.7,26.0,188.0,157.21,113.36
2016,8,30,17,45,193.0,95.5,1.45,26.0,146.5,116.03,80.48
2016,8,30,18,0,157.0,74.0,1.2,26.0,105.0,79.44,52.28
2016,8,30,18,15,105.0,52.0,1.15,25.5,70.0,46.39,28.88
2016,8,30,18,30,53.0,30.0,1.1,25.0,35.0,23.75,12.02
2016,8,30,18,45,26.5,15.0,1.05,25.0,17.5,12.8,0.0
2016,8,30,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,31,6,15,3.5,10.5,1.95,22.0,11.0,8.96,0.0
2016,8,31,6,30,7.0,21.0,2.1,22.0,22.0,17.12,2.82
2016,8,31,6,45,71.5,44.0,2.3,22.5,56.0,36.4,22.4
2016,8,31,7,0,136.0,67.0,2.5,23.0,90.0,67.66,44.5
2016,8,31,7,15,197.0,84.0,2.45,23.5,132.0,102.2,69.84
2016,8,31,7,30,258.0,101.0,2.4,24.0,174.0,144.28,102.54
2016,8,31,7,45,368.0,108.0,2.35,24.5,238.0,202.57,147.61
2016,8,31,8,0,478.0,115.0,2.3,25.0,302.0,270.52,201.15
2016,8,31,8,15,303.5,163.0,2.35,25.5,288.5,269.63,205.42
2016,8,31,8,30,129.0,211.0,2.4,26.0,275.0,247.38,190.12
2016,8,31,8,45,99.5,231.0,2.5,26.5,283.5,252.27,193.7
2016,8,31,9,0,70.0,251.0,2.6,27.0,292.0,259.82,198.71
2016,8,31,9,15,205.0,267.5,2.65,27.0,402.0,369.73,282.92
2016,8,31,9,30,340.0,284.0,2.7,27.0,512.0,494.2,375.57
2016,8,31,9,45,550.0,212.0,2.75,27.5,609.0,602.38,455.48
2016,8,31,10,0,760.0,140.0,2.8,28.0,706.0,716.59,537.83
2016,8,31,10,15,540.0,255.0,2.8,28.0,667.5,683.38,509.17
2016,8,31,10,30,320.0,370.0,2.8,28.0,629.0,620.98,460.43
2016,8,31,10,45,171.5,344.5,2.85,28.5,484.0,469.98,350.49
2016,8,31,11,0,23.0,319.0,2.9,29.0,339.0,295.13,219.24
2016,8,31,11,15,206.5,355.5,2.9,29.0,540.5,536.66,398.99
2016,8,31,11,30,390.0,392.0,2.9,29.0,742.0,745.06,544.77
2016,8,31,11,45,309.0,427.0,2.9,29.5,706.5,710.64,516.49
2016,8,31,12,0,228.0,462.0,2.9,30.0,671.0,657.49,477.26
2016,8,31,12,15,125.5,403.0,2.9,30.0,518.5,505.27,370.24
2016,8,31,12,30,23.0,344.0,2.9,30.0,366.0,320.19,235.73
2016,8,31,12,45,37.0,380.5,2.95,30.0,415.0,383.66,282.67
2016,8,31,13,0,51.0,417.0,3.0,30.0,464.0,431.69,317.24
2016,8,31,13,15,48.0,406.5,3.0,30.0,450.0,417.92,307.29
2016,8,31,13,30,45.0,396.0,3.0,30.0,436.0,403.96,297.48
2016,8,31,13,45,411.0,282.0,3.0,30.0,638.0,667.5,493.6
2016,8,31,14,0,777.0,168.0,3.0,30.0,840.0,868.0,633.47
2016,8,31,14,15,523.0,278.5,2.95,30.0,725.0,736.8,540.03
2016,8,31,14,30,269.0,389.0,2.9,30.0,610.0,601.24,441.77
2016,8,31,14,45,505.5,272.0,2.85,30.0,663.0,679.5,502.6
2016,8,31,15,0,742.0,155.0,2.8,30.0,716.0,731.21,542.51
2016,8,31,15,15,727.0,151.5,2.7,30.0,675.0,685.56,510.07
2016,8,31,15,30,712.0,148.0,2.6,30.0,634.0,638.73,476.92
2016,8,31,15,45,694.0,142.0,2.55,30.0,588.0,586.68,439.64
2016,8,31,16,0,676.0,136.0,2.5,30.0,542.0,534.32,401.25
2016,8,31,16,15,650.0,130.5,2.35,29.5,492.0,478.22,359.59
2016,8,31,16,30,624.0,125.0,2.2,29.0,442.0,423.22,317.57
2016,8,31,16,45,591.0,116.5,2.05,29.0,389.5,363.99,270.74
2016,8,31,17,0,558.0,108.0,1.9,29.0,337.0,307.37,224.89
2016,8,31,17,15,509.5,99.0,1.7,28.5,283.5,248.66,177.42
2016,8,31,17,30,461.0,90.0,1.5,28.0,230.0,191.82,131.25
2016,8,31,17,45,395.0,77.0,1.3,27.5,179.0,137.64,88.64
2016,8,31,18,0,329.0,64.0,1.1,27.0,128.0,91.4,54.53
2016,8,31,18,15,233.5,47.0,1.05,26.5,84.5,48.75,27.37
2016,8,31,18,30,138.0,30.0,1.0,26.0,41.0,23.13,10.87
2016,8,31,18,45,69.0,15.0,0.95,26.0,20.5,12.8,0.0
2016,8,31,19,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,1,6,15,53.5,11.0,1.6,22.5,14.0,9.39,0.0
2016,9,1,6,30,107.0,22.0,1.9,23.0,28.0,17.04,1.87
2016,9,1,6,45,203.0,40.0,2.25,23.5,69.0,36.91,20.55
2016,9,1,7,0,299.0,58.0,2.6,24.0,110.0,76.69,45.27
2016,9,1,7,15,371.0,72.0,2.5,24.5,160.5,121.65,77.83
2016,9,1,7,30,443.0,86.0,2.4,25.0,211.0,175.42,120.11
2016,9,1,7,45,494.0,95.5,2.35,25.5,264.0,227.95,163.45
2016,9,1,8,0,545.0,105.0,2.3,26.0,317.0,290.05,214.3
2016,9,1,8,15,582.0,113.0,2.3,26.5,370.5,346.86,260.56
2016,9,1,8,30,619.0,121.0,2.3,27.0,424.0,406.83,308.03
2016,9,1,8,45,648.5,126.0,2.35,28.0,475.0,462.97,350.76
2016,9,1,9,0,678.0,131.0,2.4,29.0,526.0,520.66,393.15
2016,9,1,9,15,698.5,135.5,2.4,29.0,573.5,573.58,432.22
2016,9,1,9,30,719.0,140.0,2.4,29.0,621.0,626.47,470.28
2016,9,1,9,45,737.5,142.5,2.4,29.5,663.5,675.62,503.85
2016,9,1,10,0,756.0,145.0,2.4,30.0,706.0,721.19,534.16
2016,9,1,10,15,413.0,258.0,2.4,30.0,566.5,589.23,436.7
2016,9,1,10,30,70.0,371.0,2.4,30.0,427.0,393.92,290.78
2016,9,1,10,45,145.0,397.0,2.45,30.0,519.5,498.72,367.73
2016,9,1,11,0,220.0,423.0,2.5,30.0,612.0,594.5,435.28
2016,9,1,11,15,515.0,290.0,2.5,30.0,745.5,767.06,559.28
2016,9,1,11,30,810.0,157.0,2.5,30.0,879.0,917.75,660.75
2016,9,1,11,45,809.5,160.0,2.55,30.5,891.5,932.9,667.76
2016,9,1,12,0,809.0,163.0,2.6,31.0,904.0,944.59,673.85
2016,9,1,12,15,810.0,163.5,2.6,31.0,909.0,951.79,678.14
2016,9,1,12,30,811.0,164.0,2.6,31.0,914.0,955.51,680.36
2016,9,1,12,45,809.0,164.5,2.65,31.0,910.0,952.87,679.11
2016,9,1,13,0,807.0,165.0,2.7,31.0,906.0,946.75,675.81
2016,9,1,13,15,804.0,164.0,2.7,31.0,893.5,934.8,668.5
2016,9,1,13,30,801.0,163.0,2.7,31.0,881.0,919.49,659.18
2016,9,1,13,45,793.0,163.0,2.7,31.0,860.5,897.34,645.52
2016,9,1,14,0,785.0,163.0,2.7,31.0,840.0,872.21,630.0
2016,9,1,14,15,776.5,160.5,2.65,30.5,812.0,841.45,611.66
2016,9,1,14,30,768.0,158.0,2.6,30.0,784.0,808.08,591.51
2016,9,1,14,45,598.5,228.5,2.6,30.0,703.0,718.3,528.71
2016,9,1,15,0,429.0,299.0,2.6,30.0,622.0,626.41,462.91
2016,9,1,15,15,372.5,297.5,2.5,30.0,566.5,554.14,412.18
2016,9,1,15,30,316.0,296.0,2.4,30.0,511.0,496.46,370.72
2016,9,1,15,45,158.5,229.0,2.35,30.0,337.0,309.89,233.87
2016,9,1,16,0,1.0,162.0,2.3,30.0,163.0,136.78,101.58
2016,9,1,16,15,0.5,140.5,2.15,29.5,141.0,117.97,87.76
2016,9,1,16,30,0.0,119.0,2.0,29.0,119.0,99.34,73.63
2016,9,1,16,45,0.0,104.5,1.9,29.0,104.5,87.03,64.18
2016,9,1,17,0,0.0,90.0,1.8,29.0,90.0,74.79,54.67
2016,9,1,17,15,0.0,75.0,1.6,28.5,75.0,62.21,44.84
2016,9,1,17,30,0.0,60.0,1.4,28.0,60.0,49.7,34.89
2016,9,1,17,45,0.0,46.5,1.25,27.5,46.5,38.46,25.75
2016,9,1,18,0,0.0,33.0,1.1,27.0,33.0,27.24,16.47
2016,9,1,18,15,0.0,21.0,1.05,26.5,21.0,17.3,8.12
2016,9,1,18,30,0.0,9.0,1.0,26.0,9.0,7.39,0.0
2016,9,1,18,45,0.0,4.5,1.0,25.5,4.5,3.84,0.0
2016,9,1,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,6,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,2,6,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,2,6,45,0.0,0.5,2.1,22.5,0.5,0.41,0.0
2016,9,2,7,0,0.0,1.0,2.3,23.0,1.0,0.82,0.0
2016,9,2,7,15,0.0,2.0,2.3,23.0,2.0,1.64,0.0
2016,9,2,7,30,0.0,3.0,2.3,23.0,3.0,2.46,0.0
2016,9,2,7,45,31.0,78.0,2.3,23.5,90.0,74.95,55.49
2016,9,2,8,0,62.0,153.0,2.3,24.0,177.0,152.5,117.56
2016,9,2,8,15,31.0,144.0,2.2,24.5,156.0,136.46,104.86
2016,9,2,8,30,0.0,135.0,2.1,25.0,135.0,112.99,85.86
2016,9,2,8,45,141.5,191.0,2.05,25.5,273.5,246.0,190.23
2016,9,2,9,0,283.0,247.0,2.0,26.0,412.0,393.8,301.88
2016,9,2,9,15,348.5,255.0,1.9,26.5,475.5,457.75,348.11
2016,9,2,9,30,414.0,263.0,1.8,27.0,539.0,536.89,404.27
2016,9,2,9,45,220.5,273.5,1.7,27.5,422.0,420.64,316.72
2016,9,2,10,0,27.0,284.0,1.6,28.0,305.0,274.25,204.95
2016,9,2,10,15,21.5,276.5,1.5,28.0,293.5,253.92,189.83
2016,9,2,10,30,16.0,269.0,1.4,28.0,282.0,243.58,181.66
2016,9,2,10,45,124.5,344.5,1.35,28.5,450.5,432.3,320.71
2016,9,2,11,0,233.0,420.0,1.3,29.0,619.0,604.52,439.16
2016,9,2,11,15,200.0,435.0,1.3,29.0,609.0,595.9,430.59
2016,9,2,11,30,167.0,450.0,1.3,29.0,599.0,585.02,422.02
2016,9,2,11,45,231.0,447.0,1.3,29.5,656.0,645.44,463.17
2016,9,2,12,0,295.0,444.0,1.3,30.0,713.0,721.87,513.04
2016,9,2,12,15,342.5,426.0,1.35,30.0,740.0,752.29,533.72
2016,9,2,12,30,390.0,408.0,1.4,30.0,767.0,781.29,553.87
2016,9,2,12,45,320.5,432.0,1.45,30.0,727.0,737.62,523.97
2016,9,2,13,0,251.0,456.0,1.5,30.0,687.0,692.62,493.49
2016,9,2,13,15,463.0,350.0,1.5,30.0,767.5,799.98,570.01
2016,9,2,13,30,675.0,244.0,1.5,30.0,848.0,891.23,632.81
2016,9,2,13,45,676.0,236.5,1.55,30.0,829.5,871.6,620.43
2016,9,2,14,0,677.0,229.0,1.6,30.0,811.0,849.0,607.24
2016,9,2,14,15,667.5,226.0,1.65,30.0,783.5,818.73,588.72
2016,9,2,14,30,658.0,223.0,1.7,30.0,756.0,786.25,568.54
2016,9,2,14,45,499.5,277.0,1.8,30.0,671.0,682.24,497.7
2016,9,2,15,0,341.0,331.0,1.9,30.0,586.0,580.16,426.55
2016,9,2,15,15,499.0,251.5,1.95,29.5,601.0,614.23,455.38
2016,9,2,15,30,657.0,172.0,2.0,29.0,616.0,627.35,468.05
2016,9,2,15,45,494.0,208.0,2.05,29.0,528.0,520.39,390.54
2016,9,2,16,0,331.0,244.0,2.1,29.0,440.0,423.13,319.09
2016,9,2,16,15,450.5,192.0,2.05,28.5,433.0,427.07,323.03
2016,9,2,16,30,570.0,140.0,2.0,28.0,426.0,413.28,311.72
2016,9,2,16,45,536.5,130.0,1.95,28.0,374.0,350.77,262.57
2016,9,2,17,0,503.0,120.0,1.9,28.0,322.0,295.87,218.28
2016,9,2,17,15,453.5,108.5,1.75,27.5,269.5,238.03,171.64
2016,9,2,17,30,404.0,97.0,1.6,27.0,217.0,185.57,129.02
2016,9,2,17,45,334.5,82.0,1.5,27.0,166.5,132.33,87.13
2016,9,2,18,0,265.0,67.0,1.4,27.0,116.0,87.58,53.97
2016,9,2,18,15,179.5,46.5,1.3,26.5,74.5,45.93,26.21
2016,9,2,18,30,94.0,26.0,1.2,26.0,33.0,20.39,7.14
2016,9,2,18,45,47.0,13.0,1.2,25.5,16.5,11.1,0.0
2016,9,2,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,3,6,15,39.0,10.0,1.75,21.5,12.5,8.54,0.0
2016,9,3,6,30,78.0,20.0,1.9,22.0,25.0,15.85,0.0
2016,9,3,6,45,174.5,40.0,2.05,22.5,65.5,37.86,21.11
2016,9,3,7,0,271.0,60.0,2.2,23.0,106.0,78.22,47.43
2016,9,3,7,15,343.5,74.5,2.2,23.5,155.5,122.47,80.0
2016,9,3,7,30,416.0,89.0,2.2,24.0,205.0,175.64,122.05
2016,9,3,7,45,473.5,98.5,2.25,24.5,258.5,228.77,165.79
2016,9,3,8,0,531.0,108.0,2.3,25.0,312.0,292.28,217.74
2016,9,3,8,15,420.5,149.5,2.25,25.5,327.0,315.22,239.63
2016,9,3,8,30,310.0,191.0,2.2,26.0,342.0,321.67,246.52
2016,9,3,8,45,213.0,224.5,2.15,26.5,334.0,314.09,240.95
2016,9,3,9,0,116.0,258.0,2.1,27.0,326.0,302.41,230.95
2016,9,3,9,15,134.5,283.5,2.0,27.0,368.5,344.66,262.4
2016,9,3,9,30,153.0,309.0,1.9,27.0,411.0,388.54,294.3
2016,9,3,9,45,228.0,321.5,1.85,27.5,484.5,461.69,347.37
2016,9,3,10,0,303.0,334.0,1.8,28.0,558.0,552.27,411.04
2016,9,3,10,15,204.5,360.0,1.8,28.0,514.5,500.49,371.65
2016,9,3,10,30,106.0,386.0,1.8,28.0,471.0,439.58,325.91
2016,9,3,10,45,94.0,396.0,1.8,28.5,473.5,442.81,327.14
2016,9,3,11,0,82.0,406.0,1.8,29.0,476.0,445.01,327.27
2016,9,3,11,15,126.0,427.5,1.8,29.0,538.0,523.2,382.71
2016,9,3,11,30,170.0,449.0,1.8,29.0,600.0,588.18,427.63
2016,9,3,11,45,458.0,326.5,1.85,29.5,742.0,773.44,558.41
2016,9,3,12,0,746.0,204.0,1.9,30.0,884.0,938.29,667.64
2016,9,3,12,15,572.0,303.0,1.95,30.0,826.5,869.49,619.24
2016,9,3,12,30,398.0,402.0,2.0,30.0,769.0,784.93,560.76
2016,9,3,12,45,404.5,397.5,2.05,30.0,769.0,785.95,562.78
2016,9,3,13,0,411.0,393.0,2.1,30.0,769.0,797.87,570.98
2016,9,3,13,15,572.5,299.0,2.15,30.0,814.5,856.25,614.15
2016,9,3,13,30,734.0,205.0,2.2,30.0,860.0,910.23,652.57
2016,9,3,13,45,525.5,303.5,2.25,30.5,767.0,796.68,573.6
2016,9,3,14,0,317.0,402.0,2.3,31.0,674.0,679.01,490.46
2016,9,3,14,15,513.5,296.5,2.35,30.5,719.5,750.45,546.08
2016,9,3,14,30,710.0,191.0,2.4,30.0,765.0,800.54,585.49
2016,9,3,14,45,471.0,272.0,2.5,30.0,646.0,656.29,483.71
2016,9,3,15,0,232.0,353.0,2.6,30.0,527.0,507.64,376.58
2016,9,3,15,15,249.5,328.0,2.65,29.5,505.0,496.84,371.32
2016,9,3,15,30,267.0,303.0,2.7,29.0,483.0,472.03,355.15
2016,9,3,15,45,448.5,227.5,2.8,29.0,503.5,510.79,386.25
2016,9,3,16,0,630.0,152.0,2.9,29.0,524.0,526.09,398.56
2016,9,3,16,15,602.0,145.0,2.9,28.5,473.5,469.4,356.22
2016,9,3,16,30,574.0,138.0,2.9,28.0,423.0,414.16,314.04
2016,9,3,16,45,535.0,129.5,2.9,28.0,370.5,350.4,263.77
2016,9,3,17,0,496.0,121.0,2.9,28.0,318.0,294.91,218.75
2016,9,3,17,15,446.0,109.5,2.7,27.5,265.5,237.24,171.92
2016,9,3,17,30,396.0,98.0,2.5,27.0,213.0,185.02,129.26
2016,9,3,17,45,320.5,83.0,2.35,27.0,162.5,131.14,86.91
2016,9,3,18,0,245.0,68.0,2.2,27.0,112.0,84.97,52.67
2016,9,3,18,15,161.5,46.0,2.2,26.5,71.0,44.86,25.67
2016,9,3,18,30,78.0,24.0,2.2,26.0,30.0,18.86,4.87
2016,9,3,18,45,39.0,12.0,2.2,25.5,15.0,10.24,0.0
2016,9,3,19,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,6,15,26.5,9.5,0.9,22.5,11.0,8.11,0.0
2016,9,4,6,30,53.0,19.0,1.1,23.0,22.0,15.06,0.0
2016,9,4,6,45,136.5,41.0,1.3,23.5,61.0,37.92,21.47
2016,9,4,7,0,220.0,63.0,1.5,24.0,100.0,75.5,46.89
2016,9,4,7,15,289.5,81.0,1.75,24.5,149.0,120.75,80.55
2016,9,4,7,30,359.0,99.0,2.0,25.0,198.0,173.27,121.87
2016,9,4,7,45,413.0,111.5,2.25,25.5,250.5,224.95,164.05
2016,9,4,8,0,467.0,124.0,2.5,26.0,303.0,282.68,211.09
2016,9,4,8,15,506.0,134.5,2.65,26.0,355.5,338.22,256.59
2016,9,4,8,30,545.0,145.0,2.8,26.0,408.0,397.34,304.04
2016,9,4,8,45,575.0,152.5,2.95,26.5,458.5,457.17,350.35
2016,9,4,9,0,605.0,160.0,3.1,27.0,509.0,514.29,393.51
2016,9,4,9,15,627.5,166.5,3.1,27.5,556.0,567.26,432.18
2016,9,4,9,30,650.0,173.0,3.1,28.0,603.0,620.57,470.01
2016,9,4,9,45,669.0,177.0,3.1,28.5,645.0,669.02,503.46
2016,9,4,10,0,688.0,181.0,3.1,29.0,687.0,716.83,535.66
2016,9,4,10,15,701.0,184.5,3.1,29.0,723.0,758.45,563.98
2016,9,4,10,30,714.0,188.0,3.1,29.0,759.0,798.41,590.75
2016,9,4,10,45,725.5,190.0,3.1,29.5,788.5,833.69,612.75
2016,9,4,11,0,737.0,192.0,3.1,30.0,818.0,866.71,632.46
2016,9,4,11,15,402.0,303.5,3.1,30.0,646.5,684.32,502.43
2016,9,4,11,30,67.0,415.0,3.1,30.0,475.0,445.22,326.87
2016,9,4,11,45,138.0,437.5,3.1,30.5,562.5,551.67,403.87
2016,9,4,12,0,209.0,460.0,3.1,31.0,650.0,643.41,467.25
2016,9,4,12,15,495.5,322.0,3.1,31.0,775.5,816.78,591.43
2016,9,4,12,30,782.0,184.0,3.1,31.0,901.0,954.35,684.93
2016,9,4,12,45,786.0,180.5,3.1,31.0,898.0,953.44,683.26
2016,9,4,13,0,790.0,177.0,3.1,31.0,895.0,949.06,680.63
2016,9,4,13,15,522.0,308.0,3.15,31.0,780.0,819.3,592.17
2016,9,4,13,30,254.0,439.0,3.2,31.0,665.0,673.82,488.3
2016,9,4,13,45,300.0,415.5,3.25,31.0,676.0,686.77,499.86
2016,9,4,14,0,346.0,392.0,3.3,31.0,687.0,696.52,508.27
2016,9,4,14,15,553.5,277.0,3.3,31.0,730.5,767.93,562.59
2016,9,4,14,30,761.0,162.0,3.3,31.0,774.0,811.04,595.95
2016,9,4,14,45,739.0,164.5,3.35,31.0,736.5,773.57,571.16
2016,9,4,15,0,717.0,167.0,3.4,31.0,699.0,730.15,541.75
2016,9,4,15,15,700.5,162.5,3.4,30.5,657.5,682.9,510.22
2016,9,4,15,30,684.0,158.0,3.4,30.0,616.0,634.68,477.23
2016,9,4,15,45,404.0,210.5,3.4,30.0,476.0,468.21,354.4
2016,9,4,16,0,124.0,263.0,3.4,30.0,336.0,313.98,237.7
2016,9,4,16,15,358.0,197.0,3.3,29.5,379.0,376.16,286.71
2016,9,4,16,30,592.0,131.0,3.2,29.0,422.0,417.06,315.92
2016,9,4,16,45,557.0,121.5,3.1,29.0,369.5,357.41,268.15
2016,9,4,17,0,522.0,112.0,3.0,29.0,317.0,296.6,218.92
2016,9,4,17,15,470.5,101.5,2.75,28.5,264.0,237.87,171.18
2016,9,4,17,30,419.0,91.0,2.5,28.0,211.0,184.74,127.74
2016,9,4,17,45,348.0,76.5,2.25,27.5,161.0,130.67,85.17
2016,9,4,18,0,277.0,62.0,2.0,27.0,111.0,85.3,51.55
2016,9,4,18,15,181.0,42.5,2.0,26.5,70.0,43.61,24.05
2016,9,4,18,30,85.0,23.0,2.0,26.0,29.0,18.1,2.69
2016,9,4,18,45,42.5,11.5,2.0,25.5,14.5,9.82,0.0
2016,9,4,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,6,15,67.0,10.0,2.05,21.5,13.5,8.54,0.0
2016,9,5,6,30,134.0,20.0,2.3,22.0,27.0,15.58,0.0
2016,9,5,6,45,262.5,33.0,2.55,22.5,69.0,38.56,19.09
2016,9,5,7,0,391.0,46.0,2.8,23.0,111.0,82.84,46.05
2016,9,5,7,15,469.5,55.0,3.0,23.5,163.0,131.51,82.1
2016,9,5,7,30,548.0,64.0,3.2,24.0,215.0,189.71,129.08
2016,9,5,7,45,339.5,109.5,3.4,24.5,210.0,203.72,150.5
2016,9,5,8,0,131.0,155.0,3.6,25.0,205.0,184.5,141.53
2016,9,5,8,15,228.5,170.5,3.65,25.5,274.5,253.05,195.05
2016,9,5,8,30,326.0,186.0,3.7,26.0,344.0,327.61,252.97
2016,9,5,8,45,557.0,135.5,3.8,26.5,441.5,434.57,335.49
2016,9,5,9,0,788.0,85.0,3.9,27.0,539.0,548.22,422.27
2016,9,5,9,15,493.5,195.0,3.9,27.5,488.0,507.63,389.2
2016,9,5,9,30,199.0,305.0,3.9,28.0,437.0,417.95,318.1
2016,9,5,9,45,159.5,326.5,3.95,28.5,437.0,420.22,318.35
2016,9,5,10,0,120.0,348.0,4.0,29.0,437.0,418.74,315.27
2016,9,5,10,15,108.5,364.0,4.0,29.0,447.5,418.11,314.1
2016,9,5,10,30,97.0,380.0,4.0,29.0,458.0,428.24,320.67
2016,9,5,10,45,83.5,387.5,4.0,29.5,456.5,427.38,318.57
2016,9,5,11,0,70.0,395.0,4.0,30.0,455.0,425.44,315.74
2016,9,5,11,15,479.0,249.5,4.0,30.0,672.0,703.65,524.05
2016,9,5,11,30,888.0,104.0,4.0,30.0,889.0,937.06,683.82
2016,9,5,11,45,476.0,264.5,4.05,30.0,686.0,734.19,541.57
2016,9,5,12,0,64.0,425.0,4.1,30.0,483.0,455.43,335.09
2016,9,5,12,15,196.0,430.0,4.1,30.0,609.0,604.68,445.51
2016,9,5,12,30,328.0,435.0,4.1,30.0,735.0,753.63,550.37
2016,9,5,12,45,215.0,442.5,4.15,30.0,639.0,635.37,465.89
2016,9,5,13,0,102.0,450.0,4.2,30.0,543.0,516.54,380.09
2016,9,5,13,15,481.5,285.0,4.2,30.0,713.0,760.5,562.09
2016,9,5,13,30,861.0,120.0,4.2,30.0,883.0,929.5,679.36
2016,9,5,13,45,474.5,264.0,4.2,30.0,683.5,715.3,529.52
2016,9,5,14,0,88.0,408.0,4.2,30.0,484.0,454.48,336.34
2016,9,5,14,15,51.5,336.0,4.15,30.0,380.0,350.48,261.29
2016,9,5,14,30,15.0,264.0,4.1,30.0,276.0,239.01,178.18
2016,9,5,14,45,12.5,243.5,4.1,30.0,253.5,218.17,162.95
2016,9,5,15,0,10.0,223.0,4.1,30.0,231.0,197.59,147.64
2016,9,5,15,15,11.0,220.0,4.05,29.5,228.0,195.21,146.5
2016,9,5,15,30,12.0,217.0,4.0,29.0,225.0,192.74,145.28
2016,9,5,15,45,46.0,235.0,3.95,29.0,262.5,237.57,180.59
2016,9,5,16,0,80.0,253.0,3.9,29.0,300.0,271.36,206.98
2016,9,5,16,15,227.5,216.5,3.75,28.5,332.0,326.24,250.21
2016,9,5,16,30,375.0,180.0,3.6,28.0,364.0,347.8,266.16
2016,9,5,16,45,365.5,157.5,3.5,28.0,319.0,300.08,227.91
2016,9,5,17,0,356.0,135.0,3.4,28.0,274.0,258.75,193.9
2016,9,5,17,15,434.0,103.5,3.15,27.5,245.0,229.37,166.52
2016,9,5,17,30,512.0,72.0,2.9,27.0,216.0,193.21,131.87
2016,9,5,17,45,435.0,62.0,2.7,27.0,165.0,135.96,85.99
2016,9,5,18,0,358.0,52.0,2.5,27.0,114.0,85.94,48.72
2016,9,5,18,15,236.5,37.5,2.5,26.5,72.0,42.24,21.45
2016,9,5,18,30,115.0,23.0,2.5,26.0,30.0,17.84,0.14
2016,9,5,18,45,57.5,11.5,2.55,25.5,15.0,9.82,0.0
2016,9,5,19,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,15,0.0,12.0,2.35,23.0,12.0,10.24,0.0
2016,9,6,6,30,0.0,24.0,2.5,23.0,24.0,18.84,0.0
2016,9,6,6,45,155.5,38.5,2.65,23.5,64.0,38.05,20.54
2016,9,6,7,0,311.0,53.0,2.8,24.0,104.0,80.13,46.71
2016,9,6,7,15,393.0,64.0,2.95,24.5,154.5,126.04,80.62
2016,9,6,7,30,475.0,75.0,3.1,25.0,205.0,185.11,127.71
2016,9,6,7,45,476.0,93.0,3.3,25.5,248.5,230.31,167.45
2016,9,6,8,0,477.0,111.0,3.5,26.0,292.0,278.35,208.73
2016,9,6,8,15,497.0,127.0,3.65,26.0,342.0,331.86,253.29
2016,9,6,8,30,517.0,143.0,3.8,26.0,392.0,386.88,297.99
2016,9,6,8,45,332.5,200.0,3.95,26.5,367.0,365.34,282.35
2016,9,6,9,0,148.0,257.0,4.1,27.0,342.0,322.81,248.5
2016,9,6,9,15,170.0,281.0,4.1,27.5,386.5,367.74,282.08
2016,9,6,9,30,192.0,305.0,4.1,28.0,431.0,414.53,316.25
2016,9,6,9,45,513.0,203.0,4.15,28.5,571.5,581.24,443.26
2016,9,6,10,0,834.0,101.0,4.2,29.0,712.0,744.24,561.93
2016,9,6,10,15,844.0,103.0,4.2,29.0,747.5,785.72,588.74
2016,9,6,10,30,854.0,105.0,4.2,29.0,783.0,824.9,614.42
2016,9,6,10,45,489.0,261.0,4.2,29.5,652.5,698.61,520.51
2016,9,6,11,0,124.0,417.0,4.2,30.0,522.0,510.8,377.59
2016,9,6,11,15,502.0,262.5,4.2,30.0,702.5,739.52,549.13
2016,9,6,11,30,880.0,108.0,4.2,30.0,883.0,936.25,684.12
2016,9,6,11,45,882.0,108.5,4.25,30.0,895.5,951.53,692.66
2016,9,6,12,0,884.0,109.0,4.3,30.0,908.0,963.23,700.19
2016,9,6,12,15,884.5,109.5,4.3,30.0,912.5,969.86,704.27
2016,9,6,12,30,885.0,110.0,4.3,30.0,917.0,972.82,706.1
2016,9,6,12,45,538.0,284.5,4.3,30.5,774.5,825.34,603.42
2016,9,6,13,0,191.0,459.0,4.3,31.0,632.0,628.29,458.43
2016,9,6,13,15,148.0,447.5,4.3,31.0,580.0,573.65,420.38
2016,9,6,13,30,105.0,436.0,4.3,31.0,528.0,503.21,370.16
2016,9,6,13,45,483.5,273.0,4.35,31.0,684.0,733.9,542.99
2016,9,6,14,0,862.0,110.0,4.4,31.0,840.0,887.41,651.07
2016,9,6,14,15,518.5,250.5,4.4,30.5,685.5,715.14,530.84
2016,9,6,14,30,175.0,391.0,4.4,30.0,531.0,518.92,385.98
2016,9,6,14,45,451.5,273.0,4.4,30.0,610.5,645.59,484.1
2016,9,6,15,0,728.0,155.0,4.4,30.0,690.0,729.42,548.38
2016,9,6,15,15,711.5,151.5,4.35,30.0,648.5,682.59,514.7
2016,9,6,15,30,695.0,148.0,4.3,30.0,607.0,634.77,480.4
2016,9,6,15,45,676.5,141.5,4.3,30.0,561.0,582.05,442.03
2016,9,6,16,0,658.0,135.0,4.3,30.0,515.0,529.16,402.61
2016,9,6,16,15,628.5,129.0,4.15,29.5,464.0,471.05,358.82
2016,9,6,16,30,599.0,123.0,4.0,29.0,413.0,414.5,315.02
2016,9,6,16,45,558.0,116.0,3.85,29.0,360.0,354.15,266.71
2016,9,6,17,0,517.0,109.0,3.7,29.0,307.0,293.25,217.13
2016,9,6,17,15,460.5,99.0,3.4,28.5,254.0,233.68,168.61
2016,9,6,17,30,404.0,89.0,3.1,28.0,201.0,180.33,124.99
2016,9,6,17,45,316.0,76.0,2.8,27.5,151.0,125.45,82.33
2016,9,6,18,0,228.0,63.0,2.5,27.0,101.0,79.72,48.94
2016,9,6,18,15,130.5,42.0,2.5,26.5,62.0,40.71,22.65
2016,9,6,18,30,33.0,21.0,2.5,26.0,23.0,16.73,0.0
2016,9,6,18,45,16.5,10.5,2.55,26.0,11.5,8.96,0.0
2016,9,6,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,6,15,30.0,9.5,2.7,24.0,11.0,8.11,0.0
2016,9,7,6,30,60.0,19.0,2.8,24.0,22.0,15.01,0.0
2016,9,7,6,45,166.5,37.5,2.95,24.5,61.0,38.96,20.57
2016,9,7,7,0,273.0,56.0,3.1,25.0,100.0,79.94,47.75
2016,9,7,7,15,356.0,69.0,3.25,25.0,150.5,125.74,81.82
2016,9,7,7,30,439.0,82.0,3.4,25.0,201.0,181.74,126.54
2016,9,7,7,45,495.5,91.0,3.6,25.5,254.5,239.88,174.85
2016,9,7,8,0,552.0,100.0,3.8,26.0,308.0,301.09,225.54
2016,9,7,8,15,591.5,106.5,3.9,26.5,361.5,358.72,272.98
2016,9,7,8,30,631.0,113.0,4.0,27.0,415.0,419.71,321.85
2016,9,7,8,45,366.5,183.0,4.1,27.5,363.0,377.83,291.08
2016,9,7,9,0,102.0,253.0,4.2,28.0,311.0,284.89,218.34
2016,9,7,9,15,419.5,191.0,4.2,28.0,462.0,461.62,355.72
2016,9,7,9,30,737.0,129.0,4.2,28.0,613.0,644.25,492.79
2016,9,7,9,45,755.5,131.0,4.25,28.5,655.5,691.64,525.44
2016,9,7,10,0,774.0,133.0,4.3,29.0,698.0,739.87,558.55
2016,9,7,10,15,785.5,135.5,4.3,29.0,734.0,781.73,586.43
2016,9,7,10,30,797.0,138.0,4.3,29.0,770.0,821.54,612.61
2016,9,7,10,45,806.0,139.5,4.3,29.5,799.0,855.89,633.64
2016,9,7,11,0,815.0,141.0,4.3,30.0,828.0,887.6,652.71
2016,9,7,11,15,525.5,288.5,4.25,30.0,736.0,788.57,580.59
2016,9,7,11,30,236.0,436.0,4.2,30.0,644.0,642.45,472.0
2016,9,7,11,45,549.0,281.0,4.2,30.5,773.5,823.68,604.55
2016,9,7,12,0,862.0,126.0,4.2,31.0,903.0,961.28,696.57
2016,9,7,12,15,863.0,126.0,4.15,31.0,907.5,967.68,699.32
2016,9,7,12,30,864.0,126.0,4.1,31.0,912.0,970.5,700.77
2016,9,7,12,45,558.5,287.0,4.1,31.0,794.0,849.52,617.92
2016,9,7,13,0,253.0,448.0,4.1,31.0,676.0,694.57,504.97
2016,9,7,13,15,553.0,287.5,4.05,31.0,776.5,834.14,609.35
2016,9,7,13,30,853.0,127.0,4.0,31.0,877.0,932.74,677.47
2016,9,7,13,45,845.5,127.0,4.0,31.0,855.5,910.09,662.41
2016,9,7,14,0,838.0,127.0,4.0,31.0,834.0,884.34,646.16
2016,9,7,14,15,563.5,249.5,3.95,31.0,718.0,759.0,559.08
2016,9,7,14,30,289.0,372.0,3.9,31.0,602.0,610.52,450.58
2016,9,7,14,45,533.5,251.5,3.85,31.0,651.5,692.11,514.49
2016,9,7,15,0,778.0,131.0,3.8,31.0,701.0,741.95,553.92
2016,9,7,15,15,763.0,128.0,3.7,31.0,659.5,695.18,520.64
2016,9,7,15,30,748.0,125.0,3.6,31.0,618.0,647.13,486.39
2016,9,7,15,45,725.5,122.0,3.55,31.0,570.0,594.64,448.34
2016,9,7,16,0,703.0,119.0,3.5,31.0,522.0,540.56,408.28
2016,9,7,16,15,675.0,114.0,3.3,30.5,471.0,481.96,364.38
2016,9,7,16,30,647.0,109.0,3.1,30.0,420.0,424.68,320.22
2016,9,7,16,45,602.5,104.0,2.9,30.0,365.5,362.15,270.47
2016,9,7,17,0,558.0,99.0,2.7,30.0,311.0,303.49,222.75
2016,9,7,17,15,502.0,90.5,2.45,29.5,257.5,242.46,173.24
2016,9,7,17,30,446.0,82.0,2.2,29.0,204.0,184.4,125.95
2016,9,7,17,45,359.5,70.0,1.95,28.5,153.0,128.09,82.13
2016,9,7,18,0,273.0,58.0,1.7,28.0,102.0,82.35,48.87
2016,9,7,18,15,162.5,39.0,1.7,27.5,62.5,40.51,21.36
2016,9,7,18,30,52.0,20.0,1.7,27.0,23.0,15.71,0.0
2016,9,7,18,45,26.0,10.0,1.7,27.0,11.5,8.54,0.0
2016,9,7,19,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,8,6,15,7.5,8.5,2.8,22.5,9.0,7.26,0.0
2016,9,8,6,30,15.0,17.0,3.1,23.0,18.0,13.93,0.0
2016,9,8,6,45,111.5,40.0,3.4,23.5,57.0,38.64,21.47
2016,9,8,7,0,208.0,63.0,3.7,24.0,96.0,78.2,49.1
2016,9,8,7,15,292.0,79.0,3.75,24.5,146.0,124.82,83.99
2016,9,8,7,30,376.0,95.0,3.8,25.0,196.0,180.19,127.75
2016,9,8,7,45,457.0,101.0,3.85,25.5,252.5,235.83,172.98
2016,9,8,8,0,538.0,107.0,3.9,26.0,309.0,304.66,228.89
2016,9,8,8,15,579.5,114.0,3.9,26.0,363.0,363.06,277.2
2016,9,8,8,30,621.0,121.0,3.9,26.0,417.0,425.06,327.29
2016,9,8,8,45,668.5,120.0,3.9,26.5,472.0,485.77,374.63
2016,9,8,9,0,716.0,119.0,3.9,27.0,527.0,549.62,423.03
2016,9,8,9,15,737.0,123.0,3.9,27.5,575.0,604.5,463.34
2016,9,8,9,30,758.0,127.0,3.9,28.0,623.0,657.48,501.18
2016,9,8,9,45,783.5,125.5,3.9,28.5,668.0,709.25,537.3
2016,9,8,10,0,809.0,124.0,3.9,29.0,713.0,760.44,571.62
2016,9,8,10,15,820.0,126.5,3.9,29.0,749.5,803.15,599.67
2016,9,8,10,30,831.0,129.0,3.9,29.0,786.0,843.66,626.01
2016,9,8,10,45,844.0,127.5,3.95,29.5,816.0,869.78,641.42
2016,9,8,11,0,857.0,126.0,4.0,30.0,846.0,902.37,661.18
2016,9,8,11,15,862.0,127.5,4.0,30.0,867.5,927.77,677.12
2016,9,8,11,30,867.0,129.0,4.0,30.0,889.0,949.9,690.96
2016,9,8,11,45,869.5,130.0,4.0,30.5,901.5,965.79,699.37
2016,9,8,12,0,872.0,131.0,4.0,31.0,914.0,978.17,705.57
2016,9,8,12,15,872.5,131.0,4.0,31.0,918.5,984.07,709.12
2016,9,8,12,30,873.0,131.0,4.0,31.0,923.0,986.34,710.49
2016,9,8,12,45,871.0,131.5,4.05,31.5,918.0,983.04,707.26
2016,9,8,13,0,869.0,132.0,4.1,32.0,913.0,976.14,701.86
2016,9,8,13,15,865.5,131.5,4.1,32.0,900.0,963.27,693.88
2016,9,8,13,30,862.0,131.0,4.1,32.0,887.0,946.93,683.77
2016,9,8,13,45,855.0,131.0,4.1,32.0,865.0,924.45,669.73
2016,9,8,14,0,848.0,131.0,4.1,32.0,843.0,898.82,653.68
2016,9,8,14,15,839.5,129.0,4.05,32.0,813.5,866.96,633.25
2016,9,8,14,30,831.0,127.0,4.0,32.0,784.0,841.21,616.93
2016,9,8,14,45,818.0,125.5,4.0,32.0,747.0,800.08,590.35
2016,9,8,15,0,805.0,124.0,4.0,32.0,710.0,756.9,562.21
2016,9,8,15,15,789.5,121.0,3.95,31.5,667.5,708.6,530.22
2016,9,8,15,30,774.0,118.0,3.9,31.0,625.0,658.99,496.08
2016,9,8,15,45,750.5,115.5,3.85,31.0,576.0,603.8,456.04
2016,9,8,16,0,727.0,113.0,3.8,31.0,527.0,549.45,415.65
2016,9,8,16,15,699.0,108.5,3.6,30.5,475.0,490.07,371.07
2016,9,8,16,30,671.0,104.0,3.4,30.0,423.0,431.95,326.14
2016,9,8,16,45,628.0,99.0,3.2,29.5,368.0,368.68,276.16
2016,9,8,17,0,585.0,94.0,3.0,29.0,313.0,309.08,227.81
2016,9,8,17,15,528.0,85.5,2.7,28.5,258.5,246.12,176.3
2016,9,8,17,30,471.0,77.0,2.4,28.0,204.0,189.35,129.56
2016,9,8,17,45,381.0,66.0,2.15,27.5,152.5,128.63,81.99
2016,9,8,18,0,291.0,55.0,1.9,27.0,101.0,82.06,48.03
2016,9,8,18,15,171.5,37.0,1.85,26.5,61.0,39.48,20.16
2016,9,8,18,30,52.0,19.0,1.8,26.0,21.0,14.93,0.0
2016,9,8,18,45,26.0,9.5,1.8,25.5,10.5,8.11,0.0
2016,9,8,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,3.0,22.5,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,6,15,4.5,7.5,2.75,22.5,7.5,6.4,0.0
2016,9,9,6,30,9.0,15.0,3.0,23.0,15.0,12.44,0.0
2016,9,9,6,45,84.5,40.5,3.3,23.5,53.0,37.75,21.22
2016,9,9,7,0,160.0,66.0,3.6,24.0,91.0,76.28,49.44
2016,9,9,7,15,240.0,84.5,3.7,24.5,140.0,118.97,81.45
2016,9,9,7,30,320.0,103.0,3.8,25.0,189.0,171.65,123.0
2016,9,9,7,45,399.5,111.5,3.95,25.5,244.0,229.86,169.99
2016,9,9,8,0,479.0,120.0,4.1,26.0,299.0,293.33,221.43
2016,9,9,8,15,522.5,128.5,4.1,26.0,352.5,350.25,268.3
2016,9,9,8,30,566.0,137.0,4.1,26.0,406.0,411.18,317.38
2016,9,9,8,45,615.0,137.0,4.1,26.5,460.0,476.1,367.74
2016,9,9,9,0,664.0,137.0,4.1,27.0,514.0,539.59,415.8
2016,9,9,9,15,687.0,141.5,4.1,27.5,561.5,593.96,455.74
2016,9,9,9,30,710.0,146.0,4.1,28.0,609.0,648.5,494.72
2016,9,9,9,45,739.5,143.5,4.1,28.5,654.0,700.57,531.17
2016,9,9,10,0,769.0,141.0,4.1,29.0,699.0,749.41,564.6
