Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,10,15,781.0,143.5,4.1,29.0,735.0,791.54,592.6
2016,9,9,10,30,793.0,146.0,4.1,29.0,771.0,831.64,618.84
2016,9,9,10,45,811.0,142.5,4.1,29.5,802.0,868.72,641.56
2016,9,9,11,0,829.0,139.0,4.1,30.0,833.0,903.52,662.54
2016,9,9,11,15,834.5,140.0,4.05,30.0,854.0,928.89,678.21
2016,9,9,11,30,840.0,141.0,4.0,30.0,875.0,938.63,683.61
2016,9,9,11,45,860.5,130.5,4.0,30.5,892.5,960.23,695.9
2016,9,9,12,0,881.0,120.0,4.0,31.0,910.0,978.59,705.99
2016,9,9,12,15,882.0,120.5,4.0,31.0,914.0,985.45,710.12
2016,9,9,12,30,883.0,121.0,4.0,31.0,918.0,988.64,712.07
2016,9,9,12,45,882.5,120.5,4.0,31.5,913.5,985.7,708.79
2016,9,9,13,0,882.0,120.0,4.0,32.0,909.0,979.1,703.31
2016,9,9,13,15,879.0,119.0,3.95,32.0,896.0,965.97,694.89
2016,9,9,13,30,876.0,118.0,3.9,32.0,883.0,949.29,684.32
2016,9,9,13,45,871.0,117.0,3.9,32.0,862.0,927.3,670.65
2016,9,9,14,0,866.0,116.0,3.9,32.0,841.0,902.01,654.89
2016,9,9,14,15,858.0,114.5,3.85,31.5,811.5,870.46,636.03
2016,9,9,14,30,850.0,113.0,3.8,31.0,782.0,836.06,615.16
2016,9,9,14,45,836.0,112.5,3.8,31.0,745.0,795.18,588.73
2016,9,9,15,0,822.0,112.0,3.8,31.0,708.0,758.94,565.31
2016,9,9,15,15,807.5,109.5,3.75,30.5,665.5,711.15,534.08
2016,9,9,15,30,793.0,107.0,3.7,30.0,623.0,661.93,500.12
2016,9,9,15,45,773.0,104.0,3.65,30.0,574.5,607.57,460.6
2016,9,9,16,0,753.0,101.0,3.6,30.0,526.0,552.89,419.86
2016,9,9,16,15,726.0,96.5,3.4,29.5,474.0,493.0,374.7
2016,9,9,16,30,699.0,92.0,3.2,29.0,422.0,434.08,328.91
2016,9,9,16,45,661.0,87.0,3.05,29.0,367.5,371.43,278.52
2016,9,9,17,0,623.0,82.0,2.9,29.0,313.0,311.85,229.34
2016,9,9,17,15,568.5,74.5,2.7,28.5,258.0,248.4,177.1
2016,9,9,17,30,514.0,67.0,2.5,28.0,203.0,190.79,129.24
2016,9,9,17,45,430.0,57.0,2.3,27.5,151.5,131.97,82.6
2016,9,9,18,0,346.0,47.0,2.1,27.0,100.0,83.46,46.82
2016,9,9,18,15,215.0,32.0,2.15,26.5,60.0,37.53,17.28
2016,9,9,18,30,84.0,17.0,2.2,26.0,20.0,14.51,0.0
2016,9,9,18,45,42.0,8.5,2.25,25.5,10.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,10,6,15,26.0,8.5,0.7,22.5,9.5,0.0,0.0
2016,9,10,6,30,52.0,17.0,0.7,23.0,19.0,13.47,0.0
2016,9,10,6,45,165.5,35.0,0.7,23.5,57.5,39.44,20.12
2016,9,10,7,0,279.0,53.0,0.7,24.0,96.0,81.8,48.8
2016,9,10,7,15,139.5,45.0,0.75,24.0,66.5,66.76,43.36
2016,9,10,7,30,0.0,37.0,0.8,24.0,37.0,30.55,19.7
2016,9,10,7,45,0.0,47.0,0.9,24.5,47.0,38.86,26.55
2016,9,10,8,0,0.0,57.0,1.0,25.0,57.0,47.19,33.25
2016,9,10,8,15,0.0,97.5,1.1,25.0,97.5,81.33,60.85
2016,9,10,8,30,0.0,138.0,1.2,25.0,138.0,116.17,88.47
2016,9,10,8,45,30.5,188.5,1.35,25.5,206.0,183.09,140.77
2016,9,10,9,0,61.0,239.0,1.5,26.0,274.0,249.91,191.75
2016,9,10,9,15,63.5,260.0,1.65,26.0,299.5,274.53,209.97
2016,9,10,9,30,66.0,281.0,1.8,26.0,325.0,299.39,228.36
2016,9,10,9,45,167.0,307.5,2.0,26.5,426.5,413.47,314.16
2016,9,10,10,0,268.0,334.0,2.2,27.0,528.0,537.68,404.22
2016,9,10,10,15,522.5,240.5,2.3,27.0,643.5,678.72,508.27
2016,9,10,10,30,777.0,147.0,2.4,27.0,759.0,821.88,608.9
2016,9,10,10,45,789.0,147.5,2.5,27.0,788.0,857.24,631.11
2016,9,10,11,0,801.0,148.0,2.6,27.0,817.0,890.13,652.56
2016,9,10,11,15,480.0,293.5,2.7,27.0,697.5,758.06,559.04
2016,9,10,11,30,159.0,439.0,2.8,27.0,578.0,577.5,426.34
2016,9,10,11,45,509.5,282.0,2.9,27.0,735.5,793.33,586.65
2016,9,10,12,0,860.0,125.0,3.0,27.0,893.0,965.64,703.68
2016,9,10,12,15,860.5,125.5,3.05,27.0,897.0,971.8,706.39
2016,9,10,12,30,861.0,126.0,3.1,27.0,901.0,974.38,708.34
2016,9,10,12,45,584.0,277.5,3.15,27.5,802.0,874.17,638.97
2016,9,10,13,0,307.0,429.0,3.2,28.0,703.0,732.41,535.44
2016,9,10,13,15,583.0,274.5,3.25,28.0,785.0,858.84,630.31
2016,9,10,13,30,859.0,120.0,3.3,28.0,867.0,937.17,684.66
2016,9,10,13,45,655.5,227.0,3.35,28.5,788.5,858.58,630.69
2016,9,10,14,0,452.0,334.0,3.4,29.0,710.0,757.36,556.83
2016,9,10,14,15,343.5,355.5,3.4,29.0,635.5,656.13,486.03
2016,9,10,14,30,235.0,377.0,3.4,29.0,561.0,559.65,416.81
2016,9,10,14,45,524.0,243.0,3.4,29.0,628.0,680.13,509.58
2016,9,10,15,0,813.0,109.0,3.4,29.0,695.0,750.19,563.03
2016,9,10,15,15,631.0,174.5,3.35,28.5,613.0,651.7,492.15
2016,9,10,15,30,449.0,240.0,3.3,28.0,531.0,553.72,420.25
2016,9,10,15,45,379.5,236.0,3.3,28.0,468.5,471.46,360.1
2016,9,10,16,0,310.0,232.0,3.3,28.0,406.0,406.32,311.27
2016,9,10,16,15,322.0,205.0,3.15,27.5,370.5,368.98,283.61
2016,9,10,16,30,334.0,178.0,3.0,27.0,335.0,329.81,253.52
2016,9,10,16,45,463.5,131.0,2.9,27.0,318.5,326.6,248.52
2016,9,10,17,0,593.0,84.0,2.8,27.0,302.0,303.59,225.49
2016,9,10,17,15,538.5,76.5,2.7,26.5,248.5,241.83,174.24
2016,9,10,17,30,484.0,69.0,2.6,26.0,195.0,185.95,127.54
2016,9,10,17,45,394.5,58.5,2.55,25.5,144.0,127.51,81.16
2016,9,10,18,0,305.0,48.0,2.5,25.0,93.0,78.13,44.55
2016,9,10,18,15,186.0,31.0,2.55,24.5,55.0,35.58,16.26
2016,9,10,18,30,67.0,14.0,2.6,24.0,17.0,11.95,0.0
2016,9,10,18,45,33.5,7.0,2.7,24.0,8.5,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,11,6,15,38.5,8.0,2.1,18.5,9.5,0.0,0.0
2016,9,11,6,30,77.0,16.0,2.3,19.0,19.0,13.66,0.0
2016,9,11,6,45,196.0,33.0,2.55,19.5,58.5,40.34,19.96
2016,9,11,7,0,315.0,50.0,2.8,20.0,98.0,84.77,50.47
2016,9,11,7,15,397.5,61.5,2.65,20.5,149.0,132.77,87.53
2016,9,11,7,30,480.0,73.0,2.5,21.0,200.0,194.13,137.75
2016,9,11,7,45,534.0,81.5,2.35,22.0,254.0,251.1,185.76
2016,9,11,8,0,588.0,90.0,2.2,23.0,308.0,313.89,237.67
2016,9,11,8,15,626.5,96.5,2.05,23.5,362.0,373.57,286.45
2016,9,11,8,30,665.0,103.0,1.9,24.0,416.0,436.43,335.96
2016,9,11,8,45,691.5,108.5,1.8,25.0,467.5,494.64,379.59
2016,9,11,9,0,718.0,114.0,1.7,26.0,519.0,553.98,422.14
2016,9,11,9,15,739.0,118.0,1.65,26.0,567.0,609.03,461.89
2016,9,11,9,30,760.0,122.0,1.6,26.0,615.0,662.22,499.2
2016,9,11,9,45,775.0,126.0,1.6,26.5,657.5,711.9,532.32
2016,9,11,10,0,790.0,130.0,1.6,27.0,700.0,760.26,563.16
2016,9,11,10,15,801.5,132.5,1.6,27.5,736.0,802.67,588.7
2016,9,11,10,30,813.0,135.0,1.6,28.0,772.0,842.96,612.51
2016,9,11,10,45,821.5,136.5,1.6,28.5,801.0,877.24,632.12
2016,9,11,11,0,830.0,138.0,1.6,29.0,830.0,908.76,649.81
2016,9,11,11,15,835.5,139.5,1.6,29.0,851.0,934.57,665.1
2016,9,11,11,30,841.0,141.0,1.6,29.0,872.0,957.15,678.42
2016,9,11,11,45,868.0,126.5,1.65,29.5,890.5,968.44,684.05
2016,9,11,12,0,895.0,112.0,1.7,30.0,909.0,988.98,695.64
2016,9,11,12,15,896.0,112.0,1.7,30.0,913.0,995.27,699.11
2016,9,11,12,30,897.0,112.0,1.7,30.0,917.0,997.82,700.57
2016,9,11,12,45,602.5,269.5,1.75,30.0,809.0,886.71,629.65
2016,9,11,13,0,308.0,427.0,1.8,30.0,701.0,732.95,523.56
2016,9,11,13,15,601.0,267.5,1.8,30.0,792.0,871.39,623.41
2016,9,11,13,30,894.0,108.0,1.8,30.0,883.0,959.9,680.7
2016,9,11,13,45,891.0,105.5,1.85,30.0,862.0,937.66,666.94
2016,9,11,14,0,888.0,103.0,1.9,30.0,841.0,911.95,652.13
2016,9,11,14,15,881.0,102.0,1.9,30.0,811.5,880.95,633.37
2016,9,11,14,30,874.0,101.0,1.9,30.0,782.0,846.97,612.63
2016,9,11,14,45,855.0,103.5,1.95,30.0,744.0,804.08,586.33
2016,9,11,15,0,836.0,106.0,2.0,30.0,706.0,759.46,558.56
2016,9,11,15,15,822.0,103.5,2.0,30.0,663.0,717.74,531.9
2016,9,11,15,30,808.0,101.0,2.0,30.0,620.0,668.07,497.76
2016,9,11,15,45,791.5,97.0,2.05,30.0,572.5,614.05,460.0
2016,9,11,16,0,775.0,93.0,2.1,30.0,525.0,559.35,420.56
2016,9,11,16,15,749.0,89.0,2.0,29.5,472.5,499.23,376.11
2016,9,11,16,30,723.0,85.0,1.9,29.0,420.0,440.06,330.88
2016,9,11,16,45,689.5,79.0,1.85,29.0,365.5,376.62,280.54
2016,9,11,17,0,656.0,73.0,1.8,29.0,311.0,315.99,230.9
2016,9,11,17,15,603.0,66.5,1.65,28.0,256.0,251.96,178.64
2016,9,11,17,30,550.0,60.0,1.5,27.0,201.0,193.55,130.22
2016,9,11,17,45,469.0,50.5,1.35,26.5,149.0,133.44,82.18
2016,9,11,18,0,388.0,41.0,1.2,26.0,97.0,83.23,44.85
2016,9,11,18,15,249.0,27.0,1.2,25.5,57.0,36.49,14.79
2016,9,11,18,30,110.0,13.0,1.2,25.0,17.0,11.1,0.0
2016,9,11,18,45,55.0,6.5,1.2,24.5,8.5,0.0,0.0
2016,9,11,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,12,6,15,55.5,7.5,0.6,20.5,10.0,0.0,0.0
2016,9,12,6,30,111.0,15.0,0.6,21.0,20.0,12.8,0.0
2016,9,12,6,45,239.5,30.0,0.6,21.5,60.5,42.66,19.94
2016,9,12,7,0,368.0,45.0,0.6,22.0,101.0,90.24,52.05
2016,9,12,7,15,450.0,55.0,0.7,22.5,153.0,140.93,90.98
2016,9,12,7,30,532.0,65.0,0.8,23.0,205.0,201.64,140.24
2016,9,12,7,45,582.0,73.0,0.95,24.0,259.5,260.13,189.15
2016,9,12,8,0,632.0,81.0,1.1,25.0,314.0,323.88,241.4
2016,9,12,8,15,669.0,86.5,1.25,25.5,368.5,384.46,290.62
2016,9,12,8,30,706.0,92.0,1.4,26.0,423.0,447.97,340.59
2016,9,12,8,45,729.5,97.5,1.55,27.0,474.5,506.72,384.82
2016,9,12,9,0,753.0,103.0,1.7,28.0,526.0,565.57,427.57
2016,9,12,9,15,772.0,106.5,1.7,28.0,573.5,620.18,466.96
2016,9,12,9,30,791.0,110.0,1.7,28.0,621.0,674.34,504.93
2016,9,12,9,45,554.5,215.5,1.7,28.5,585.5,637.08,473.68
2016,9,12,10,0,318.0,321.0,1.7,29.0,550.0,567.17,419.45
2016,9,12,10,15,579.0,221.0,1.7,29.0,663.5,715.54,526.8
2016,9,12,10,30,840.0,121.0,1.7,29.0,777.0,845.31,613.62
2016,9,12,10,45,847.5,122.5,1.75,29.5,805.5,878.68,632.22
2016,9,12,11,0,855.0,124.0,1.8,30.0,834.0,909.18,649.84
2016,9,12,11,15,860.0,125.0,1.85,30.0,854.5,933.85,665.03
2016,9,12,11,30,865.0,126.0,1.9,30.0,875.0,955.25,678.27
2016,9,12,11,45,665.0,245.5,1.95,30.5,826.5,915.62,651.1
2016,9,12,12,0,465.0,365.0,2.0,31.0,778.0,840.79,596.91
2016,9,12,12,15,243.0,344.5,2.0,31.0,561.0,591.18,428.47
2016,9,12,12,30,21.0,324.0,2.0,31.0,344.0,303.17,221.52
2016,9,12,12,45,443.0,226.5,2.05,31.0,620.0,684.71,502.44
2016,9,12,13,0,865.0,129.0,2.1,31.0,896.0,977.6,693.59
2016,9,12,13,15,493.5,279.5,2.1,31.0,716.0,778.01,559.14
2016,9,12,13,30,122.0,430.0,2.1,31.0,536.0,535.63,387.45
2016,9,12,13,45,480.0,280.0,2.15,31.0,679.5,746.57,542.65
2016,9,12,14,0,838.0,130.0,2.2,31.0,823.0,895.44,643.79
2016,9,12,14,15,829.5,128.0,2.2,30.5,793.5,873.21,630.16
2016,9,12,14,30,821.0,126.0,2.2,30.0,764.0,837.66,609.34
2016,9,12,14,45,806.5,125.5,2.2,30.0,726.5,796.25,583.32
2016,9,12,15,0,792.0,125.0,2.2,30.0,689.0,752.94,555.78
2016,9,12,15,15,776.5,121.5,2.2,30.0,646.5,704.23,523.39
2016,9,12,15,30,761.0,118.0,2.2,30.0,604.0,654.29,488.93
2016,9,12,15,45,736.0,115.5,2.2,30.0,555.0,599.66,450.19
2016,9,12,16,0,711.0,113.0,2.2,30.0,506.0,543.73,409.52
2016,9,12,16,15,682.5,108.0,2.1,29.5,454.5,484.05,365.42
2016,9,12,16,30,654.0,103.0,2.0,29.0,403.0,425.77,320.96
2016,9,12,16,45,611.0,97.0,1.9,29.0,348.5,362.17,270.68
2016,9,12,17,0,568.0,91.0,1.8,29.0,294.0,302.32,222.12
2016,9,12,17,15,511.0,81.5,1.65,28.5,240.0,239.18,170.85
2016,9,12,17,30,454.0,72.0,1.5,28.0,186.0,182.32,124.23
2016,9,12,17,45,362.0,60.0,1.35,27.5,136.0,121.37,76.62
2016,9,12,18,0,270.0,48.0,1.2,27.0,86.0,74.86,42.68
2016,9,12,18,15,157.0,29.5,1.2,26.5,49.0,33.19,13.75
2016,9,12,18,30,44.0,11.0,1.2,26.0,12.0,9.39,0.0
2016,9,12,18,45,22.0,5.5,1.25,25.5,6.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,6,15,0.0,8.5,0.7,21.5,8.5,0.0,0.0
2016,9,13,6,30,0.0,17.0,0.8,22.0,17.0,14.51,0.0
2016,9,13,6,45,148.5,33.5,0.9,22.5,55.5,39.77,19.93
2016,9,13,7,0,297.0,50.0,1.0,23.0,94.0,85.28,50.76
2016,9,13,7,15,380.5,62.5,1.2,23.5,144.5,133.78,87.93
2016,9,13,7,30,464.0,75.0,1.4,24.0,195.0,195.78,137.96
2016,9,13,7,45,439.0,96.0,1.6,25.0,232.0,235.19,173.37
2016,9,13,8,0,414.0,117.0,1.8,26.0,269.0,274.32,207.12
2016,9,13,8,15,382.0,146.0,1.75,26.0,304.0,314.29,240.46
2016,9,13,8,30,350.0,175.0,1.7,26.0,339.0,341.72,262.77
2016,9,13,8,45,225.5,211.0,1.7,26.5,321.5,320.2,246.19
2016,9,13,9,0,101.0,247.0,1.7,27.0,304.0,283.41,216.73
2016,9,13,9,15,187.0,266.5,1.6,27.5,383.0,373.12,284.04
2016,9,13,9,30,273.0,286.0,1.5,28.0,462.0,472.96,355.94
2016,9,13,9,45,212.0,314.5,1.45,28.5,456.5,457.06,341.52
2016,9,13,10,0,151.0,343.0,1.4,29.0,451.0,447.07,331.71
2016,9,13,10,15,121.5,356.0,1.3,29.0,446.0,442.47,326.89
2016,9,13,10,30,92.0,369.0,1.2,29.0,441.0,420.64,309.9
2016,9,13,10,45,71.0,367.5,1.15,29.5,424.5,403.64,296.27
2016,9,13,11,0,50.0,366.0,1.1,30.0,408.0,385.23,281.64
2016,9,13,11,15,58.0,384.5,1.1,30.0,434.0,412.46,300.8
2016,9,13,11,30,66.0,403.0,1.1,30.0,460.0,439.88,319.67
2016,9,13,11,45,67.5,410.5,1.1,30.5,470.0,450.04,325.69
2016,9,13,12,0,69.0,418.0,1.1,31.0,480.0,459.92,331.63
2016,9,13,12,15,116.5,435.5,1.15,31.0,540.0,542.72,389.39
2016,9,13,12,30,164.0,453.0,1.2,31.0,600.0,607.15,433.34
2016,9,13,12,45,174.0,450.0,1.25,31.0,605.0,613.32,437.6
2016,9,13,13,0,184.0,447.0,1.3,31.0,610.0,618.43,441.71
2016,9,13,13,15,137.5,432.0,1.4,31.0,553.0,556.15,399.59
2016,9,13,13,30,91.0,417.0,1.5,31.0,496.0,477.26,345.67
2016,9,13,13,45,469.0,268.0,1.6,31.0,656.0,725.94,525.99
2016,9,13,14,0,847.0,119.0,1.7,31.0,816.0,894.27,638.58
2016,9,13,14,15,632.5,218.0,1.75,31.0,728.0,798.37,574.98
2016,9,13,14,30,418.0,317.0,1.8,31.0,640.0,685.56,496.9
2016,9,13,14,45,601.0,220.0,1.9,31.0,659.5,728.85,532.39
2016,9,13,15,0,784.0,123.0,2.0,31.0,679.0,745.92,548.17
2016,9,13,15,15,505.5,205.5,2.05,30.5,555.5,587.5,436.91
2016,9,13,15,30,227.0,288.0,2.1,30.0,432.0,428.67,321.42
2016,9,13,15,45,465.5,199.0,2.2,30.0,464.5,504.33,380.72
2016,9,13,16,0,704.0,110.0,2.3,30.0,497.0,537.43,406.16
2016,9,13,16,15,674.5,105.0,2.25,29.5,445.5,477.54,361.39
2016,9,13,16,30,645.0,100.0,2.2,29.0,394.0,419.2,316.84
2016,9,13,16,45,601.0,94.5,2.2,29.0,339.5,356.15,266.96
2016,9,13,17,0,557.0,89.0,2.2,29.0,285.0,296.99,218.85
2016,9,13,17,15,498.5,80.0,2.0,28.5,232.0,234.48,167.88
2016,9,13,17,30,440.0,71.0,1.8,28.0,179.0,178.45,121.81
2016,9,13,17,45,348.5,58.5,1.65,27.5,130.0,118.01,74.51
2016,9,13,18,0,257.0,46.0,1.5,27.0,81.0,71.97,40.81
2016,9,13,18,15,128.5,28.0,1.5,26.5,45.5,30.62,11.69
2016,9,13,18,30,0.0,10.0,1.5,26.0,10.0,8.54,0.0
2016,9,13,18,45,0.0,5.0,1.5,26.0,5.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,6,15,28.0,6.5,0.8,22.5,7.5,0.0,0.0
2016,9,14,6,30,56.0,13.0,1.0,23.0,15.0,11.15,0.0
2016,9,14,6,45,172.0,31.0,1.2,23.5,53.0,39.98,18.92
2016,9,14,7,0,288.0,49.0,1.4,24.0,91.0,84.56,50.28
2016,9,14,7,15,370.0,61.5,1.45,24.5,140.5,132.46,87.07
2016,9,14,7,30,452.0,74.0,1.5,25.0,190.0,193.69,136.41
2016,9,14,7,45,511.5,82.0,1.55,25.5,243.5,250.83,183.78
2016,9,14,8,0,571.0,90.0,1.6,26.0,297.0,314.43,235.73
2016,9,14,8,15,368.5,144.0,1.7,26.5,286.0,308.32,235.5
2016,9,14,8,30,166.0,198.0,1.8,27.0,275.0,266.57,204.78
2016,9,14,8,45,215.0,218.5,1.95,27.5,330.5,322.8,247.86
2016,9,14,9,0,264.0,239.0,2.1,28.0,386.0,393.72,300.7
2016,9,14,9,15,501.5,181.5,2.2,28.0,492.0,519.22,395.64
2016,9,14,9,30,739.0,124.0,2.3,28.0,598.0,659.72,498.65
2016,9,14,9,45,752.0,128.5,2.45,28.5,639.0,705.48,529.52
2016,9,14,10,0,765.0,133.0,2.6,29.0,680.0,751.87,560.32
2016,9,14,10,15,777.0,135.5,2.65,29.0,715.5,793.74,587.59
2016,9,14,10,30,789.0,138.0,2.7,29.0,751.0,833.59,613.32
2016,9,14,10,45,795.0,141.5,2.8,29.5,778.5,866.89,633.63
2016,9,14,11,0,801.0,145.0,2.9,30.0,806.0,897.39,652.02
2016,9,14,11,15,807.0,146.5,2.95,30.0,826.5,922.89,668.09
2016,9,14,11,30,813.0,148.0,3.0,30.0,847.0,945.27,682.21
2016,9,14,11,45,821.0,145.0,3.1,30.5,860.5,961.7,691.55
2016,9,14,12,0,829.0,142.0,3.2,31.0,874.0,974.75,698.84
2016,9,14,12,15,550.5,289.5,3.25,31.0,776.5,858.07,619.83
2016,9,14,12,30,272.0,437.0,3.3,31.0,679.0,716.06,517.83
2016,9,14,12,45,548.5,291.0,3.35,31.0,774.5,856.82,621.39
2016,9,14,13,0,825.0,145.0,3.4,31.0,870.0,971.82,699.28
2016,9,14,13,15,413.0,143.5,3.4,31.0,506.5,570.19,426.2
2016,9,14,13,30,1.0,142.0,3.4,31.0,143.0,120.92,87.3
2016,9,14,13,45,36.0,262.0,3.4,31.0,291.5,272.46,203.04
2016,9,14,14,0,71.0,382.0,3.4,31.0,440.0,420.5,311.48
2016,9,14,14,15,430.5,259.0,3.4,31.0,591.0,657.52,488.79
2016,9,14,14,30,790.0,136.0,3.4,31.0,742.0,824.49,607.6
2016,9,14,14,45,779.5,132.0,3.45,31.0,706.5,783.56,580.04
2016,9,14,15,0,769.0,128.0,3.5,31.0,671.0,740.56,552.22
2016,9,14,15,15,513.0,204.5,3.45,30.5,557.0,592.97,446.04
2016,9,14,15,30,257.0,281.0,3.4,30.0,443.0,454.6,343.38
2016,9,14,15,45,480.5,195.0,3.35,30.0,467.5,510.9,388.45
2016,9,14,16,0,704.0,109.0,3.3,30.0,492.0,537.22,408.9
2016,9,14,16,15,675.0,104.0,3.15,29.5,441.0,477.53,363.65
2016,9,14,16,30,646.0,99.0,3.0,29.0,390.0,419.33,318.58
2016,9,14,16,45,614.0,90.5,2.9,29.0,337.5,358.27,269.54
2016,9,14,17,0,582.0,82.0,2.8,29.0,285.0,299.79,221.24
2016,9,14,17,15,524.5,73.5,2.45,28.5,231.5,236.59,169.17
2016,9,14,17,30,467.0,65.0,2.1,28.0,178.0,179.73,121.97
2016,9,14,17,45,387.0,52.5,1.8,27.5,129.5,121.99,76.03
2016,9,14,18,0,307.0,40.0,1.5,27.0,81.0,74.21,40.4
2016,9,14,18,15,153.5,25.0,1.45,26.5,45.5,29.25,9.08
2016,9,14,18,30,0.0,10.0,1.4,26.0,10.0,8.54,0.0
2016,9,14,18,45,0.0,5.0,1.35,26.0,5.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.25,22.5,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,6,15,13.0,4.5,0.75,22.0,5.0,0.0,0.0
2016,9,15,6,30,26.0,9.0,1.0,22.0,10.0,7.79,0.0
2016,9,15,6,45,91.0,33.0,1.25,22.5,44.5,35.86,18.09
2016,9,15,7,0,156.0,57.0,1.5,23.0,79.0,73.23,46.91
2016,9,15,7,15,221.5,79.0,1.4,23.5,126.5,117.46,81.35
2016,9,15,7,30,287.0,101.0,1.3,24.0,174.0,170.03,123.51
2016,9,15,7,45,337.5,118.5,1.2,25.0,225.0,221.66,165.21
2016,9,15,8,0,388.0,136.0,1.1,26.0,276.0,285.49,215.55
2016,9,15,8,15,428.0,149.0,1.1,26.5,327.5,340.82,258.82
2016,9,15,8,30,468.0,162.0,1.1,27.0,379.0,399.97,303.76
2016,9,15,8,45,501.5,171.5,1.1,27.5,428.5,455.71,344.89
2016,9,15,9,0,535.0,181.0,1.1,28.0,478.0,513.79,386.43
2016,9,15,9,15,383.5,236.0,1.2,28.5,458.5,485.17,364.03
2016,9,15,9,30,232.0,291.0,1.3,29.0,439.0,440.52,329.48
2016,9,15,9,45,422.5,252.5,1.45,29.5,544.5,581.21,431.75
2016,9,15,10,0,613.0,214.0,1.6,30.0,650.0,718.5,527.04
2016,9,15,10,15,443.0,289.5,1.7,30.0,613.0,671.49,490.84
2016,9,15,10,30,273.0,365.0,1.8,30.0,576.0,603.47,440.95
2016,9,15,10,45,463.5,300.0,1.95,30.5,674.5,732.82,532.93
2016,9,15,11,0,654.0,235.0,2.1,31.0,773.0,862.24,620.6
2016,9,15,11,15,661.0,237.5,2.15,31.0,793.0,887.24,635.62
2016,9,15,11,30,668.0,240.0,2.2,31.0,813.0,909.6,649.86
2016,9,15,11,45,665.5,245.5,2.3,31.0,824.0,922.86,658.58
2016,9,15,12,0,663.0,251.0,2.4,31.0,835.0,932.99,665.44
2016,9,15,12,15,664.5,251.5,2.45,31.0,838.0,939.11,669.58
2016,9,15,12,30,666.0,252.0,2.5,31.0,841.0,942.1,671.85
2016,9,15,12,45,514.0,327.0,2.55,31.5,780.5,860.37,614.42
2016,9,15,13,0,362.0,402.0,2.6,32.0,720.0,766.45,548.84
2016,9,15,13,15,504.0,327.0,2.6,32.0,761.5,839.59,601.66
2016,9,15,13,30,646.0,252.0,2.6,32.0,803.0,895.87,641.69
2016,9,15,13,45,625.5,257.0,2.6,32.0,779.5,867.35,622.72
2016,9,15,14,0,605.0,262.0,2.6,32.0,756.0,836.7,602.98
2016,9,15,14,15,421.0,314.0,2.6,32.0,652.0,703.54,511.27
2016,9,15,14,30,237.0,366.0,2.6,32.0,548.0,555.69,407.3
2016,9,15,14,45,436.0,281.0,2.65,32.0,594.5,651.35,479.57
2016,9,15,15,0,635.0,196.0,2.7,32.0,641.0,709.39,523.42
2016,9,15,15,15,616.0,190.0,2.7,31.5,599.5,660.79,490.7
2016,9,15,15,30,597.0,184.0,2.7,31.0,558.0,611.73,457.57
2016,9,15,15,45,576.5,174.5,2.75,31.0,511.5,553.03,416.15
2016,9,15,16,0,556.0,165.0,2.8,31.0,465.0,500.38,377.92
2016,9,15,16,15,523.5,155.5,2.65,30.5,415.0,442.03,334.69
2016,9,15,16,30,491.0,146.0,2.5,30.0,365.0,385.98,292.06
2016,9,15,16,45,458.0,131.5,2.45,30.0,314.5,327.68,246.26
2016,9,15,17,0,425.0,117.0,2.4,30.0,264.0,272.48,201.81
2016,9,15,17,15,368.0,102.0,2.1,29.0,212.5,213.03,154.36
2016,9,15,17,30,311.0,87.0,1.8,28.0,161.0,160.2,111.87
2016,9,15,17,45,243.5,67.0,1.55,27.5,115.0,108.05,70.75
2016,9,15,18,0,176.0,47.0,1.3,27.0,69.0,62.59,36.37
2016,9,15,18,15,88.0,23.5,1.25,26.5,34.5,24.4,5.98
2016,9,15,18,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,16,6,15,29.0,6.0,0.7,22.5,7.0,0.0,0.0
2016,9,16,6,30,58.0,12.0,0.8,23.0,14.0,10.68,0.0
2016,9,16,6,45,175.0,29.5,0.95,23.5,51.5,40.71,18.56
2016,9,16,7,0,292.0,47.0,1.1,24.0,89.0,85.93,51.04
2016,9,16,7,15,375.0,59.5,0.9,24.5,138.5,134.77,88.76
2016,9,16,7,30,458.0,72.0,0.7,25.0,188.0,197.14,138.76
2016,9,16,7,45,515.0,80.5,0.5,26.0,241.5,254.67,185.28
2016,9,16,8,0,572.0,89.0,0.3,27.0,295.0,318.36,234.96
2016,9,16,8,15,611.0,96.0,0.4,27.5,348.5,378.41,282.1
2016,9,16,8,30,650.0,103.0,0.5,28.0,402.0,441.71,330.19
2016,9,16,8,45,676.0,109.0,0.6,28.5,452.5,499.68,373.0
2016,9,16,9,0,702.0,115.0,0.7,29.0,503.0,558.75,415.25
2016,9,16,9,15,723.0,119.0,0.7,29.0,550.0,613.2,453.02
2016,9,16,9,30,744.0,123.0,0.7,29.0,597.0,665.37,488.25
2016,9,16,9,45,759.5,126.5,0.7,29.5,639.0,714.28,519.29
2016,9,16,10,0,775.0,130.0,0.7,30.0,681.0,761.92,547.86
2016,9,16,10,15,438.0,249.5,0.7,30.5,564.0,630.93,454.58
2016,9,16,10,30,101.0,369.0,0.7,31.0,447.0,431.14,311.4
2016,9,16,10,45,456.0,255.5,0.7,31.5,627.0,684.62,491.07
2016,9,16,11,0,811.0,142.0,0.7,32.0,807.0,908.42,631.55
2016,9,16,11,15,816.5,143.0,0.7,32.0,827.5,933.04,642.72
2016,9,16,11,30,822.0,144.0,0.7,32.0,848.0,954.47,654.69
2016,9,16,11,45,841.5,134.5,0.75,32.0,863.5,962.41,659.69
2016,9,16,12,0,861.0,125.0,0.8,32.0,879.0,980.23,670.89
2016,9,16,12,15,861.5,125.5,0.85,32.0,882.5,985.92,674.84
2016,9,16,12,30,862.0,126.0,0.9,32.0,886.0,988.0,676.93
2016,9,16,12,45,860.5,125.5,1.0,32.5,881.0,983.5,674.79
2016,9,16,13,0,859.0,125.0,1.1,33.0,876.0,975.42,670.61
2016,9,16,13,15,856.0,124.5,1.15,33.0,862.5,962.34,664.01
2016,9,16,13,30,853.0,124.0,1.2,33.0,849.0,945.79,655.4
2016,9,16,13,45,849.0,122.0,1.25,33.0,827.5,923.45,643.28
2016,9,16,14,0,845.0,120.0,1.3,33.0,806.0,897.86,629.15
2016,9,16,14,15,836.5,118.0,1.4,33.0,776.0,865.19,611.13
2016,9,16,14,30,828.0,116.0,1.5,33.0,746.0,838.4,596.61
2016,9,16,14,45,812.0,116.0,1.6,33.0,708.5,795.75,571.54
2016,9,16,15,0,796.0,116.0,1.7,33.0,671.0,751.3,544.9
2016,9,16,15,15,780.5,113.0,1.75,33.0,628.5,702.61,514.08
2016,9,16,15,30,765.0,110.0,1.8,33.0,586.0,652.69,480.68
2016,9,16,15,45,745.5,105.5,1.85,33.0,538.0,597.76,442.83
2016,9,16,16,0,726.0,101.0,1.9,33.0,490.0,543.4,404.19
2016,9,16,16,15,697.0,96.5,1.85,32.5,438.5,483.01,360.33
2016,9,16,16,30,668.0,92.0,1.8,32.0,387.0,424.08,316.03
2016,9,16,16,45,629.0,85.5,1.75,31.5,333.0,360.74,267.02
2016,9,16,17,0,590.0,79.0,1.7,31.0,279.0,300.74,219.01
2016,9,16,17,15,531.0,70.5,1.55,30.5,225.5,236.52,166.97
2016,9,16,17,30,472.0,62.0,1.4,30.0,172.0,178.83,119.72
2016,9,16,17,45,384.0,50.0,1.25,29.5,123.0,119.77,73.48
2016,9,16,18,0,296.0,38.0,1.1,29.0,74.0,71.69,38.11
2016,9,16,18,15,148.0,19.0,1.1,28.5,37.0,23.91,2.75
2016,9,16,18,30,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,1.1,27.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,15,41.5,6.0,1.15,22.5,7.0,0.0,0.0
2016,9,17,6,30,83.0,12.0,1.4,23.0,14.0,11.14,0.0
2016,9,17,6,45,210.5,27.5,1.7,23.5,52.0,42.39,18.18
2016,9,17,7,0,338.0,43.0,2.0,24.0,90.0,91.93,53.84
2016,9,17,7,15,422.0,53.5,1.85,24.5,140.5,142.96,93.76
2016,9,17,7,30,506.0,64.0,1.7,25.0,191.0,204.29,143.8
2016,9,17,7,45,558.0,72.0,1.55,26.0,244.5,262.65,192.39
2016,9,17,8,0,610.0,80.0,1.4,27.0,298.0,326.54,244.04
2016,9,17,8,15,647.5,86.0,1.15,27.5,351.5,387.08,291.72
2016,9,17,8,30,685.0,92.0,0.9,28.0,405.0,450.64,339.26
2016,9,17,8,45,708.5,97.5,0.65,29.0,455.5,508.52,379.28
2016,9,17,9,0,732.0,103.0,0.4,30.0,506.0,566.17,416.36
2016,9,17,9,15,752.0,107.0,0.45,30.0,553.0,621.05,454.38
2016,9,17,9,30,772.0,111.0,0.5,30.0,600.0,675.61,491.22
2016,9,17,9,45,781.5,116.0,0.55,30.5,641.0,722.68,521.03
2016,9,17,10,0,791.0,121.0,0.6,31.0,682.0,767.95,548.06
2016,9,17,10,15,802.5,123.5,0.7,31.0,717.0,810.23,574.77
2016,9,17,10,30,814.0,126.0,0.8,31.0,752.0,850.37,600.02
2016,9,17,10,45,501.5,266.0,0.9,31.5,656.5,737.47,523.45
2016,9,17,11,0,189.0,406.0,1.0,32.0,561.0,572.76,408.24
2016,9,17,11,15,511.0,271.5,1.05,32.0,704.0,779.2,553.28
2016,9,17,11,30,833.0,137.0,1.1,32.0,847.0,960.02,667.32
2016,9,17,11,45,833.0,139.5,1.15,32.5,858.5,974.46,672.82
2016,9,17,12,0,833.0,142.0,1.2,33.0,870.0,985.32,678.34
2016,9,17,12,15,834.0,142.5,1.2,33.0,873.0,991.47,681.74
2016,9,17,12,30,835.0,143.0,1.2,33.0,876.0,993.99,683.14
2016,9,17,12,45,834.0,142.0,1.3,33.0,871.0,989.33,682.01
2016,9,17,13,0,833.0,141.0,1.4,33.0,866.0,981.06,678.82
2016,9,17,13,15,829.5,140.5,1.45,33.0,852.0,967.32,671.64
2016,9,17,13,30,826.0,140.0,1.5,33.0,838.0,950.14,662.44
2016,9,17,13,45,820.0,138.0,1.55,33.0,816.0,925.72,648.81
2016,9,17,14,0,814.0,136.0,1.6,33.0,794.0,898.18,633.23
2016,9,17,14,15,805.0,134.0,1.6,33.0,764.5,865.04,613.47
2016,9,17,14,30,796.0,132.0,1.6,33.0,735.0,829.29,591.97
2016,9,17,14,45,770.5,136.0,1.65,33.0,695.5,783.8,564.45
2016,9,17,15,0,745.0,140.0,1.7,33.0,656.0,740.71,537.93
2016,9,17,15,15,516.5,204.5,1.7,33.0,551.5,598.38,438.97
2016,9,17,15,30,288.0,269.0,1.7,33.0,447.0,466.76,344.76
2016,9,17,15,45,476.5,195.0,1.75,33.0,461.0,510.8,379.7
2016,9,17,16,0,665.0,121.0,1.8,33.0,475.0,528.87,393.71
2016,9,17,16,15,633.5,115.0,1.75,32.5,423.5,468.49,349.53
2016,9,17,16,30,602.0,109.0,1.7,32.0,372.0,409.98,305.77
2016,9,17,16,45,560.0,100.5,1.65,32.0,319.0,346.88,256.73
2016,9,17,17,0,518.0,92.0,1.6,32.0,266.0,287.61,209.37
2016,9,17,17,15,456.5,81.5,1.45,31.0,213.5,221.34,156.84
2016,9,17,17,30,395.0,71.0,1.3,30.0,161.0,166.32,112.55
2016,9,17,17,45,306.0,56.0,1.2,29.5,113.5,109.7,68.66
2016,9,17,18,0,217.0,41.0,1.1,29.0,66.0,64.32,35.33
2016,9,17,18,15,108.5,20.5,1.15,28.5,33.0,23.37,0.42
2016,9,17,18,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.25,28.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.35,27.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,15,17.5,5.5,1.45,23.0,5.5,0.0,0.0
2016,9,18,6,30,35.0,11.0,1.6,23.0,11.0,9.88,0.0
2016,9,18,6,45,138.0,30.0,1.8,23.5,47.0,39.88,18.2
2016,9,18,7,0,241.0,49.0,2.0,24.0,83.0,83.17,50.87
2016,9,18,7,15,324.5,63.5,2.0,24.5,131.5,131.31,88.33
2016,9,18,7,30,408.0,78.0,2.0,25.0,180.0,189.87,135.72
2016,9,18,7,45,466.0,88.5,2.0,25.5,232.5,246.26,182.6
2016,9,18,8,0,524.0,99.0,2.0,26.0,285.0,313.54,237.34
2016,9,18,8,15,565.0,107.0,2.0,26.5,338.0,373.09,285.1
2016,9,18,8,30,606.0,115.0,2.0,27.0,391.0,436.19,334.08
2016,9,18,8,45,634.5,121.0,2.0,27.5,441.0,493.5,377.26
2016,9,18,9,0,663.0,127.0,2.0,28.0,491.0,552.2,420.04
2016,9,18,9,15,685.5,132.0,1.9,28.5,537.5,606.98,458.16
2016,9,18,9,30,708.0,137.0,1.8,29.0,584.0,661.87,494.99
2016,9,18,9,45,721.5,142.0,1.75,29.5,625.0,709.77,526.07
2016,9,18,10,0,735.0,147.0,1.7,30.0,666.0,756.38,555.37
2016,9,18,10,15,747.5,150.0,1.6,30.0,701.0,798.5,580.81
2016,9,18,10,30,760.0,153.0,1.5,30.0,736.0,833.71,601.29
2016,9,18,10,45,768.0,156.0,1.4,30.5,763.5,867.33,619.2
2016,9,18,11,0,776.0,159.0,1.3,31.0,791.0,898.31,635.06
2016,9,18,11,15,782.0,160.5,1.15,31.0,811.0,923.11,647.3
2016,9,18,11,30,788.0,162.0,1.0,31.0,831.0,944.86,657.38
2016,9,18,11,45,825.0,141.5,0.85,31.5,851.0,971.0,668.45
2016,9,18,12,0,862.0,121.0,0.7,32.0,871.0,981.44,669.71
2016,9,18,12,15,690.5,233.5,0.6,32.0,836.0,953.29,650.63
2016,9,18,12,30,519.0,346.0,0.5,32.0,801.0,890.88,606.88
2016,9,18,12,45,495.5,348.0,0.4,32.0,780.5,867.7,591.57
2016,9,18,13,0,472.0,350.0,0.3,32.0,760.0,842.23,574.44
2016,9,18,13,15,665.0,234.0,0.35,32.0,800.0,913.1,623.97
2016,9,18,13,30,858.0,118.0,0.4,32.0,840.0,947.67,645.26
2016,9,18,13,45,853.5,116.0,0.45,32.0,818.5,924.54,632.64
2016,9,18,14,0,849.0,114.0,0.5,32.0,797.0,898.18,618.86
2016,9,18,14,15,841.0,112.5,0.55,32.0,767.5,866.14,601.54
2016,9,18,14,30,833.0,111.0,0.6,32.0,738.0,831.35,582.37
2016,9,18,14,45,599.5,201.5,0.7,32.0,641.0,715.96,509.92
2016,9,18,15,0,366.0,292.0,0.8,32.0,544.0,579.03,417.87
2016,9,18,15,15,567.0,199.0,0.85,32.0,560.5,630.81,458.67
2016,9,18,15,30,768.0,106.0,0.9,32.0,577.0,652.36,476.5
2016,9,18,15,45,747.0,102.0,0.95,32.0,529.0,596.7,438.41
2016,9,18,16,0,726.0,98.0,1.0,32.0,481.0,540.96,399.71
2016,9,18,16,15,696.5,93.5,1.0,31.5,429.0,481.0,357.0
2016,9,18,16,30,667.0,89.0,1.0,31.0,377.0,421.77,313.19
2016,9,18,16,45,627.5,82.5,1.0,31.0,323.5,358.18,264.02
2016,9,18,17,0,588.0,76.0,1.0,31.0,270.0,298.03,215.92
2016,9,18,17,15,526.5,68.0,0.95,30.5,216.5,233.59,164.19
2016,9,18,17,30,465.0,60.0,0.9,30.0,163.0,175.99,117.33
2016,9,18,17,45,371.0,48.0,0.85,29.5,115.0,116.24,70.93
2016,9,18,18,0,277.0,36.0,0.8,29.0,67.0,68.27,35.68
2016,9,18,18,15,138.5,18.0,0.85,28.5,33.5,22.64,0.0
2016,9,18,18,30,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.95,27.5,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,15,25.5,5.5,1.65,23.5,6.0,0.0,0.0
2016,9,19,6,30,51.0,11.0,1.9,24.0,12.0,10.28,0.0
2016,9,19,6,45,189.0,26.5,2.2,24.5,49.5,41.51,17.1
2016,9,19,7,0,327.0,42.0,2.5,25.0,87.0,92.28,54.23
2016,9,19,7,15,416.5,52.5,2.55,25.5,137.5,144.32,94.98
2016,9,19,7,30,506.0,63.0,2.6,26.0,188.0,207.33,146.44
2016,9,19,7,45,568.5,69.5,2.65,27.0,243.0,268.04,197.01
2016,9,19,8,0,631.0,76.0,2.7,28.0,298.0,335.45,251.96
2016,9,19,8,15,669.0,81.0,2.6,28.5,352.5,396.55,301.26
2016,9,19,8,30,707.0,86.0,2.5,29.0,407.0,460.65,351.07
2016,9,19,8,45,734.0,90.0,2.45,29.5,458.5,519.65,395.48
2016,9,19,9,0,761.0,94.0,2.4,30.0,510.0,579.93,439.2
2016,9,19,9,15,780.5,97.5,2.25,30.5,557.5,635.34,477.47
2016,9,19,9,30,800.0,101.0,2.1,31.0,605.0,690.3,513.94
2016,9,19,9,45,814.0,103.5,2.0,31.5,646.5,739.26,544.37
