Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,10,0,828.0,106.0,1.9,32.0,688.0,786.67,572.43
2016,9,19,10,15,839.0,108.0,1.85,32.0,723.5,821.25,593.09
2016,9,19,10,30,850.0,110.0,1.8,32.0,759.0,860.76,616.8
2016,9,19,10,45,858.5,111.0,1.8,32.5,787.5,894.49,635.73
2016,9,19,11,0,867.0,112.0,1.8,33.0,816.0,925.36,652.72
2016,9,19,11,15,871.5,113.0,1.9,33.0,836.0,949.42,667.86
2016,9,19,11,30,876.0,114.0,2.0,33.0,856.0,970.12,681.04
2016,9,19,11,45,881.5,113.0,2.1,33.5,868.5,986.29,690.11
2016,9,19,12,0,887.0,112.0,2.2,34.0,881.0,998.92,697.11
2016,9,19,12,15,887.5,112.0,2.25,34.0,884.0,1004.0,700.48
2016,9,19,12,30,888.0,112.0,2.3,34.0,887.0,1005.36,701.76
2016,9,19,12,45,887.0,111.5,2.4,34.5,881.5,1000.98,698.73
2016,9,19,13,0,886.0,111.0,2.5,35.0,876.0,992.9,693.54
2016,9,19,13,15,882.5,110.5,2.55,35.0,861.5,978.72,685.64
2016,9,19,13,30,879.0,110.0,2.6,35.0,847.0,960.99,675.63
2016,9,19,13,45,873.5,108.5,2.7,35.0,824.5,936.9,662.08
2016,9,19,14,0,868.0,107.0,2.8,35.0,802.0,909.56,646.41
2016,9,19,14,15,859.5,105.5,2.85,35.0,772.0,876.45,626.58
2016,9,19,14,30,851.0,104.0,2.9,35.0,742.0,840.57,604.83
2016,9,19,14,45,839.5,102.0,2.95,35.0,704.5,799.15,579.23
2016,9,19,15,0,828.0,100.0,3.0,35.0,667.0,755.59,551.92
2016,9,19,15,15,812.5,97.5,3.0,34.5,623.5,712.51,525.44
2016,9,19,15,30,797.0,95.0,3.0,34.0,580.0,661.57,491.65
2016,9,19,15,45,775.5,92.0,3.0,34.0,531.5,605.27,451.84
2016,9,19,16,0,754.0,89.0,3.0,34.0,483.0,548.86,410.86
2016,9,19,16,15,725.0,84.5,2.85,33.5,430.5,487.13,365.24
2016,9,19,16,30,696.0,80.0,2.7,33.0,378.0,426.89,319.25
2016,9,19,16,45,655.5,74.5,2.55,32.5,323.5,362.33,268.62
2016,9,19,17,0,615.0,69.0,2.4,32.0,269.0,301.26,219.18
2016,9,19,17,15,553.0,62.0,2.2,31.0,215.5,236.1,166.31
2016,9,19,17,30,491.0,55.0,2.0,30.0,162.0,177.8,118.39
2016,9,19,17,45,392.0,44.0,1.8,29.5,113.0,116.51,70.38
2016,9,19,18,0,293.0,33.0,1.6,29.0,64.0,67.61,34.24
2016,9,19,18,15,146.5,16.5,1.6,28.5,32.0,22.52,0.0
2016,9,19,18,30,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.6,27.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.6,26.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.7,25.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,15,33.5,5.5,1.35,22.5,6.0,0.0,0.0
2016,9,20,6,30,67.0,11.0,1.6,23.0,12.0,10.78,0.0
2016,9,20,6,45,210.5,25.5,1.85,23.5,50.0,44.47,17.93
2016,9,20,7,0,354.0,40.0,2.1,24.0,88.0,95.87,56.1
2016,9,20,7,15,443.0,50.0,2.0,24.5,139.5,149.28,98.34
2016,9,20,7,30,532.0,60.0,1.9,25.0,191.0,213.57,151.12
2016,9,20,7,45,594.0,66.0,1.85,26.0,246.5,275.31,202.61
2016,9,20,8,0,656.0,72.0,1.8,27.0,302.0,343.65,258.08
2016,9,20,8,15,693.0,77.0,1.7,27.5,356.5,405.77,307.79
2016,9,20,8,30,730.0,82.0,1.6,28.0,411.0,470.54,357.51
2016,9,20,8,45,757.5,85.5,1.5,29.0,463.5,530.85,401.17
2016,9,20,9,0,785.0,89.0,1.4,30.0,516.0,592.13,443.45
2016,9,20,9,15,804.0,92.0,1.45,30.5,563.5,647.82,481.93
2016,9,20,9,30,823.0,95.0,1.5,31.0,611.0,702.93,518.86
2016,9,20,9,45,837.0,97.5,1.55,31.5,653.5,746.59,545.8
2016,9,20,10,0,851.0,100.0,1.6,32.0,696.0,794.12,574.77
2016,9,20,10,15,861.0,102.0,1.65,32.0,731.5,835.89,600.74
2016,9,20,10,30,871.0,104.0,1.7,32.0,767.0,875.22,625.02
2016,9,20,10,45,878.0,105.5,1.8,32.5,795.0,908.69,644.7
2016,9,20,11,0,885.0,107.0,1.9,33.0,823.0,939.14,662.43
2016,9,20,11,15,890.0,108.0,1.9,33.0,843.5,964.0,676.91
2016,9,20,11,30,895.0,109.0,1.9,33.0,864.0,985.45,689.36
2016,9,20,11,45,897.5,109.5,1.95,33.5,875.5,1000.42,697.08
2016,9,20,12,0,900.0,110.0,2.0,34.0,887.0,1011.71,702.7
2016,9,20,12,15,900.5,110.5,2.0,34.0,890.0,1017.29,705.82
2016,9,20,12,30,901.0,111.0,2.0,34.0,893.0,1019.08,706.83
2016,9,20,12,45,899.5,110.5,2.0,34.5,887.5,1014.08,702.42
2016,9,20,13,0,898.0,110.0,2.0,35.0,882.0,1005.31,695.94
2016,9,20,13,15,894.5,109.5,2.0,35.0,867.5,990.89,687.61
2016,9,20,13,30,891.0,109.0,2.0,35.0,853.0,972.87,677.21
2016,9,20,13,45,885.0,108.0,2.05,35.0,830.0,948.5,663.5
2016,9,20,14,0,879.0,107.0,2.1,35.0,807.0,920.84,647.74
2016,9,20,14,15,871.0,105.0,2.05,34.5,776.5,887.25,628.55
2016,9,20,14,30,863.0,103.0,2.0,34.0,746.0,850.81,607.42
2016,9,20,14,45,834.5,109.0,2.0,34.0,704.5,811.02,583.15
2016,9,20,15,0,806.0,115.0,2.0,34.0,663.0,762.05,552.6
2016,9,20,15,15,789.5,111.5,2.0,34.0,619.5,711.33,520.27
2016,9,20,15,30,773.0,108.0,2.0,34.0,576.0,659.48,485.27
2016,9,20,15,45,750.5,104.5,2.0,34.0,527.0,602.94,446.06
2016,9,20,16,0,728.0,101.0,2.0,34.0,478.0,547.55,406.51
2016,9,20,16,15,697.0,95.5,1.9,33.5,425.0,484.65,360.83
2016,9,20,16,30,666.0,90.0,1.8,33.0,372.0,423.49,314.9
2016,9,20,16,45,622.0,84.0,1.7,32.5,317.5,358.42,264.63
2016,9,20,17,0,578.0,78.0,1.6,32.0,263.0,297.3,215.85
2016,9,20,17,15,514.0,69.0,1.45,31.0,209.5,231.58,163.22
2016,9,20,17,30,450.0,60.0,1.3,30.0,156.0,173.07,115.72
2016,9,20,17,45,349.5,47.0,1.15,29.5,108.0,112.12,68.42
2016,9,20,18,0,249.0,34.0,1.0,29.0,60.0,62.46,31.6
2016,9,20,18,15,124.5,17.0,1.0,28.5,30.0,21.16,0.0
2016,9,20,18,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,1.05,27.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.15,27.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.2,26.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,6,15,9.5,3.5,0.6,23.0,4.0,0.0,0.0
2016,9,21,6,30,19.0,7.0,0.7,23.0,8.0,6.43,0.0
2016,9,21,6,45,111.5,29.0,0.8,23.5,43.0,37.05,15.44
2016,9,21,7,0,204.0,51.0,0.9,24.0,78.0,82.94,52.01
2016,9,21,7,15,284.5,68.5,0.95,24.5,126.5,131.7,90.15
2016,9,21,7,30,365.0,86.0,1.0,25.0,175.0,190.59,137.54
2016,9,21,7,45,433.0,97.0,1.1,26.0,229.0,248.89,184.76
2016,9,21,8,0,501.0,108.0,1.2,27.0,283.0,314.88,237.2
2016,9,21,8,15,345.0,148.5,1.2,27.5,278.5,305.57,233.04
2016,9,21,8,30,189.0,189.0,1.2,28.0,274.0,277.0,211.91
2016,9,21,8,45,187.5,217.5,1.25,28.5,310.5,314.69,240.14
2016,9,21,9,0,186.0,246.0,1.3,29.0,347.0,352.04,267.03
2016,9,21,9,15,218.5,263.0,1.35,29.5,392.0,400.36,301.87
2016,9,21,9,30,251.0,280.0,1.4,30.0,437.0,463.88,346.66
2016,9,21,9,45,250.5,302.0,1.45,30.5,468.0,497.94,369.15
2016,9,21,10,0,250.0,324.0,1.5,31.0,499.0,531.27,390.89
2016,9,21,10,15,518.5,238.0,1.55,31.0,624.0,696.28,509.06
2016,9,21,10,30,787.0,152.0,1.6,31.0,749.0,863.31,620.39
2016,9,21,10,45,806.5,148.0,1.65,31.5,779.5,900.92,640.95
2016,9,21,11,0,826.0,144.0,1.7,32.0,810.0,936.22,661.21
2016,9,21,11,15,563.0,272.5,1.8,32.0,732.0,837.02,595.6
2016,9,21,11,30,300.0,401.0,1.9,32.0,654.0,707.1,505.13
2016,9,21,11,45,590.0,264.0,2.0,32.5,768.5,879.18,625.27
2016,9,21,12,0,880.0,127.0,2.1,33.0,883.0,1011.33,707.88
2016,9,21,12,15,881.0,127.0,2.2,33.0,886.5,1016.7,710.79
2016,9,21,12,30,882.0,127.0,2.3,33.0,890.0,1018.37,712.83
2016,9,21,12,45,663.5,239.5,2.4,33.5,811.5,936.24,660.93
2016,9,21,13,0,445.0,352.0,2.5,34.0,733.0,822.22,582.46
2016,9,21,13,15,660.5,237.5,2.55,34.0,792.0,916.91,650.78
2016,9,21,13,30,876.0,123.0,2.6,34.0,851.0,974.36,687.68
2016,9,21,13,45,871.0,121.0,2.65,34.0,828.5,950.12,672.97
2016,9,21,14,0,866.0,119.0,2.7,34.0,806.0,922.6,656.87
2016,9,21,14,15,857.5,117.0,2.75,33.5,775.5,888.85,638.02
2016,9,21,14,30,849.0,115.0,2.8,33.0,745.0,861.1,622.9
2016,9,21,14,45,839.0,112.0,2.85,33.0,707.5,818.94,596.79
2016,9,21,15,0,829.0,109.0,2.9,33.0,670.0,774.52,568.94
2016,9,21,15,15,813.5,106.0,2.9,33.0,626.0,724.05,536.33
2016,9,21,15,30,798.0,103.0,2.9,33.0,582.0,672.28,500.78
2016,9,21,15,45,778.0,99.0,2.9,33.0,533.0,615.6,460.76
2016,9,21,16,0,758.0,95.0,2.9,33.0,484.0,558.68,419.44
2016,9,21,16,15,728.5,90.0,2.8,32.5,431.0,496.38,373.47
2016,9,21,16,30,699.0,85.0,2.7,32.0,378.0,434.72,326.44
2016,9,21,16,45,658.5,78.5,2.6,31.5,323.0,368.74,274.67
2016,9,21,17,0,618.0,72.0,2.5,31.0,268.0,306.29,223.99
2016,9,21,17,15,555.0,64.0,2.2,30.0,213.5,239.48,169.49
2016,9,21,17,30,492.0,56.0,1.9,29.0,159.0,179.67,120.09
2016,9,21,17,45,392.0,44.0,1.65,28.0,109.5,117.09,70.97
2016,9,21,18,0,292.0,32.0,1.4,27.0,60.0,67.09,33.14
2016,9,21,18,15,146.0,16.0,1.4,26.5,30.0,20.44,0.0
2016,9,21,18,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,15,30.5,4.5,0.9,20.5,5.0,0.0,0.0
2016,9,22,6,30,61.0,9.0,1.1,21.0,10.0,9.36,0.0
2016,9,22,6,45,188.0,26.0,1.35,21.5,47.0,43.35,16.61
2016,9,22,7,0,315.0,43.0,1.6,22.0,84.0,93.74,56.36
2016,9,22,7,15,402.0,55.0,1.5,22.5,134.5,148.48,100.15
2016,9,22,7,30,489.0,67.0,1.4,23.0,185.0,212.24,152.66
2016,9,22,7,45,540.0,77.5,1.3,24.0,238.5,272.55,203.03
2016,9,22,8,0,591.0,88.0,1.2,25.0,292.0,338.3,256.16
2016,9,22,8,15,630.5,94.5,1.3,26.0,346.5,399.86,304.87
2016,9,22,8,30,670.0,101.0,1.4,27.0,401.0,464.63,354.22
2016,9,22,8,45,694.0,108.0,1.5,28.0,451.5,523.89,397.75
2016,9,22,9,0,718.0,115.0,1.6,29.0,502.0,583.96,440.27
2016,9,22,9,15,739.0,119.5,1.7,29.0,549.5,639.88,480.36
2016,9,22,9,30,760.0,124.0,1.8,29.0,597.0,695.6,519.43
2016,9,22,9,45,774.0,128.5,1.95,29.5,638.5,742.38,550.78
2016,9,22,10,0,788.0,133.0,2.1,30.0,680.0,790.39,581.37
2016,9,22,10,15,799.0,135.5,2.15,30.5,715.0,832.11,606.64
2016,9,22,10,30,810.0,138.0,2.2,31.0,750.0,871.61,630.21
2016,9,22,10,45,816.0,141.0,2.25,31.5,777.5,904.66,649.4
2016,9,22,11,0,822.0,144.0,2.3,32.0,805.0,934.8,666.65
2016,9,22,11,15,827.0,145.5,2.35,32.0,824.5,959.36,681.7
2016,9,22,11,30,832.0,147.0,2.4,32.0,844.0,980.65,694.8
2016,9,22,11,45,825.0,154.0,2.5,32.5,852.5,992.48,701.13
2016,9,22,12,0,818.0,161.0,2.6,33.0,861.0,1000.53,705.26
2016,9,22,12,15,818.0,161.0,2.65,33.0,863.5,1004.7,708.09
2016,9,22,12,30,818.0,161.0,2.7,33.0,866.0,1005.28,708.85
2016,9,22,12,45,812.0,163.0,2.8,33.0,859.0,998.34,705.49
2016,9,22,13,0,806.0,165.0,2.9,33.0,852.0,987.88,700.06
2016,9,22,13,15,545.5,281.5,2.95,33.0,743.0,845.18,606.05
2016,9,22,13,30,285.0,398.0,3.0,33.0,634.0,687.18,495.59
2016,9,22,13,45,222.5,394.0,3.1,33.0,575.0,600.13,436.79
2016,9,22,14,0,160.0,390.0,3.2,33.0,516.0,533.0,389.75
2016,9,22,14,15,454.5,275.0,3.25,33.0,614.0,703.53,516.29
2016,9,22,14,30,749.0,160.0,3.3,33.0,712.0,828.82,605.98
2016,9,22,14,45,714.5,166.0,3.35,33.0,670.5,778.71,572.62
2016,9,22,15,0,680.0,172.0,3.4,33.0,629.0,728.16,538.55
2016,9,22,15,15,382.5,218.5,3.4,32.5,472.0,518.3,388.62
2016,9,22,15,30,85.0,265.0,3.4,32.0,315.0,303.63,228.25
2016,9,22,15,45,146.5,243.0,3.45,32.0,321.0,328.23,248.73
2016,9,22,16,0,208.0,221.0,3.5,32.0,327.0,334.78,254.6
2016,9,22,16,15,118.0,188.5,3.4,31.5,247.5,243.15,185.02
2016,9,22,16,30,28.0,156.0,3.3,31.0,168.0,153.91,116.32
2016,9,22,16,45,219.0,132.5,3.25,30.5,202.5,224.17,170.38
2016,9,22,17,0,410.0,109.0,3.2,30.0,237.0,263.03,195.95
2016,9,22,17,15,345.0,93.5,2.9,29.5,186.0,201.34,145.88
2016,9,22,17,30,280.0,78.0,2.6,29.0,135.0,147.38,102.18
2016,9,22,17,45,190.5,57.0,2.3,28.5,90.0,89.14,57.02
2016,9,22,18,0,101.0,36.0,2.0,28.0,45.0,46.47,24.39
2016,9,22,18,15,50.5,18.0,1.95,27.5,22.5,17.73,0.0
2016,9,22,18,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.15,25.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,6,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,6,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,23,6,45,119.0,22.5,2.4,23.5,38.0,34.36,12.06
2016,9,23,7,0,238.0,45.0,2.7,24.0,76.0,84.89,52.06
2016,9,23,7,15,328.5,59.0,2.85,24.5,124.5,135.16,91.73
2016,9,23,7,30,419.0,73.0,3.0,25.0,173.0,196.76,142.06
2016,9,23,7,45,501.5,77.5,3.2,25.5,228.0,261.31,195.6
2016,9,23,8,0,584.0,82.0,3.4,26.0,283.0,331.78,253.5
2016,9,23,8,15,426.0,130.5,3.45,26.5,290.5,337.34,261.22
2016,9,23,8,30,268.0,179.0,3.5,27.0,298.0,319.21,247.98
2016,9,23,8,45,508.0,137.0,3.6,27.5,397.0,442.2,343.65
2016,9,23,9,0,748.0,95.0,3.7,28.0,496.0,582.99,450.04
2016,9,23,9,15,768.0,98.0,3.75,28.0,543.0,637.63,490.08
2016,9,23,9,30,788.0,101.0,3.8,28.0,590.0,691.87,529.3
2016,9,23,9,45,807.0,101.5,3.85,28.5,632.0,741.92,562.39
2016,9,23,10,0,826.0,102.0,3.9,29.0,674.0,783.46,588.81
2016,9,23,10,15,836.5,104.0,3.9,29.0,709.0,824.61,615.7
2016,9,23,10,30,847.0,106.0,3.9,29.0,744.0,863.44,640.79
2016,9,23,10,45,856.0,107.0,3.95,29.5,772.0,897.33,661.34
2016,9,23,11,0,865.0,108.0,4.0,30.0,800.0,928.38,679.88
2016,9,23,11,15,870.0,109.0,4.0,30.0,819.5,952.6,694.97
2016,9,23,11,30,875.0,110.0,4.0,30.0,839.0,973.5,707.94
2016,9,23,11,45,867.0,117.0,4.0,30.5,848.0,984.38,713.03
2016,9,23,12,0,859.0,124.0,4.0,31.0,857.0,991.4,715.77
2016,9,23,12,15,859.5,124.0,4.05,31.0,860.0,996.0,718.85
2016,9,23,12,30,860.0,124.0,4.1,31.0,863.0,997.0,719.74
2016,9,23,12,45,858.0,124.0,4.15,31.5,856.5,991.88,715.38
2016,9,23,13,0,856.0,124.0,4.2,32.0,850.0,983.19,708.87
2016,9,23,13,15,598.5,252.0,4.2,32.0,756.0,873.55,635.5
2016,9,23,13,30,341.0,380.0,4.2,32.0,662.0,723.52,528.18
2016,9,23,13,45,587.0,251.0,4.25,32.0,719.0,836.91,613.41
2016,9,23,14,0,833.0,122.0,4.3,32.0,776.0,908.54,663.81
2016,9,23,14,15,570.0,228.0,4.3,32.0,667.5,765.33,565.16
2016,9,23,14,30,307.0,334.0,4.3,32.0,559.0,606.52,449.74
2016,9,23,14,45,192.0,317.5,4.35,32.0,456.0,468.67,350.62
2016,9,23,15,0,77.0,301.0,4.4,32.0,353.0,340.78,255.47
2016,9,23,15,15,416.0,204.0,4.35,31.5,453.0,529.4,402.5
2016,9,23,15,30,755.0,107.0,4.3,31.0,553.0,648.34,493.46
2016,9,23,15,45,676.5,119.5,4.3,31.0,493.5,574.94,438.51
2016,9,23,16,0,598.0,132.0,4.3,31.0,434.0,504.44,385.6
2016,9,23,16,15,620.5,110.5,4.15,30.5,393.0,460.83,352.87
2016,9,23,16,30,643.0,89.0,4.0,30.0,352.0,413.13,315.42
2016,9,23,16,45,598.5,82.0,3.85,30.0,298.5,348.01,262.79
2016,9,23,17,0,554.0,75.0,3.7,30.0,245.0,287.0,212.22
2016,9,23,17,15,485.5,66.0,3.4,29.5,192.5,221.29,158.06
2016,9,23,17,30,417.0,57.0,3.1,29.0,140.0,163.37,110.08
2016,9,23,17,45,311.5,43.5,2.8,28.5,94.5,101.08,61.38
2016,9,23,18,0,206.0,30.0,2.5,28.0,49.0,54.91,25.74
2016,9,23,18,15,103.0,15.0,2.55,27.5,24.5,17.68,0.0
2016,9,23,18,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,6,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,6,45,116.0,22.5,2.85,23.5,37.0,34.6,11.46
2016,9,24,7,0,232.0,45.0,3.0,24.0,74.0,85.09,52.4
2016,9,24,7,15,322.5,59.0,3.1,24.0,122.0,135.26,92.31
2016,9,24,7,30,413.0,73.0,3.2,24.0,170.0,196.75,143.0
2016,9,24,7,45,476.0,82.0,3.35,24.5,223.0,258.58,194.98
2016,9,24,8,0,539.0,91.0,3.5,25.0,276.0,324.34,249.47
2016,9,24,8,15,307.5,137.0,3.6,25.5,246.5,281.28,219.34
2016,9,24,8,30,76.0,183.0,3.7,26.0,217.0,206.73,160.69
2016,9,24,8,45,386.5,147.0,3.85,26.5,350.5,384.0,300.83
2016,9,24,9,0,697.0,111.0,4.0,27.0,484.0,571.52,443.87
2016,9,24,9,15,718.5,115.5,4.0,27.5,530.5,626.72,483.25
2016,9,24,9,30,740.0,120.0,4.0,28.0,577.0,681.82,522.06
2016,9,24,9,45,407.0,216.0,4.05,28.5,470.0,550.62,420.47
2016,9,24,10,0,74.0,312.0,4.1,29.0,363.0,352.12,266.14
2016,9,24,10,15,441.0,218.5,4.05,29.0,547.0,616.96,468.85
2016,9,24,10,30,808.0,125.0,4.0,29.0,731.0,860.91,641.05
2016,9,24,10,45,819.0,125.0,4.0,29.0,759.0,895.09,661.54
2016,9,24,11,0,830.0,125.0,4.0,29.0,787.0,926.59,681.55
2016,9,24,11,15,450.5,257.5,4.0,29.0,618.5,720.16,536.09
2016,9,24,11,30,71.0,390.0,4.0,29.0,450.0,440.64,327.61
2016,9,24,11,45,63.5,388.5,4.0,29.5,442.5,432.69,321.77
2016,9,24,12,0,56.0,387.0,4.0,30.0,435.0,424.31,314.72
2016,9,24,12,15,179.5,399.0,4.0,30.0,552.5,579.94,429.54
2016,9,24,12,30,303.0,411.0,4.0,30.0,670.0,735.14,539.3
2016,9,24,12,45,262.0,416.5,4.05,30.5,639.5,698.68,511.51
2016,9,24,13,0,221.0,422.0,4.1,31.0,609.0,642.34,471.24
2016,9,24,13,15,525.5,276.5,4.05,31.0,710.0,823.37,604.41
2016,9,24,13,30,830.0,131.0,4.0,31.0,811.0,954.85,694.4
2016,9,24,13,45,821.5,130.5,4.0,31.0,788.0,928.95,677.09
2016,9,24,14,0,813.0,130.0,4.0,31.0,765.0,900.06,658.93
2016,9,24,14,15,803.0,128.0,4.0,30.5,734.5,865.45,638.18
2016,9,24,14,30,793.0,126.0,4.0,30.0,704.0,828.31,615.56
2016,9,24,14,45,746.5,139.5,4.0,30.0,660.5,779.06,583.14
2016,9,24,15,0,700.0,153.0,4.0,30.0,617.0,726.37,547.16
2016,9,24,15,15,680.0,148.0,3.95,29.5,574.0,674.95,512.17
2016,9,24,15,30,660.0,143.0,3.9,29.0,531.0,623.06,475.99
2016,9,24,15,45,630.5,138.5,3.9,29.0,482.5,565.39,433.8
2016,9,24,16,0,601.0,134.0,3.9,29.0,434.0,508.76,391.4
2016,9,24,16,15,565.0,126.0,3.7,28.5,383.0,446.71,344.32
2016,9,24,16,30,529.0,118.0,3.5,28.0,332.0,382.43,294.33
2016,9,24,16,45,476.0,108.5,3.35,28.0,279.5,318.1,242.61
2016,9,24,17,0,423.0,99.0,3.2,28.0,227.0,259.18,194.2
2016,9,24,17,15,353.0,85.0,3.0,27.5,176.5,196.64,143.16
2016,9,24,17,30,283.0,71.0,2.8,27.0,126.0,142.43,98.87
2016,9,24,17,45,191.0,51.5,2.6,26.5,83.0,84.72,53.72
2016,9,24,18,0,99.0,32.0,2.4,26.0,40.0,42.66,20.17
2016,9,24,18,15,49.5,16.0,2.4,25.5,20.0,16.03,0.0
2016,9,24,18,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,6,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,6,45,0.0,19.5,2.05,23.0,19.5,16.13,3.4
2016,9,25,7,0,0.0,39.0,2.2,23.0,39.0,32.85,20.62
2016,9,25,7,15,14.5,62.5,2.3,23.0,66.0,56.53,40.16
2016,9,25,7,30,29.0,86.0,2.4,23.0,93.0,85.29,63.97
2016,9,25,7,45,44.5,109.5,2.5,23.5,123.5,114.12,87.57
2016,9,25,8,0,60.0,133.0,2.6,24.0,154.0,144.95,112.52
2016,9,25,8,15,94.0,160.0,2.6,24.0,198.5,189.86,148.59
2016,9,25,8,30,128.0,187.0,2.6,24.0,243.0,247.28,194.11
2016,9,25,8,45,149.0,211.5,2.65,24.5,284.5,290.89,227.67
2016,9,25,9,0,170.0,236.0,2.7,25.0,326.0,336.59,262.23
2016,9,25,9,15,204.5,256.5,2.65,25.0,375.0,389.32,302.15
2016,9,25,9,30,239.0,277.0,2.6,25.0,424.0,444.93,343.5
2016,9,25,9,45,233.5,299.5,2.6,25.5,451.0,474.28,363.42
2016,9,25,10,0,228.0,322.0,2.6,26.0,478.0,502.59,382.34
2016,9,25,10,15,298.5,324.0,2.6,26.0,540.0,588.93,445.04
2016,9,25,10,30,369.0,326.0,2.6,26.0,602.0,664.17,498.48
2016,9,25,10,45,584.0,234.0,2.6,26.0,689.0,800.97,597.14
2016,9,25,11,0,799.0,142.0,2.6,26.0,776.0,917.83,675.61
2016,9,25,11,15,624.0,239.0,2.55,26.0,742.0,874.68,643.73
2016,9,25,11,30,449.0,336.0,2.5,26.0,708.0,808.0,593.67
2016,9,25,11,45,279.0,377.5,2.5,26.5,610.0,673.04,496.98
2016,9,25,12,0,109.0,419.0,2.5,27.0,512.0,511.21,378.87
2016,9,25,12,15,130.0,424.0,2.45,27.0,535.0,557.68,412.77
2016,9,25,12,30,151.0,429.0,2.4,27.0,558.0,583.96,431.28
2016,9,25,12,45,270.0,400.0,2.4,27.0,628.5,690.87,508.51
2016,9,25,13,0,389.0,371.0,2.4,27.0,699.0,775.56,568.54
2016,9,25,13,15,239.5,382.0,2.3,27.0,582.5,635.72,468.7
2016,9,25,13,30,90.0,393.0,2.2,27.0,466.0,461.91,343.33
2016,9,25,13,45,137.5,387.5,2.15,27.0,496.0,516.9,384.97
2016,9,25,14,0,185.0,382.0,2.1,27.0,526.0,550.6,410.03
2016,9,25,14,15,94.0,277.5,2.0,26.5,351.0,357.09,269.93
2016,9,25,14,30,3.0,173.0,1.9,26.0,176.0,149.95,112.39
2016,9,25,14,45,1.5,114.5,1.85,26.0,116.0,97.19,71.79
2016,9,25,15,0,0.0,56.0,1.8,26.0,56.0,46.51,31.74
2016,9,25,15,15,0.0,72.5,1.8,25.5,72.5,60.25,42.97
2016,9,25,15,30,0.0,89.0,1.8,25.0,89.0,74.01,54.24
2016,9,25,15,45,0.0,60.5,1.85,25.0,60.5,50.17,35.19
2016,9,25,16,0,0.0,32.0,1.9,25.0,32.0,26.45,16.02
2016,9,25,16,15,0.0,28.0,1.85,24.5,28.0,23.12,13.41
2016,9,25,16,30,0.0,24.0,1.8,24.0,24.0,19.8,10.76
2016,9,25,16,45,0.0,20.0,1.75,24.0,20.0,16.48,8.05
2016,9,25,17,0,0.0,16.0,1.7,24.0,16.0,13.17,5.3
2016,9,25,17,15,0.0,12.5,1.65,23.5,12.5,10.27,2.89
2016,9,25,17,30,0.0,9.0,1.6,23.0,9.0,7.39,0.45
2016,9,25,17,45,0.0,5.5,1.6,23.0,5.5,4.51,0.0
2016,9,25,18,0,0.0,2.0,1.6,23.0,2.0,1.64,0.0
2016,9,25,18,15,0.0,1.0,1.65,23.0,1.0,0.85,0.0
2016,9,25,18,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,3.3,20.5,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,3.55,19.5,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,9,26,6,15,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2016,9,26,6,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,9,26,6,45,0.0,7.0,3.7,19.0,7.0,5.74,0.0
2016,9,26,7,0,0.0,14.0,3.8,19.0,14.0,11.51,3.68
2016,9,26,7,15,0.0,24.0,3.85,19.0,24.0,19.77,10.84
2016,9,26,7,30,0.0,34.0,3.9,19.0,34.0,28.06,18.0
2016,9,26,7,45,0.0,45.5,4.0,19.0,45.5,37.61,26.13
2016,9,26,8,0,0.0,57.0,4.1,19.0,57.0,47.19,34.17
2016,9,26,8,15,0.0,82.0,4.15,19.0,82.0,68.35,51.77
2016,9,26,8,30,0.0,107.0,4.2,19.0,107.0,90.04,69.58
2016,9,26,8,45,0.0,101.0,4.3,19.0,101.0,84.52,64.75
2016,9,26,9,0,0.0,95.0,4.4,19.0,95.0,79.18,60.12
2016,9,26,9,15,0.0,86.5,4.4,19.0,86.5,71.91,53.94
2016,9,26,9,30,0.0,78.0,4.4,19.0,78.0,64.83,47.96
2016,9,26,9,45,0.0,68.5,4.4,19.0,68.5,56.93,41.34
2016,9,26,10,0,0.0,59.0,4.4,19.0,59.0,49.04,34.76
2016,9,26,10,15,0.5,106.5,4.4,19.0,107.0,89.51,67.7
2016,9,26,10,30,1.0,154.0,4.4,19.0,155.0,131.44,101.39
2016,9,26,10,45,3.5,173.0,4.4,19.5,176.0,150.61,116.4
2016,9,26,11,0,6.0,192.0,4.4,20.0,197.0,170.02,131.5
2016,9,26,11,15,8.0,209.5,4.4,20.0,216.0,187.83,145.47
2016,9,26,11,30,10.0,227.0,4.4,20.0,235.0,205.79,159.52
2016,9,26,11,45,9.0,215.5,4.4,20.5,223.0,194.51,150.21
2016,9,26,12,0,8.0,204.0,4.4,21.0,211.0,183.23,141.0
2016,9,26,12,15,9.0,211.5,4.35,21.0,219.5,191.04,147.13
2016,9,26,12,30,10.0,219.0,4.3,21.0,228.0,198.82,153.23
2016,9,26,12,45,18.0,273.0,4.25,21.5,288.5,256.25,197.77
2016,9,26,13,0,26.0,327.0,4.2,22.0,349.0,334.04,256.95
2016,9,26,13,15,14.0,240.5,4.15,22.0,253.0,222.05,170.71
2016,9,26,13,30,2.0,154.0,4.1,22.0,157.0,132.59,100.55
2016,9,26,13,45,1.0,120.0,4.1,22.0,121.5,101.85,76.33
2016,9,26,14,0,0.0,86.0,4.1,22.0,86.0,71.73,52.32
2016,9,26,14,15,7.5,166.0,4.05,22.0,171.5,147.84,113.44
2016,9,26,14,30,15.0,246.0,4.0,22.0,257.0,226.77,175.79
2016,9,26,14,45,9.5,213.0,3.95,22.0,220.0,191.55,148.2
2016,9,26,15,0,4.0,180.0,3.9,22.0,183.0,157.1,121.17
2016,9,26,15,15,2.0,164.5,3.8,22.0,166.0,141.7,109.2
2016,9,26,15,30,0.0,149.0,3.7,22.0,149.0,126.56,97.34
2016,9,26,15,45,0.0,88.0,3.65,22.0,88.0,73.14,54.41
2016,9,26,16,0,0.0,27.0,3.6,22.0,27.0,22.31,12.83
2016,9,26,16,15,0.0,24.0,3.55,21.5,24.0,19.81,10.86
2016,9,26,16,30,0.0,21.0,3.5,21.0,21.0,17.31,8.86
2016,9,26,16,45,0.0,17.5,3.45,21.0,17.5,14.41,6.45
2016,9,26,17,0,0.0,14.0,3.4,21.0,14.0,11.52,4.03
2016,9,26,17,15,0.0,10.5,3.2,20.5,10.5,8.63,1.59
2016,9,26,17,30,0.0,7.0,3.0,20.0,7.0,5.74,0.0
2016,9,26,17,45,0.0,4.5,2.85,20.0,4.5,3.69,0.0
2016,9,26,18,0,0.0,2.0,2.7,20.0,2.0,1.64,0.0
2016,9,26,18,15,0.0,1.0,2.7,19.5,1.0,0.85,0.0
2016,9,26,18,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,6,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,9,27,6,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,6,45,0.0,18.0,2.95,17.0,18.0,14.87,1.63
2016,9,27,7,0,0.0,36.0,3.0,17.0,36.0,30.29,19.0
2016,9,27,7,15,8.0,59.0,3.05,17.0,61.0,52.15,37.74
2016,9,27,7,30,16.0,82.0,3.1,17.0,86.0,75.07,57.34
2016,9,27,7,45,28.0,105.0,3.2,17.5,113.5,104.7,82.21
2016,9,27,8,0,40.0,128.0,3.3,18.0,141.0,132.73,105.43
2016,9,27,8,15,21.0,135.0,3.3,18.5,142.0,126.07,99.75
2016,9,27,8,30,2.0,142.0,3.3,19.0,143.0,122.76,96.48
2016,9,27,8,45,17.0,173.5,3.35,19.5,182.5,159.98,126.49
2016,9,27,9,0,32.0,205.0,3.4,20.0,222.0,208.73,165.24
2016,9,27,9,15,32.0,223.0,3.3,20.5,241.5,227.57,179.29
2016,9,27,9,30,32.0,241.0,3.2,21.0,261.0,246.49,193.25
2016,9,27,9,45,90.5,282.0,3.1,21.5,343.0,334.16,261.73
2016,9,27,10,0,149.0,323.0,3.0,22.0,425.0,441.86,343.0
2016,9,27,10,15,155.5,336.0,2.9,22.0,447.5,466.69,360.39
2016,9,27,10,30,162.0,349.0,2.8,22.0,470.0,491.49,377.96
2016,9,27,10,45,209.0,364.5,2.7,22.5,526.0,555.71,424.3
2016,9,27,11,0,256.0,380.0,2.6,23.0,582.0,639.74,483.07
2016,9,27,11,15,304.0,378.0,2.55,23.0,623.5,690.23,518.57
2016,9,27,11,30,352.0,376.0,2.5,23.0,665.0,741.1,554.06
2016,9,27,11,45,269.5,399.0,2.45,23.0,622.5,688.79,514.54
2016,9,27,12,0,187.0,422.0,2.4,23.0,580.0,613.89,459.79
2016,9,27,12,15,138.0,415.5,2.4,23.0,532.5,558.96,419.92
2016,9,27,12,30,89.0,409.0,2.4,23.0,485.0,483.07,364.39
2016,9,27,12,45,143.5,413.0,2.4,23.0,533.5,561.18,422.59
2016,9,27,13,0,198.0,417.0,2.4,23.0,582.0,617.85,463.98
2016,9,27,13,15,135.0,397.5,2.4,23.0,509.0,532.99,401.87
2016,9,27,13,30,72.0,378.0,2.4,23.0,436.0,430.6,326.61
2016,9,27,13,45,76.0,369.0,2.4,23.0,429.0,423.57,322.46
2016,9,27,14,0,80.0,360.0,2.4,23.0,422.0,416.16,317.57
2016,9,27,14,15,176.0,346.0,2.35,22.5,474.5,501.4,384.05
2016,9,27,14,30,272.0,332.0,2.3,22.0,527.0,578.75,443.06
2016,9,27,14,45,267.0,313.5,2.3,22.0,496.0,544.52,418.45
2016,9,27,15,0,262.0,295.0,2.3,22.0,465.0,509.81,393.94
2016,9,27,15,15,288.5,268.0,2.2,22.0,443.0,489.29,380.01
2016,9,27,15,30,315.0,241.0,2.1,22.0,421.0,465.7,363.38
2016,9,27,15,45,206.5,225.0,2.05,22.0,339.0,351.99,276.38
2016,9,27,16,0,98.0,209.0,2.0,22.0,257.0,251.25,197.6
2016,9,27,16,15,93.5,185.0,1.85,22.0,226.5,220.56,173.8
2016,9,27,16,30,89.0,161.0,1.7,22.0,196.0,190.37,149.77
2016,9,27,16,45,304.0,118.0,1.55,22.0,210.5,248.19,193.96
2016,9,27,17,0,519.0,75.0,1.4,22.0,225.0,275.98,209.4
2016,9,27,17,15,447.0,65.0,1.2,21.5,173.5,210.17,153.89
2016,9,27,17,30,375.0,55.0,1.0,21.0,122.0,150.28,103.56
2016,9,27,17,45,272.5,39.5,0.85,20.5,79.0,91.96,56.75
2016,9,27,18,0,170.0,24.0,0.7,20.0,36.0,44.8,13.94
2016,9,27,18,15,85.0,12.0,0.7,20.0,18.0,14.48,0.0
2016,9,27,18,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,28,6,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,28,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,28,6,45,172.0,17.5,1.9,17.5,37.5,39.12,7.56
2016,9,28,7,0,344.0,35.0,2.2,18.0,75.0,101.1,61.56
2016,9,28,7,15,437.5,45.0,2.2,18.5,125.5,157.0,108.13
2016,9,28,7,30,531.0,55.0,2.2,19.0,176.0,224.35,165.37
2016,9,28,7,45,591.5,61.5,2.2,19.5,231.0,287.24,219.94
2016,9,28,8,0,652.0,68.0,2.2,20.0,286.0,356.54,278.43
2016,9,28,8,15,690.5,73.5,2.1,20.5,340.0,420.23,330.79
2016,9,28,8,30,729.0,79.0,2.0,21.0,394.0,486.32,382.94
2016,9,28,8,45,757.5,82.5,1.9,22.0,446.0,547.43,428.45
2016,9,28,9,0,786.0,86.0,1.8,23.0,498.0,609.56,472.65
2016,9,28,9,15,805.5,89.0,1.7,23.5,545.0,665.6,511.49
2016,9,28,9,30,825.0,92.0,1.6,24.0,592.0,721.08,547.72
2016,9,28,9,45,839.5,94.5,1.55,24.5,634.0,764.5,574.06
2016,9,28,10,0,854.0,97.0,1.5,25.0,676.0,812.28,602.87
2016,9,28,10,15,864.5,98.5,1.45,25.5,711.0,853.69,626.77
2016,9,28,10,30,875.0,100.0,1.4,26.0,746.0,892.67,648.68
2016,9,28,10,45,882.5,101.5,1.35,26.5,773.5,926.24,666.77
2016,9,28,11,0,890.0,103.0,1.3,27.0,801.0,956.79,682.73
2016,9,28,11,15,894.5,104.0,1.3,27.0,820.5,980.73,696.57
2016,9,28,11,30,899.0,105.0,1.3,27.0,840.0,1001.2,708.38
2016,9,28,11,45,906.5,102.5,1.35,27.5,852.0,1017.34,717.04
2016,9,28,12,0,914.0,100.0,1.4,28.0,864.0,1029.85,723.6
2016,9,28,12,15,914.5,100.0,1.4,28.0,866.5,1034.29,726.01
2016,9,28,12,30,915.0,100.0,1.4,28.0,869.0,1034.88,726.31
2016,9,28,12,45,914.0,99.5,1.45,28.0,862.5,1029.58,724.02
2016,9,28,13,0,913.0,99.0,1.5,28.0,856.0,1020.46,719.56
2016,9,28,13,15,909.5,98.0,1.5,28.0,841.0,1004.57,710.3
2016,9,28,13,30,906.0,97.0,1.5,28.0,826.0,985.04,698.95
2016,9,28,13,45,901.5,95.5,1.5,28.5,802.5,960.49,683.19
2016,9,28,14,0,897.0,94.0,1.5,29.0,779.0,932.55,665.43
2016,9,28,14,15,889.0,92.5,1.5,29.0,748.5,898.26,644.97
2016,9,28,14,30,881.0,91.0,1.5,29.0,718.0,861.11,622.6
2016,9,28,14,45,871.5,88.5,1.5,29.0,680.0,818.98,596.81
2016,9,28,15,0,862.0,86.0,1.5,29.0,642.0,774.51,569.21
2016,9,28,15,15,847.0,83.5,1.45,28.5,598.0,723.9,537.71
2016,9,28,15,30,832.0,81.0,1.4,28.0,554.0,671.92,504.27
2016,9,28,15,45,813.0,77.5,1.4,28.0,505.0,619.54,467.46
2016,9,28,16,0,794.0,74.0,1.4,28.0,456.0,561.79,425.75
2016,9,28,16,15,765.0,70.0,1.3,27.5,403.0,498.09,378.54
2016,9,28,16,30,736.0,66.0,1.2,27.0,350.0,435.78,330.63
2016,9,28,16,45,695.0,60.5,1.15,27.0,295.5,368.55,276.92
2016,9,28,17,0,654.0,55.0,1.1,27.0,241.0,304.85,224.17
2016,9,28,17,15,586.0,48.5,1.05,26.0,187.0,236.06,167.47
2016,9,28,17,30,518.0,42.0,1.0,25.0,133.0,174.83,116.08
2016,9,28,17,45,400.0,31.0,0.95,24.5,86.0,108.43,63.19
2016,9,28,18,0,282.0,20.0,0.9,24.0,39.0,54.64,11.81
2016,9,28,18,15,141.0,10.0,0.9,23.5,19.5,15.65,0.0
2016,9,28,18,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,29,6,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,29,6,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,29,6,45,196.0,16.5,3.65,15.5,39.0,41.46,6.09
2016,9,29,7,0,392.0,33.0,3.9,16.0,78.0,109.05,66.39
2016,9,29,7,15,486.5,42.5,3.95,16.5,130.0,167.9,116.5
2016,9,29,7,30,581.0,52.0,4.0,17.0,182.0,238.3,177.52
2016,9,29,7,45,640.0,57.5,4.1,17.5,238.0,302.71,234.74
2016,9,29,8,0,699.0,63.0,4.2,18.0,294.0,372.99,295.6
2016,9,29,8,15,736.0,68.0,4.25,18.5,349.5,438.1,350.8
2016,9,29,8,30,773.0,73.0,4.3,19.0,405.0,505.88,406.23
2016,9,29,8,45,801.0,76.0,4.4,20.0,458.0,568.43,455.1
2016,9,29,9,0,829.0,79.0,4.5,21.0,511.0,631.85,502.9
2016,9,29,9,15,848.0,81.5,4.45,21.5,559.0,683.93,541.22
2016,9,29,9,30,867.0,84.0,4.4,22.0,607.0,739.66,579.41
2016,9,29,9,45,882.0,85.5,4.4,22.5,650.0,790.11,612.83
2016,9,29,10,0,897.0,87.0,4.4,23.0,693.0,838.86,644.58
2016,9,29,10,15,907.0,89.0,4.4,23.5,728.5,881.88,671.83
2016,9,29,10,30,917.0,91.0,4.4,24.0,764.0,922.28,696.97
2016,9,29,10,45,924.5,92.0,4.4,24.5,792.5,956.46,717.61
2016,9,29,11,0,932.0,93.0,4.4,25.0,821.0,987.45,735.98
2016,9,29,11,15,936.5,94.0,4.4,25.0,841.0,1012.2,751.58
