Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,11,30,941.0,95.0,4.4,25.0,861.0,1033.32,764.84
2016,9,29,11,45,941.0,97.0,4.45,25.5,872.0,1047.33,772.29
2016,9,29,12,0,941.0,99.0,4.5,26.0,883.0,1057.4,777.29
2016,9,29,12,15,942.0,99.0,4.5,26.0,885.5,1062.38,780.33
2016,9,29,12,30,943.0,99.0,4.5,26.0,888.0,1063.39,780.96
2016,9,29,12,45,942.0,98.5,4.5,26.0,881.5,1057.88,777.49
2016,9,29,13,0,941.0,98.0,4.5,26.0,875.0,1048.44,771.63
2016,9,29,13,15,938.0,97.5,4.45,26.0,860.0,1033.14,761.76
2016,9,29,13,30,935.0,97.0,4.4,26.0,845.0,1014.08,749.56
2016,9,29,13,45,930.5,95.5,4.4,26.0,821.5,988.83,733.63
2016,9,29,14,0,926.0,94.0,4.4,26.0,798.0,960.1,715.42
2016,9,29,14,15,918.0,92.5,4.35,26.0,766.5,924.9,692.57
2016,9,29,14,30,910.0,91.0,4.3,26.0,735.0,886.74,667.66
2016,9,29,14,45,896.5,90.0,4.25,26.0,695.5,841.85,637.97
2016,9,29,15,0,883.0,89.0,4.2,26.0,656.0,794.85,606.58
2016,9,29,15,15,867.5,86.5,4.1,25.5,610.5,742.9,572.29
2016,9,29,15,30,852.0,84.0,4.0,25.0,565.0,694.74,539.57
2016,9,29,15,45,832.0,80.5,3.95,25.0,514.5,635.65,495.75
2016,9,29,16,0,812.0,77.0,3.9,25.0,464.0,576.25,450.53
2016,9,29,16,15,781.5,73.0,3.55,24.5,409.5,510.68,399.46
2016,9,29,16,30,751.0,69.0,3.2,24.0,355.0,446.62,347.95
2016,9,29,16,45,705.5,63.5,2.9,23.5,298.5,376.51,290.29
2016,9,29,17,0,660.0,58.0,2.6,23.0,242.0,310.41,234.11
2016,9,29,17,15,588.5,50.5,2.35,22.0,187.0,239.33,173.74
2016,9,29,17,30,517.0,43.0,2.1,21.0,132.0,175.98,119.27
2016,9,29,17,45,390.0,31.5,1.85,20.0,84.0,107.54,63.82
2016,9,29,18,0,263.0,20.0,1.6,19.0,36.0,52.38,6.15
2016,9,29,18,15,131.5,10.0,1.6,18.5,18.0,15.29,0.0
2016,9,29,18,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,6,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,30,6,45,200.5,16.5,1.95,13.5,39.0,42.66,4.05
2016,9,30,7,0,401.0,33.0,2.2,14.0,78.0,112.16,68.87
2016,9,30,7,15,496.5,42.0,2.2,14.5,130.5,171.6,119.91
2016,9,30,7,30,592.0,51.0,2.2,15.0,183.0,242.66,181.64
2016,9,30,7,45,649.5,57.5,2.25,15.5,239.5,308.36,239.85
2016,9,30,8,0,707.0,64.0,2.3,16.0,296.0,379.65,301.16
2016,9,30,8,15,744.0,68.5,2.1,16.5,351.5,444.79,355.29
2016,9,30,8,30,781.0,73.0,1.9,17.0,407.0,512.55,408.96
2016,9,30,8,45,807.0,76.5,1.7,18.0,460.0,574.91,455.18
2016,9,30,9,0,833.0,80.0,1.5,19.0,513.0,637.93,499.34
2016,9,30,9,15,851.5,83.0,1.5,19.5,561.0,695.47,539.85
2016,9,30,9,30,870.0,86.0,1.5,20.0,609.0,746.33,572.98
2016,9,30,9,45,882.5,88.5,1.5,20.5,651.0,796.01,604.18
2016,9,30,10,0,895.0,91.0,1.5,21.0,693.0,843.77,633.46
2016,9,30,10,15,905.0,93.0,1.45,21.0,728.5,886.66,659.61
2016,9,30,10,30,915.0,95.0,1.4,21.0,764.0,926.94,683.7
2016,9,30,10,45,921.0,96.5,1.35,21.5,791.5,960.16,701.59
2016,9,30,11,0,927.0,98.0,1.3,22.0,819.0,990.12,717.22
2016,9,30,11,15,931.0,99.0,1.25,22.0,838.5,1014.2,730.39
2016,9,30,11,30,935.0,100.0,1.2,22.0,858.0,1034.66,741.33
2016,9,30,11,45,939.0,99.0,1.15,22.5,869.0,1049.21,747.22
2016,9,30,12,0,943.0,98.0,1.1,23.0,880.0,1059.94,750.86
2016,9,30,12,15,943.5,98.0,1.1,23.0,882.0,1064.33,753.24
2016,9,30,12,30,944.0,98.0,1.1,23.0,884.0,1064.76,753.45
2016,9,30,12,45,942.5,97.5,1.15,23.5,877.0,1058.66,749.42
2016,9,30,13,0,941.0,97.0,1.2,24.0,870.0,1048.63,743.19
2016,9,30,13,15,937.5,96.5,1.2,24.0,854.5,1032.76,734.02
2016,9,30,13,30,934.0,96.0,1.2,24.0,839.0,1013.14,722.71
2016,9,30,13,45,929.0,94.0,1.3,24.0,815.0,986.82,708.99
2016,9,30,14,0,924.0,92.0,1.4,24.0,791.0,957.03,692.94
2016,9,30,14,15,915.5,90.5,1.45,24.0,759.0,921.37,672.18
2016,9,30,14,30,907.0,89.0,1.5,24.0,727.0,882.79,649.32
2016,9,30,14,45,895.5,87.0,1.55,24.5,687.5,838.5,621.16
2016,9,30,15,0,884.0,85.0,1.6,25.0,648.0,791.95,591.19
2016,9,30,15,15,868.0,82.5,1.6,24.5,603.0,739.54,558.53
2016,9,30,15,30,852.0,80.0,1.6,24.0,558.0,685.81,523.94
2016,9,30,15,45,831.0,77.0,1.6,24.0,507.5,631.7,485.22
2016,9,30,16,0,810.0,74.0,1.6,24.0,457.0,572.31,441.53
2016,9,30,16,15,779.5,70.0,1.5,23.5,402.5,506.86,392.16
2016,9,30,16,30,749.0,66.0,1.4,23.0,348.0,442.93,342.12
2016,9,30,16,45,704.5,60.5,1.3,23.0,292.0,373.38,285.42
2016,9,30,17,0,660.0,55.0,1.2,23.0,236.0,307.75,230.06
2016,9,30,17,15,587.5,48.0,1.1,22.0,181.5,236.85,170.62
2016,9,30,17,30,515.0,41.0,1.0,21.0,127.0,173.9,116.99
2016,9,30,17,45,386.5,30.0,0.95,20.5,80.0,105.83,61.89
2016,9,30,18,0,258.0,19.0,0.9,20.0,33.0,50.76,0.0
2016,9,30,18,15,129.0,9.5,0.9,19.5,16.5,14.84,0.0
2016,9,30,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,1,6,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,6,45,0.0,6.0,0.45,16.5,6.0,4.92,0.0
2016,10,1,7,0,0.0,12.0,0.4,17.0,12.0,9.86,2.33
2016,10,1,7,15,0.0,21.0,0.4,17.0,21.0,17.29,8.9
2016,10,1,7,30,0.0,30.0,0.4,17.0,30.0,24.74,15.41
2016,10,1,7,45,0.0,39.5,0.45,17.5,39.5,32.62,22.16
2016,10,1,8,0,0.0,49.0,0.5,18.0,49.0,40.52,28.78
2016,10,1,8,15,44.0,113.0,0.5,18.5,132.0,122.77,97.02
2016,10,1,8,30,88.0,177.0,0.5,19.0,215.0,211.8,168.24
2016,10,1,8,45,178.5,197.5,0.5,20.0,285.5,300.11,236.59
2016,10,1,9,0,269.0,218.0,0.5,21.0,356.0,400.3,311.26
2016,10,1,9,15,140.5,210.5,0.65,21.5,283.5,304.62,236.93
2016,10,1,9,30,12.0,203.0,0.8,22.0,211.0,185.09,142.38
2016,10,1,9,45,21.5,234.5,0.95,22.5,249.0,222.04,171.22
2016,10,1,10,0,31.0,266.0,1.1,23.0,287.0,274.79,210.94
2016,10,1,10,15,100.5,309.5,1.1,23.5,382.0,379.99,290.19
2016,10,1,10,30,170.0,353.0,1.1,24.0,477.0,507.38,381.69
2016,10,1,10,45,196.0,365.5,1.1,24.5,513.5,549.73,409.73
2016,10,1,11,0,222.0,378.0,1.1,25.0,550.0,592.76,438.46
2016,10,1,11,15,272.0,377.5,1.05,25.0,593.5,664.62,487.2
2016,10,1,11,30,322.0,377.0,1.0,25.0,637.0,718.6,522.89
2016,10,1,11,45,408.5,349.0,1.0,25.0,683.5,779.76,564.73
2016,10,1,12,0,495.0,321.0,1.0,25.0,730.0,859.87,617.45
2016,10,1,12,15,348.5,368.0,0.95,25.0,656.5,745.16,537.92
2016,10,1,12,30,202.0,415.0,0.9,25.0,583.0,627.16,456.09
2016,10,1,12,45,206.5,411.0,0.9,25.5,581.5,626.4,456.16
2016,10,1,13,0,211.0,407.0,0.9,26.0,580.0,624.61,454.41
2016,10,1,13,15,272.0,386.0,0.9,26.0,604.5,678.64,492.42
2016,10,1,13,30,333.0,365.0,0.9,26.0,629.0,709.85,514.63
2016,10,1,13,45,604.5,233.5,0.95,26.0,694.5,845.64,611.23
2016,10,1,14,0,876.0,102.0,1.0,26.0,760.0,924.77,662.85
2016,10,1,14,15,623.0,200.5,1.1,26.0,659.0,793.55,579.02
2016,10,1,14,30,370.0,299.0,1.2,26.0,558.0,632.31,468.14
2016,10,1,14,45,249.5,296.5,1.3,26.0,467.0,516.32,387.6
2016,10,1,15,0,129.0,294.0,1.4,26.0,376.0,394.05,298.75
2016,10,1,15,15,69.5,240.5,1.45,25.5,284.5,275.88,211.57
2016,10,1,15,30,10.0,187.0,1.5,25.0,193.0,168.91,129.24
2016,10,1,15,45,44.5,192.5,1.55,25.0,214.0,206.24,159.82
2016,10,1,16,0,79.0,198.0,1.6,25.0,235.0,231.15,179.93
2016,10,1,16,15,74.0,175.0,1.55,24.5,206.0,202.14,157.62
2016,10,1,16,30,69.0,152.0,1.5,24.0,177.0,173.73,135.49
2016,10,1,16,45,61.5,128.0,1.45,24.0,148.0,143.88,111.46
2016,10,1,17,0,54.0,104.0,1.4,24.0,119.0,114.98,87.76
2016,10,1,17,15,41.0,80.5,1.25,23.0,90.0,85.92,63.92
2016,10,1,17,30,28.0,57.0,1.1,22.0,61.0,58.5,41.15
2016,10,1,17,45,14.0,35.5,1.0,21.0,37.5,34.55,20.85
2016,10,1,18,0,0.0,14.0,0.9,20.0,14.0,11.55,0.0
2016,10,1,18,15,0.0,7.0,0.95,19.5,7.0,5.97,0.0
2016,10,1,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,45,133.5,19.0,0.6,15.5,33.5,37.16,0.0
2016,10,2,7,0,267.0,38.0,0.6,16.0,67.0,93.77,58.69
2016,10,2,7,15,362.5,52.0,0.55,16.5,116.0,149.29,105.12
2016,10,2,7,30,458.0,66.0,0.5,17.0,165.0,219.72,163.99
2016,10,2,7,45,519.5,76.0,0.5,18.0,219.5,283.09,217.2
2016,10,2,8,0,581.0,86.0,0.5,19.0,274.0,353.03,273.9
2016,10,2,8,15,624.0,93.5,0.6,20.0,328.0,417.64,325.07
2016,10,2,8,30,667.0,101.0,0.7,21.0,382.0,485.8,376.98
2016,10,2,8,45,695.5,107.5,0.8,22.0,433.5,547.4,422.15
2016,10,2,9,0,724.0,114.0,0.9,23.0,485.0,610.21,466.57
2016,10,2,9,15,747.0,118.5,1.0,23.5,533.0,667.88,506.88
2016,10,2,9,30,770.0,123.0,1.1,24.0,581.0,725.45,546.07
2016,10,2,9,45,784.0,127.5,1.2,24.5,622.5,771.67,575.74
2016,10,2,10,0,798.0,132.0,1.3,25.0,664.0,819.83,606.07
2016,10,2,10,15,810.5,135.0,1.35,25.0,699.0,863.35,633.54
2016,10,2,10,30,823.0,138.0,1.4,25.0,734.0,904.66,659.41
2016,10,2,10,45,829.5,141.0,1.45,25.5,761.5,938.0,678.71
2016,10,2,11,0,836.0,144.0,1.5,26.0,789.0,968.37,696.09
2016,10,2,11,15,841.5,145.5,1.55,26.0,808.0,993.06,711.27
2016,10,2,11,30,847.0,147.0,1.6,26.0,827.0,1014.42,724.5
2016,10,2,11,45,885.0,127.0,1.65,26.5,846.5,1028.47,731.86
2016,10,2,12,0,923.0,107.0,1.7,27.0,866.0,1052.71,745.72
2016,10,2,12,15,923.5,107.0,1.7,27.0,867.5,1056.86,747.84
2016,10,2,12,30,924.0,107.0,1.7,27.0,869.0,1057.13,747.96
2016,10,2,12,45,922.5,106.5,1.75,27.5,862.0,1050.96,743.59
2016,10,2,13,0,921.0,106.0,1.8,28.0,855.0,1040.95,737.03
2016,10,2,13,15,917.0,105.0,1.8,28.0,839.5,1024.14,727.19
2016,10,2,13,30,913.0,104.0,1.8,28.0,824.0,1003.69,715.23
2016,10,2,13,45,907.0,103.0,1.85,28.0,799.5,977.81,700.57
2016,10,2,14,0,901.0,102.0,1.9,28.0,775.0,948.61,683.79
2016,10,2,14,15,891.5,100.5,1.9,28.0,743.0,912.59,661.98
2016,10,2,14,30,882.0,99.0,1.9,28.0,711.0,873.81,638.28
2016,10,2,14,45,862.5,99.5,1.95,28.0,670.5,826.41,609.13
2016,10,2,15,0,843.0,100.0,2.0,28.0,630.0,784.61,583.35
2016,10,2,15,15,825.0,97.0,2.0,27.5,584.5,731.02,549.74
2016,10,2,15,30,807.0,94.0,2.0,27.0,539.0,676.4,513.7
2016,10,2,15,45,783.0,90.0,2.0,27.0,488.5,616.12,470.77
2016,10,2,16,0,759.0,86.0,2.0,27.0,438.0,556.06,426.69
2016,10,2,16,15,725.0,81.5,1.85,26.5,384.5,491.76,378.17
2016,10,2,16,30,691.0,77.0,1.7,26.0,331.0,428.33,328.68
2016,10,2,16,45,641.0,70.0,1.55,25.5,275.5,357.92,272.3
2016,10,2,17,0,591.0,63.0,1.4,25.0,220.0,292.28,217.89
2016,10,2,17,15,512.0,54.0,1.3,24.0,166.5,220.99,158.89
2016,10,2,17,30,433.0,45.0,1.2,23.0,113.0,158.84,106.79
2016,10,2,17,45,301.5,31.0,1.1,22.0,69.0,92.44,53.39
2016,10,2,18,0,170.0,17.0,1.0,21.0,25.0,38.65,0.0
2016,10,2,18,15,85.0,8.5,1.0,20.5,12.5,0.0,0.0
2016,10,2,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,45,121.0,19.0,0.5,17.5,31.5,36.08,0.0
2016,10,3,7,0,242.0,38.0,0.5,18.0,63.0,90.3,56.26
2016,10,3,7,15,338.5,52.0,0.6,18.5,111.5,144.72,101.53
2016,10,3,7,30,435.0,66.0,0.7,19.0,160.0,214.11,159.29
2016,10,3,7,45,497.5,76.5,0.8,19.5,213.0,277.1,212.61
2016,10,3,8,0,560.0,87.0,0.9,20.0,266.0,346.82,270.06
2016,10,3,8,15,603.5,94.0,1.15,21.0,319.5,410.09,321.03
2016,10,3,8,30,647.0,101.0,1.4,22.0,373.0,476.95,373.1
2016,10,3,8,45,684.5,104.5,1.65,23.0,424.5,539.78,420.55
2016,10,3,9,0,722.0,108.0,1.9,24.0,476.0,604.65,468.05
2016,10,3,9,15,744.0,112.0,1.95,24.5,523.0,660.88,507.72
2016,10,3,9,30,766.0,116.0,2.0,25.0,570.0,713.89,544.15
2016,10,3,9,45,782.5,119.5,2.05,25.5,611.5,764.28,576.47
2016,10,3,10,0,799.0,123.0,2.1,26.0,653.0,813.32,607.35
2016,10,3,10,15,811.0,125.5,2.15,26.0,687.5,855.79,634.6
2016,10,3,10,30,823.0,128.0,2.2,26.0,722.0,896.04,660.24
2016,10,3,10,45,834.5,128.0,2.3,26.5,750.0,930.67,681.2
2016,10,3,11,0,846.0,128.0,2.4,27.0,778.0,962.56,700.32
2016,10,3,11,15,851.5,129.0,2.45,27.0,797.0,986.77,715.38
2016,10,3,11,30,857.0,130.0,2.5,27.0,816.0,1007.63,728.44
2016,10,3,11,45,854.5,134.0,2.55,27.5,825.5,1020.33,734.96
2016,10,3,12,0,852.0,138.0,2.6,28.0,835.0,1029.29,739.28
2016,10,3,12,15,852.5,138.0,2.65,28.0,837.0,1033.2,742.03
2016,10,3,12,30,853.0,138.0,2.7,28.0,839.0,1033.4,742.62
2016,10,3,12,45,853.0,136.5,2.75,28.5,832.5,1027.75,738.2
2016,10,3,13,0,853.0,135.0,2.8,29.0,826.0,1018.41,731.62
2016,10,3,13,15,848.5,134.0,2.8,29.0,810.0,1001.53,721.39
2016,10,3,13,30,844.0,133.0,2.8,29.0,794.0,981.2,709.1
2016,10,3,13,45,838.5,131.0,2.85,29.0,770.5,955.49,693.82
2016,10,3,14,0,833.0,129.0,2.9,29.0,747.0,926.63,676.48
2016,10,3,14,15,822.5,126.5,2.9,29.0,715.5,889.77,653.44
2016,10,3,14,30,812.0,124.0,2.9,29.0,684.0,850.4,628.63
2016,10,3,14,45,797.0,121.5,2.95,29.0,645.5,805.04,599.84
2016,10,3,15,0,782.0,119.0,3.0,29.0,607.0,757.96,569.5
2016,10,3,15,15,762.5,115.5,2.95,28.5,562.5,708.1,537.05
2016,10,3,15,30,743.0,112.0,2.9,28.0,518.0,654.28,499.92
2016,10,3,15,45,715.5,107.5,2.9,28.0,468.5,593.86,456.19
2016,10,3,16,0,688.0,103.0,2.9,28.0,419.0,534.19,411.8
2016,10,3,16,15,651.5,96.5,2.65,27.5,366.0,468.71,361.92
2016,10,3,16,30,615.0,90.0,2.4,27.0,313.0,405.72,312.43
2016,10,3,16,45,562.0,81.5,2.2,26.5,259.5,336.61,256.94
2016,10,3,17,0,509.0,73.0,2.0,26.0,206.0,272.69,204.04
2016,10,3,17,15,429.5,61.5,1.8,25.0,154.5,203.51,146.97
2016,10,3,17,30,350.0,50.0,1.6,24.0,103.0,142.04,95.96
2016,10,3,17,45,230.0,33.0,1.45,23.5,62.0,80.73,46.24
2016,10,3,18,0,110.0,16.0,1.3,23.0,21.0,26.1,0.0
2016,10,3,18,15,55.0,8.0,1.35,22.5,10.5,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,3.5,20.5,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,2.85,20.5,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,4,6,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,4,6,45,74.5,20.0,2.45,20.5,28.0,29.79,0.0
2016,10,4,7,0,149.0,40.0,2.7,21.0,56.0,72.03,44.81
2016,10,4,7,15,241.5,58.0,2.85,21.5,101.5,127.59,90.28
2016,10,4,7,30,334.0,76.0,3.0,22.0,147.0,191.11,142.88
2016,10,4,7,45,179.0,96.5,3.15,22.5,136.0,168.1,130.07
2016,10,4,8,0,24.0,117.0,3.3,23.0,125.0,117.87,91.43
2016,10,4,8,15,311.5,112.0,3.45,23.0,241.0,280.83,223.21
2016,10,4,8,30,599.0,107.0,3.6,23.0,357.0,458.66,363.91
2016,10,4,8,45,329.5,160.0,3.8,23.5,300.5,366.07,290.57
2016,10,4,9,0,60.0,213.0,4.0,24.0,244.0,238.95,187.08
2016,10,4,9,15,129.0,241.0,4.05,24.0,315.0,330.69,259.74
2016,10,4,9,30,198.0,269.0,4.1,24.0,386.0,417.29,326.63
2016,10,4,9,45,119.0,271.0,4.15,24.5,342.5,365.35,284.01
2016,10,4,10,0,40.0,273.0,4.2,25.0,299.0,291.16,224.36
2016,10,4,10,15,171.5,301.5,4.15,25.0,423.5,451.96,349.32
2016,10,4,10,30,303.0,330.0,4.1,25.0,548.0,623.26,476.4
2016,10,4,10,45,162.5,307.0,4.1,25.5,424.5,460.41,352.52
2016,10,4,11,0,22.0,284.0,4.1,26.0,301.0,271.68,206.43
2016,10,4,11,15,399.5,222.5,4.05,26.0,540.0,648.29,496.32
2016,10,4,11,30,777.0,161.0,4.0,26.0,779.0,963.19,716.25
2016,10,4,11,45,804.5,147.0,4.0,26.5,794.5,985.94,727.22
2016,10,4,12,0,832.0,133.0,4.0,27.0,810.0,1005.15,738.03
2016,10,4,12,15,832.0,133.0,3.95,27.0,811.5,1008.4,739.57
2016,10,4,12,30,832.0,133.0,3.9,27.0,813.0,1008.03,739.0
2016,10,4,12,45,830.0,133.0,3.85,27.0,806.0,1002.04,734.91
2016,10,4,13,0,828.0,133.0,3.8,27.0,799.0,992.48,728.65
2016,10,4,13,15,823.5,132.0,3.7,27.0,783.5,975.86,717.58
2016,10,4,13,30,819.0,131.0,3.6,27.0,768.0,955.89,704.45
2016,10,4,13,45,814.5,127.5,3.5,27.5,745.5,929.97,686.11
2016,10,4,14,0,810.0,124.0,3.4,28.0,723.0,900.95,665.87
2016,10,4,14,15,800.0,122.0,3.3,28.0,692.0,865.71,642.83
2016,10,4,14,30,790.0,120.0,3.2,28.0,661.0,828.01,618.1
2016,10,4,14,45,775.5,117.0,3.1,28.0,623.5,783.31,588.45
2016,10,4,15,0,761.0,114.0,3.0,28.0,586.0,736.95,557.46
2016,10,4,15,15,742.0,110.5,2.9,28.0,542.5,685.35,522.27
2016,10,4,15,30,723.0,107.0,2.8,28.0,499.0,635.58,486.53
2016,10,4,15,45,697.5,102.0,2.75,28.5,450.5,576.91,442.88
2016,10,4,16,0,672.0,97.0,2.7,29.0,402.0,518.89,398.77
2016,10,4,16,15,635.0,91.0,2.4,28.5,350.5,454.6,349.74
2016,10,4,16,30,598.0,85.0,2.1,28.0,299.0,392.91,301.26
2016,10,4,16,45,544.5,77.0,1.85,28.0,247.0,325.15,246.46
2016,10,4,17,0,491.0,69.0,1.6,28.0,195.0,262.68,194.62
2016,10,4,17,15,408.0,58.0,1.45,27.0,145.0,194.09,138.7
2016,10,4,17,30,325.0,47.0,1.3,26.0,95.0,133.46,89.06
2016,10,4,17,45,201.5,31.0,1.2,25.5,56.5,74.11,41.1
2016,10,4,18,0,78.0,15.0,1.1,25.0,18.0,21.67,0.0
2016,10,4,18,15,39.0,7.5,1.15,24.5,9.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,5,6,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,10,5,6,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,5,6,45,97.0,19.0,1.95,21.5,28.5,33.79,0.0
2016,10,5,7,0,194.0,38.0,2.2,22.0,57.0,83.34,51.34
2016,10,5,7,15,294.0,52.5,2.35,22.5,103.5,136.58,95.38
2016,10,5,7,30,394.0,67.0,2.5,23.0,150.0,202.48,149.98
2016,10,5,7,45,468.0,76.0,2.7,23.5,203.0,268.77,205.78
2016,10,5,8,0,542.0,85.0,2.9,24.0,256.0,340.62,265.19
2016,10,5,8,15,587.0,92.5,2.9,24.5,308.5,404.21,316.76
2016,10,5,8,30,632.0,100.0,2.9,25.0,361.0,471.62,369.58
2016,10,5,8,45,399.5,161.5,2.9,26.0,334.0,423.27,330.65
2016,10,5,9,0,167.0,223.0,2.9,27.0,307.0,331.83,257.27
2016,10,5,9,15,155.5,246.0,2.85,27.5,330.5,355.54,274.27
2016,10,5,9,30,144.0,269.0,2.8,28.0,354.0,377.93,289.48
2016,10,5,9,45,469.5,193.0,2.75,28.5,496.5,593.65,452.71
2016,10,5,10,0,795.0,117.0,2.7,29.0,639.0,807.45,602.02
2016,10,5,10,15,806.5,119.5,2.65,29.0,673.0,849.2,626.86
2016,10,5,10,30,818.0,122.0,2.6,29.0,707.0,888.72,651.28
2016,10,5,10,45,827.5,123.0,2.55,29.5,734.0,922.28,670.22
2016,10,5,11,0,837.0,124.0,2.5,30.0,761.0,953.03,687.16
2016,10,5,11,15,842.5,125.0,2.45,30.0,779.5,976.9,700.98
2016,10,5,11,30,848.0,126.0,2.4,30.0,798.0,997.47,712.75
2016,10,5,11,45,862.5,119.5,2.4,30.5,811.0,1002.65,713.95
2016,10,5,12,0,877.0,113.0,2.4,31.0,824.0,1017.12,721.28
2016,10,5,12,15,877.0,113.0,2.4,31.0,825.5,1020.36,723.03
2016,10,5,12,30,877.0,113.0,2.4,31.0,827.0,1019.91,722.74
2016,10,5,12,45,876.0,112.5,2.4,31.5,820.0,1014.24,717.91
2016,10,5,13,0,875.0,112.0,2.4,32.0,813.0,1004.92,711.0
2016,10,5,13,15,870.5,111.0,2.4,32.0,797.0,988.01,700.94
2016,10,5,13,30,866.0,110.0,2.4,32.0,781.0,967.66,688.87
2016,10,5,13,45,860.0,108.0,2.45,32.0,757.5,941.5,673.63
2016,10,5,14,0,854.0,106.0,2.5,32.0,734.0,912.21,656.38
2016,10,5,14,15,844.5,104.0,2.55,32.0,702.5,876.83,635.08
2016,10,5,14,30,835.0,102.0,2.6,32.0,671.0,847.5,617.64
2016,10,5,14,45,822.5,99.5,2.65,32.0,633.0,803.44,590.17
2016,10,5,15,0,810.0,97.0,2.7,32.0,595.0,757.44,561.12
2016,10,5,15,15,792.0,94.0,2.7,31.5,550.5,705.15,528.1
2016,10,5,15,30,774.0,91.0,2.7,31.0,506.0,651.95,492.76
2016,10,5,15,45,749.5,86.5,2.75,31.0,457.5,592.35,450.3
2016,10,5,16,0,725.0,82.0,2.8,31.0,409.0,533.13,406.81
2016,10,5,16,15,689.5,77.5,2.6,30.5,356.5,469.83,358.98
2016,10,5,16,30,654.0,73.0,2.4,30.0,304.0,407.69,310.48
2016,10,5,16,45,602.5,66.0,2.2,29.5,251.0,338.79,255.4
2016,10,5,17,0,551.0,59.0,2.0,29.0,198.0,274.92,202.65
2016,10,5,17,15,467.0,50.0,1.85,28.0,147.0,204.57,144.94
2016,10,5,17,30,383.0,41.0,1.7,27.0,96.0,144.05,94.88
2016,10,5,17,45,244.5,27.0,1.55,26.5,56.5,79.43,41.94
2016,10,5,18,0,106.0,13.0,1.4,26.0,17.0,23.22,0.0
2016,10,5,18,15,53.0,6.5,1.4,25.5,8.5,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,6,6,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,10,6,6,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,6,6,45,107.5,18.0,1.7,22.5,28.5,34.53,0.0
2016,10,6,7,0,215.0,36.0,1.9,23.0,57.0,86.38,52.33
2016,10,6,7,15,318.5,49.5,2.05,23.5,104.0,141.04,97.74
2016,10,6,7,30,422.0,63.0,2.2,24.0,151.0,211.64,155.99
2016,10,6,7,45,512.0,67.5,2.4,24.5,206.0,278.87,212.27
2016,10,6,8,0,602.0,72.0,2.6,25.0,261.0,355.63,275.32
2016,10,6,8,15,645.0,78.0,2.6,25.5,314.0,419.83,327.21
2016,10,6,8,30,688.0,84.0,2.6,26.0,367.0,487.54,379.96
2016,10,6,8,45,726.0,85.5,2.65,26.5,419.0,548.87,426.43
2016,10,6,9,0,764.0,87.0,2.7,27.0,471.0,613.67,473.9
2016,10,6,9,15,785.5,90.5,2.7,27.5,518.0,670.51,513.87
2016,10,6,9,30,807.0,94.0,2.7,28.0,565.0,727.0,551.21
2016,10,6,9,45,828.5,94.0,2.7,28.5,607.0,778.85,584.12
2016,10,6,10,0,850.0,94.0,2.7,29.0,649.0,821.72,610.36
2016,10,6,10,15,861.0,95.5,2.7,29.0,683.5,862.98,636.45
2016,10,6,10,30,872.0,97.0,2.7,29.0,718.0,901.84,660.73
2016,10,6,10,45,580.5,227.0,2.7,29.5,647.0,803.3,591.04
2016,10,6,11,0,289.0,357.0,2.7,30.0,576.0,659.21,484.27
2016,10,6,11,15,598.5,226.5,2.75,30.0,694.0,855.73,626.22
2016,10,6,11,30,908.0,96.0,2.8,30.0,812.0,1013.2,727.81
2016,10,6,11,45,503.0,244.5,2.85,30.5,642.5,790.62,577.14
2016,10,6,12,0,98.0,393.0,2.9,31.0,473.0,482.7,354.13
2016,10,6,12,15,143.0,399.0,2.9,31.0,515.5,555.9,408.15
2016,10,6,12,30,188.0,405.0,2.9,31.0,558.0,607.8,445.05
2016,10,6,12,45,551.5,249.0,2.95,31.5,690.0,847.68,616.83
2016,10,6,13,0,915.0,93.0,3.0,32.0,822.0,1025.03,730.87
2016,10,6,13,15,582.5,233.0,2.95,32.0,694.0,854.53,618.13
2016,10,6,13,30,250.0,373.0,2.9,32.0,566.0,624.16,455.74
2016,10,6,13,45,572.5,230.5,2.9,32.0,654.0,810.77,592.83
2016,10,6,14,0,895.0,88.0,2.9,32.0,742.0,930.88,672.89
2016,10,6,14,15,886.0,86.5,2.9,32.0,710.0,895.23,649.71
2016,10,6,14,30,877.0,85.0,2.9,32.0,678.0,856.84,625.88
2016,10,6,14,45,852.5,88.0,2.9,32.0,637.0,808.2,595.0
2016,10,6,15,0,828.0,91.0,2.9,32.0,596.0,765.37,567.76
2016,10,6,15,15,809.5,88.5,2.9,31.5,551.5,712.52,534.29
2016,10,6,15,30,791.0,86.0,2.9,31.0,507.0,658.76,498.76
2016,10,6,15,45,765.0,82.5,2.9,31.0,457.5,598.47,455.5
2016,10,6,16,0,739.0,79.0,2.9,31.0,408.0,538.67,411.34
2016,10,6,16,15,703.0,74.5,2.65,30.5,355.5,473.25,361.79
2016,10,6,16,30,667.0,70.0,2.4,30.0,303.0,411.17,313.15
2016,10,6,16,45,610.5,64.0,2.2,29.5,249.0,340.51,256.66
2016,10,6,17,0,554.0,58.0,2.0,29.0,195.0,275.41,202.93
2016,10,6,17,15,468.5,49.0,1.85,28.0,144.0,204.41,144.65
2016,10,6,17,30,383.0,40.0,1.7,27.0,93.0,143.44,94.16
2016,10,6,17,45,236.5,26.0,1.55,26.5,54.0,76.69,38.68
2016,10,6,18,0,90.0,12.0,1.4,26.0,15.0,20.59,0.0
2016,10,6,18,15,45.0,6.0,1.45,25.5,7.5,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,10,7,6,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,10,7,6,45,128.0,16.0,0.5,22.5,28.5,30.85,0.0
2016,10,7,7,0,256.0,32.0,0.6,23.0,57.0,92.62,55.09
2016,10,7,7,15,361.0,43.5,0.75,23.5,104.0,149.68,102.9
2016,10,7,7,30,466.0,55.0,0.9,24.0,151.0,219.69,160.58
2016,10,7,7,45,551.0,59.0,1.1,24.5,205.5,286.76,216.57
2016,10,7,8,0,636.0,63.0,1.3,25.0,260.0,362.86,278.64
2016,10,7,8,15,676.0,68.0,1.55,25.5,312.5,425.39,329.29
2016,10,7,8,30,716.0,73.0,1.8,26.0,365.0,491.87,381.33
2016,10,7,8,45,358.0,40.5,2.05,26.5,186.5,274.02,216.67
2016,10,7,9,0,0.0,8.0,2.3,27.0,8.0,6.6,0.0
2016,10,7,9,15,0.0,16.0,2.5,27.0,16.0,13.22,5.07
2016,10,7,9,30,0.0,24.0,2.7,27.0,24.0,19.86,10.4
2016,10,7,9,45,0.0,64.0,2.95,27.5,64.0,53.15,36.97
2016,10,7,10,0,0.0,104.0,3.2,28.0,104.0,86.94,63.49
2016,10,7,10,15,0.0,109.5,3.4,28.0,109.5,91.73,67.08
2016,10,7,10,30,0.0,115.0,3.6,28.0,115.0,96.55,70.72
2016,10,7,10,45,29.0,227.0,3.8,28.0,248.5,238.43,181.13
2016,10,7,11,0,58.0,339.0,4.0,28.0,382.0,382.61,289.32
2016,10,7,11,15,43.0,324.5,4.2,28.0,357.0,353.51,266.75
2016,10,7,11,30,28.0,310.0,4.4,28.0,332.0,324.0,244.28
2016,10,7,11,45,37.5,331.5,4.6,28.0,361.5,356.37,268.78
2016,10,7,12,0,47.0,353.0,4.8,28.0,391.0,389.01,293.24
2016,10,7,12,15,99.0,377.5,4.95,28.0,458.0,468.11,353.22
2016,10,7,12,30,151.0,402.0,5.1,28.0,525.0,568.16,427.13
2016,10,7,12,45,247.5,383.0,5.25,28.0,581.0,664.66,499.19
2016,10,7,13,0,344.0,364.0,5.4,28.0,637.0,737.91,554.14
2016,10,7,13,15,562.5,257.5,5.45,27.5,693.5,854.84,643.99
2016,10,7,13,30,781.0,151.0,5.5,27.0,750.0,943.18,709.02
2016,10,7,13,45,397.0,195.5,5.55,27.0,500.0,607.83,467.92
2016,10,7,14,0,13.0,240.0,5.6,27.0,250.0,222.08,168.55
2016,10,7,14,15,89.0,280.0,5.55,26.5,340.5,345.39,266.77
2016,10,7,14,30,165.0,320.0,5.5,26.0,431.0,467.35,361.26
2016,10,7,14,45,82.5,239.5,5.5,26.0,295.0,292.94,227.39
2016,10,7,15,0,0.0,159.0,5.5,26.0,159.0,136.12,103.18
2016,10,7,15,15,18.5,184.5,5.4,25.5,194.5,173.91,134.3
2016,10,7,15,30,37.0,210.0,5.3,25.0,230.0,222.96,174.04
2016,10,7,15,45,39.5,192.5,5.25,24.5,212.0,205.92,161.31
2016,10,7,16,0,42.0,175.0,5.2,24.0,194.0,188.73,148.32
2016,10,7,16,15,36.0,153.0,5.1,23.5,168.0,162.11,127.36
2016,10,7,16,30,30.0,131.0,5.0,23.0,142.0,136.26,106.68
2016,10,7,16,45,23.0,109.0,4.9,23.0,116.5,110.79,85.78
2016,10,7,17,0,16.0,87.0,4.8,23.0,91.0,81.91,61.8
2016,10,7,17,15,8.0,64.5,4.6,22.0,66.5,58.58,42.4
2016,10,7,17,30,0.0,42.0,4.4,21.0,42.0,36.15,23.62
2016,10,7,17,45,0.0,24.0,4.2,20.5,24.0,20.32,7.96
2016,10,7,18,0,0.0,6.0,4.0,20.0,6.0,5.12,0.0
2016,10,7,18,15,0.0,3.0,3.9,19.5,3.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,3.75,16.5,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,8,6,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,8,6,45,129.0,16.0,3.5,14.0,28.0,31.36,0.0
2016,10,8,7,0,258.0,32.0,3.6,14.0,56.0,93.99,57.75
2016,10,8,7,15,361.5,44.5,3.65,14.5,104.0,152.0,109.08
2016,10,8,7,30,465.0,57.0,3.7,15.0,152.0,222.82,170.42
2016,10,8,7,45,531.0,65.5,3.75,16.0,205.0,287.47,227.19
2016,10,8,8,0,597.0,74.0,3.8,17.0,258.0,359.15,288.34
2016,10,8,8,15,640.0,80.5,3.7,17.5,311.0,423.78,342.58
2016,10,8,8,30,683.0,87.0,3.6,18.0,364.0,491.91,397.67
2016,10,8,8,45,713.5,91.5,3.55,18.5,415.0,553.3,445.73
2016,10,8,9,0,744.0,96.0,3.5,19.0,466.0,616.0,493.17
2016,10,8,9,15,766.0,100.0,3.4,19.5,512.5,670.75,532.99
2016,10,8,9,30,788.0,104.0,3.3,20.0,559.0,727.34,571.97
2016,10,8,9,45,805.5,106.0,3.25,21.0,600.0,777.54,603.79
2016,10,8,10,0,823.0,108.0,3.2,22.0,641.0,826.38,633.91
2016,10,8,10,15,834.5,110.5,3.15,22.5,675.0,868.9,660.23
2016,10,8,10,30,846.0,113.0,3.1,23.0,709.0,909.09,684.6
2016,10,8,10,45,856.0,113.5,3.1,23.5,736.5,943.08,704.82
2016,10,8,11,0,866.0,114.0,3.1,24.0,764.0,962.96,715.54
2016,10,8,11,15,871.5,115.0,3.0,24.5,783.0,986.68,728.13
2016,10,8,11,30,877.0,116.0,2.9,25.0,802.0,1007.07,738.39
2016,10,8,11,45,881.5,115.5,2.85,25.5,812.5,1021.38,745.16
2016,10,8,12,0,886.0,115.0,2.8,26.0,823.0,1032.12,749.74
2016,10,8,12,15,886.5,115.0,2.8,26.0,824.5,1035.69,751.8
2016,10,8,12,30,887.0,115.0,2.8,26.0,826.0,1035.53,751.7
2016,10,8,12,45,887.0,113.5,2.8,26.5,819.0,1029.54,746.56
2016,10,8,13,0,887.0,112.0,2.8,27.0,812.0,1019.84,739.26
2016,10,8,13,15,596.0,234.0,2.8,27.0,700.0,870.58,640.85
2016,10,8,13,30,305.0,356.0,2.8,27.0,588.0,680.7,505.35
2016,10,8,13,45,316.5,340.5,2.85,27.5,575.0,667.57,497.71
2016,10,8,14,0,328.0,325.0,2.9,28.0,562.0,652.63,487.63
2016,10,8,14,15,588.5,213.5,2.9,27.5,615.5,774.65,580.84
2016,10,8,14,30,849.0,102.0,2.9,27.0,669.0,861.53,643.07
2016,10,8,14,45,832.5,101.0,2.9,27.0,629.5,815.22,612.17
2016,10,8,15,0,816.0,100.0,2.9,27.0,590.0,767.21,580.82
2016,10,8,15,15,796.5,96.5,2.9,27.0,545.0,712.86,544.56
2016,10,8,15,30,777.0,93.0,2.9,27.0,500.0,657.74,506.12
2016,10,8,15,45,756.0,87.5,2.9,27.0,451.5,599.04,463.41
2016,10,8,16,0,735.0,82.0,2.9,27.0,403.0,540.4,419.44
2016,10,8,16,15,698.0,77.0,2.7,26.5,350.0,475.39,369.47
2016,10,8,16,30,661.0,72.0,2.5,26.0,297.0,411.46,318.7
2016,10,8,16,45,611.0,64.5,2.3,25.5,243.5,342.21,262.24
2016,10,8,17,0,561.0,57.0,2.1,25.0,190.0,277.82,207.92
2016,10,8,17,15,473.0,47.5,1.95,24.0,139.0,205.09,147.17
2016,10,8,17,30,385.0,38.0,1.8,23.0,88.0,142.73,94.52
2016,10,8,17,45,239.0,24.0,1.65,22.0,49.5,74.56,32.97
2016,10,8,18,0,93.0,10.0,1.5,21.0,11.0,19.37,0.0
2016,10,8,18,15,46.5,5.0,1.55,20.5,5.5,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,10,9,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,9,6,45,193.5,13.5,2.0,12.5,31.0,38.62,0.0
2016,10,9,7,0,387.0,27.0,2.2,13.0,62.0,116.7,69.99
2016,10,9,7,15,494.0,35.5,2.25,13.5,113.5,179.57,127.68
2016,10,9,7,30,601.0,44.0,2.3,14.0,165.0,254.62,193.57
2016,10,9,7,45,662.0,50.0,2.4,15.0,221.0,322.75,254.02
2016,10,9,8,0,723.0,56.0,2.5,16.0,277.0,397.04,317.57
2016,10,9,8,15,701.0,68.0,2.6,17.0,315.5,441.66,355.73
2016,10,9,8,30,679.0,80.0,2.7,18.0,354.0,483.84,389.85
2016,10,9,8,45,579.0,122.0,2.85,19.0,377.0,504.65,404.86
2016,10,9,9,0,479.0,164.0,3.0,20.0,400.0,506.62,404.18
2016,10,9,9,15,456.0,189.5,2.9,20.5,431.5,541.32,428.66
2016,10,9,9,30,433.0,215.0,2.8,21.0,463.0,572.48,449.5
2016,10,9,9,45,675.5,148.0,2.75,21.5,568.0,724.69,563.27
2016,10,9,10,0,918.0,81.0,2.7,22.0,673.0,869.25,661.16
2016,10,9,10,15,928.0,82.5,2.7,22.0,708.0,911.84,687.57
2016,10,9,10,30,938.0,84.0,2.7,22.0,743.0,951.73,712.83
2016,10,9,10,45,945.0,85.5,2.7,22.5,770.5,985.9,732.71
2016,10,9,11,0,952.0,87.0,2.7,23.0,798.0,1016.78,750.31
2016,10,9,11,15,956.5,87.5,2.7,23.0,817.0,1040.62,764.76
2016,10,9,11,30,961.0,88.0,2.7,23.0,836.0,1060.76,776.94
2016,10,9,11,45,960.0,90.5,2.75,23.5,845.5,1073.82,783.68
2016,10,9,12,0,959.0,93.0,2.8,24.0,855.0,1082.87,788.05
2016,10,9,12,15,959.0,93.0,2.85,24.0,856.5,1086.11,790.41
