Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,12,30,959.0,93.0,2.9,24.0,858.0,1085.32,790.42
2016,10,9,12,45,957.0,93.0,2.95,24.5,850.5,1078.51,785.21
2016,10,9,13,0,955.0,93.0,3.0,25.0,843.0,1067.73,777.67
2016,10,9,13,15,951.5,92.5,3.05,25.0,826.5,1051.01,767.98
2016,10,9,13,30,948.0,92.0,3.1,25.0,810.0,1030.53,755.96
2016,10,9,13,45,940.5,91.5,3.15,25.0,785.0,1002.58,739.11
2016,10,9,14,0,933.0,91.0,3.2,25.0,760.0,971.3,720.07
2016,10,9,14,15,924.0,89.5,3.2,24.5,727.0,934.39,698.2
2016,10,9,14,30,915.0,88.0,3.2,24.0,694.0,894.62,674.18
2016,10,9,14,45,746.5,132.5,3.2,24.0,608.0,783.58,598.93
2016,10,9,15,0,578.0,177.0,3.2,24.0,522.0,659.39,510.09
2016,10,9,15,15,715.0,128.5,3.05,23.5,522.0,690.9,536.83
2016,10,9,15,30,852.0,80.0,2.9,23.0,522.0,695.83,542.89
2016,10,9,15,45,833.5,70.0,2.75,23.0,467.0,629.98,493.69
2016,10,9,16,0,815.0,60.0,2.6,23.0,412.0,559.83,440.46
2016,10,9,16,15,761.0,63.5,2.3,22.0,358.0,493.85,389.24
2016,10,9,16,30,707.0,67.0,2.0,21.0,304.0,427.5,336.07
2016,10,9,16,45,651.5,61.0,1.75,20.5,248.5,356.11,276.87
2016,10,9,17,0,596.0,55.0,1.5,20.0,193.0,288.96,219.35
2016,10,9,17,15,504.5,46.0,1.5,19.5,140.5,213.57,155.25
2016,10,9,17,30,413.0,37.0,1.5,19.0,88.0,148.91,99.51
2016,10,9,17,45,206.5,18.5,1.5,18.5,44.0,63.06,24.12
2016,10,9,18,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,10,10,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,6,45,162.5,14.0,0.85,12.5,28.5,35.15,0.0
2016,10,10,7,0,325.0,28.0,0.8,13.0,57.0,106.21,63.43
2016,10,10,7,15,434.0,39.5,0.8,13.5,107.5,169.13,120.55
2016,10,10,7,30,543.0,51.0,0.8,14.0,158.0,245.59,186.21
2016,10,10,7,45,608.0,58.5,0.8,15.0,213.5,313.54,244.81
2016,10,10,8,0,673.0,66.0,0.8,16.0,269.0,388.32,306.73
2016,10,10,8,15,715.5,71.5,0.75,17.0,325.0,455.86,360.29
2016,10,10,8,30,758.0,77.0,0.7,18.0,381.0,525.3,412.62
2016,10,10,8,45,787.5,81.5,0.65,19.0,433.5,589.82,458.69
2016,10,10,9,0,817.0,86.0,0.6,20.0,486.0,655.33,503.16
2016,10,10,9,15,838.0,89.0,0.7,20.5,534.5,713.72,543.54
2016,10,10,9,30,859.0,92.0,0.8,21.0,583.0,771.51,580.99
2016,10,10,9,45,874.0,95.0,0.9,22.0,625.5,823.56,612.77
2016,10,10,10,0,889.0,98.0,1.0,23.0,668.0,865.62,637.46
2016,10,10,10,15,900.0,100.0,1.0,23.5,703.5,908.57,662.15
2016,10,10,10,30,911.0,102.0,1.0,24.0,739.0,948.97,684.82
2016,10,10,10,45,918.5,103.5,1.0,24.5,766.5,982.78,703.08
2016,10,10,11,0,926.0,105.0,1.0,25.0,794.0,1013.41,719.29
2016,10,10,11,15,931.0,106.0,1.0,25.0,813.0,1037.7,732.99
2016,10,10,11,30,936.0,107.0,1.0,25.0,832.0,1058.41,744.63
2016,10,10,11,45,942.0,105.5,1.05,25.5,843.5,1073.67,752.7
2016,10,10,12,0,948.0,104.0,1.1,26.0,855.0,1085.13,758.65
2016,10,10,12,15,948.5,104.0,1.1,26.0,856.0,1088.76,760.55
2016,10,10,12,30,949.0,104.0,1.1,26.0,857.0,1088.43,760.33
2016,10,10,12,45,947.0,104.0,1.15,26.5,849.0,1081.59,755.96
2016,10,10,13,0,945.0,104.0,1.2,27.0,841.0,1070.84,749.44
2016,10,10,13,15,940.5,103.0,1.2,27.0,824.0,1052.67,739.1
2016,10,10,13,30,936.0,102.0,1.2,27.0,807.0,1030.79,726.68
2016,10,10,13,45,929.0,100.5,1.3,27.0,781.5,1002.42,712.06
2016,10,10,14,0,922.0,99.0,1.4,27.0,756.0,970.72,695.2
2016,10,10,14,15,912.0,97.5,1.4,27.0,723.0,933.21,672.96
2016,10,10,14,30,902.0,96.0,1.4,27.0,690.0,892.93,648.83
2016,10,10,14,45,890.5,92.5,1.45,27.0,650.0,846.67,621.16
2016,10,10,15,0,879.0,89.0,1.5,27.0,610.0,798.22,591.58
2016,10,10,15,15,860.0,86.5,1.55,27.0,563.5,749.72,561.39
2016,10,10,15,30,841.0,84.0,1.6,27.0,517.0,693.21,524.52
2016,10,10,15,45,816.0,80.0,1.7,27.0,465.5,630.48,480.99
2016,10,10,16,0,791.0,76.0,1.8,27.0,414.0,568.05,435.94
2016,10,10,16,15,754.0,71.0,1.6,26.0,359.0,498.71,384.22
2016,10,10,16,30,717.0,66.0,1.4,25.0,304.0,431.69,332.21
2016,10,10,16,45,661.5,59.5,1.25,24.5,248.0,359.21,273.68
2016,10,10,17,0,606.0,53.0,1.1,24.0,192.0,290.97,216.55
2016,10,10,17,15,513.5,44.0,1.1,22.5,139.0,214.7,153.55
2016,10,10,17,30,421.0,35.0,1.1,21.0,86.0,149.34,98.2
2016,10,10,17,45,210.5,17.5,1.15,20.0,43.0,62.51,19.17
2016,10,10,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,11,6,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,6,45,157.5,14.0,0.95,14.5,27.5,34.86,0.0
2016,10,11,7,0,315.0,28.0,0.9,15.0,55.0,105.17,61.59
2016,10,11,7,15,426.0,39.0,1.0,15.5,105.0,167.85,118.95
2016,10,11,7,30,537.0,50.0,1.1,16.0,155.0,244.19,184.34
2016,10,11,7,45,600.5,57.5,1.25,17.0,209.5,311.27,242.51
2016,10,11,8,0,664.0,65.0,1.4,18.0,264.0,385.01,304.22
2016,10,11,8,15,706.5,70.5,1.4,19.0,318.5,452.05,358.14
2016,10,11,8,30,749.0,76.0,1.4,20.0,373.0,521.0,411.11
2016,10,11,8,45,778.5,80.0,1.45,21.0,425.0,584.49,458.01
2016,10,11,9,0,808.0,84.0,1.5,22.0,477.0,648.96,503.74
2016,10,11,9,15,828.5,87.0,1.55,23.0,524.5,706.5,542.54
2016,10,11,9,30,849.0,90.0,1.6,24.0,572.0,763.42,578.24
2016,10,11,9,45,865.0,92.5,1.7,25.0,614.0,815.23,610.06
2016,10,11,10,0,881.0,95.0,1.8,26.0,656.0,857.21,634.75
2016,10,11,10,15,891.5,96.5,1.8,26.0,691.0,898.83,660.46
2016,10,11,10,30,902.0,98.0,1.8,26.0,726.0,937.89,684.26
2016,10,11,10,45,910.0,99.5,1.8,26.5,753.0,971.85,703.24
2016,10,11,11,0,918.0,101.0,1.8,27.0,780.0,1002.7,720.12
2016,10,11,11,15,923.0,101.5,1.85,27.5,799.0,1026.21,733.02
2016,10,11,11,30,928.0,102.0,1.9,28.0,818.0,1046.17,743.81
2016,10,11,11,45,933.0,101.0,2.0,28.5,828.5,1060.8,752.06
2016,10,11,12,0,938.0,100.0,2.1,29.0,839.0,1071.65,758.12
2016,10,11,12,15,938.0,100.5,2.1,29.0,840.0,1075.24,760.09
2016,10,11,12,30,938.0,101.0,2.1,29.0,841.0,1074.89,759.88
2016,10,11,12,45,937.0,100.0,2.15,29.5,833.5,1067.95,754.92
2016,10,11,13,0,936.0,99.0,2.2,30.0,826.0,1057.12,747.76
2016,10,11,13,15,931.5,98.5,2.25,30.0,809.5,1039.56,738.06
2016,10,11,13,30,927.0,98.0,2.3,30.0,793.0,1018.35,726.19
2016,10,11,13,45,921.5,96.0,2.35,30.0,768.0,990.97,710.46
2016,10,11,14,0,916.0,94.0,2.4,30.0,743.0,960.24,692.57
2016,10,11,14,15,906.5,92.5,2.4,30.0,710.5,923.31,670.13
2016,10,11,14,30,897.0,91.0,2.4,30.0,678.0,883.61,645.78
2016,10,11,14,45,880.5,90.0,2.4,30.0,637.0,836.17,616.07
2016,10,11,15,0,864.0,89.0,2.4,30.0,596.0,794.03,589.63
2016,10,11,15,15,845.5,86.0,2.35,29.5,550.5,738.93,554.7
2016,10,11,15,30,827.0,83.0,2.3,29.0,505.0,682.85,518.0
2016,10,11,15,45,801.5,79.0,2.3,29.0,454.0,620.48,473.56
2016,10,11,16,0,776.0,75.0,2.3,29.0,403.0,558.5,427.98
2016,10,11,16,15,739.0,70.5,2.0,28.0,349.0,490.51,376.92
2016,10,11,16,30,702.0,66.0,1.7,27.0,295.0,424.84,325.69
2016,10,11,16,45,647.0,59.5,1.45,26.5,240.0,353.55,267.95
2016,10,11,17,0,592.0,53.0,1.2,26.0,185.0,286.33,211.67
2016,10,11,17,15,498.0,43.5,1.2,24.5,133.0,209.92,148.95
2016,10,11,17,30,404.0,34.0,1.2,23.0,81.0,144.66,93.92
2016,10,11,17,45,202.0,17.0,1.25,22.0,40.5,60.26,12.43
2016,10,11,18,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,6,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,10,12,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,6,45,119.0,15.5,1.8,17.5,25.5,30.85,0.0
2016,10,12,7,0,238.0,31.0,2.0,18.0,51.0,91.57,52.63
2016,10,12,7,15,350.0,44.0,2.2,19.0,98.5,153.05,108.14
2016,10,12,7,30,462.0,57.0,2.4,20.0,146.0,227.46,170.85
2016,10,12,7,45,539.5,64.0,2.6,21.0,200.0,295.59,229.09
2016,10,12,8,0,617.0,71.0,2.8,22.0,254.0,371.88,292.48
2016,10,12,8,15,661.0,77.0,2.9,22.5,308.0,437.78,346.55
2016,10,12,8,30,705.0,83.0,3.0,23.0,362.0,507.2,401.48
2016,10,12,8,45,743.0,85.5,3.2,24.0,414.0,570.16,449.26
2016,10,12,9,0,781.0,88.0,3.4,25.0,466.0,637.03,498.27
2016,10,12,9,15,802.5,91.0,3.45,25.5,513.0,694.04,538.92
2016,10,12,9,30,824.0,94.0,3.5,26.0,560.0,750.58,576.6
2016,10,12,9,45,842.0,95.5,3.55,26.5,601.5,801.82,609.84
2016,10,12,10,0,860.0,97.0,3.6,27.0,643.0,851.62,641.57
2016,10,12,10,15,871.0,99.0,3.6,27.5,677.0,885.11,661.47
2016,10,12,10,30,882.0,101.0,3.6,28.0,711.0,924.49,685.25
2016,10,12,10,45,890.0,102.5,3.6,28.5,737.5,957.83,704.73
2016,10,12,11,0,898.0,104.0,3.6,29.0,764.0,988.14,722.1
2016,10,12,11,15,902.5,104.5,3.55,29.5,782.5,1010.7,734.01
2016,10,12,11,30,907.0,105.0,3.5,30.0,801.0,1029.78,743.71
2016,10,12,11,45,910.0,105.5,3.5,30.5,811.0,1043.75,750.57
2016,10,12,12,0,913.0,106.0,3.5,31.0,821.0,1054.01,755.21
2016,10,12,12,15,913.0,106.0,3.45,31.0,822.0,1056.9,756.44
2016,10,12,12,30,913.0,106.0,3.4,31.0,823.0,1055.96,755.47
2016,10,12,12,45,911.5,105.0,3.4,31.5,815.0,1048.59,749.48
2016,10,12,13,0,910.0,104.0,3.4,32.0,807.0,1037.45,741.31
2016,10,12,13,15,905.5,103.0,3.3,32.0,790.5,1019.64,729.81
2016,10,12,13,30,901.0,102.0,3.2,32.0,774.0,998.27,716.21
2016,10,12,13,45,894.0,101.0,3.15,32.0,749.0,971.11,699.39
2016,10,12,14,0,887.0,100.0,3.1,32.0,724.0,940.78,680.58
2016,10,12,14,15,877.0,98.0,3.05,32.0,691.5,903.66,657.33
2016,10,12,14,30,867.0,96.0,3.0,32.0,659.0,863.91,632.3
2016,10,12,14,45,851.5,94.0,2.95,32.0,619.5,825.15,607.77
2016,10,12,15,0,836.0,92.0,2.9,32.0,580.0,776.03,576.02
2016,10,12,15,15,816.5,89.0,2.8,31.5,534.5,721.34,540.94
2016,10,12,15,30,797.0,86.0,2.7,31.0,489.0,665.85,504.0
2016,10,12,15,45,769.0,82.5,2.6,31.0,439.0,603.83,459.25
2016,10,12,16,0,741.0,79.0,2.5,31.0,389.0,542.49,413.78
2016,10,12,16,15,702.0,74.0,2.15,30.0,335.5,476.23,364.05
2016,10,12,16,30,663.0,69.0,1.8,29.0,282.0,411.13,313.43
2016,10,12,16,45,602.5,62.0,1.5,28.5,228.0,337.83,254.55
2016,10,12,17,0,542.0,55.0,1.2,28.0,174.0,270.6,198.8
2016,10,12,17,15,445.5,45.0,1.15,27.0,124.0,195.86,137.75
2016,10,12,17,30,349.0,35.0,1.1,26.0,74.0,132.57,84.82
2016,10,12,17,45,174.5,17.5,1.1,25.0,37.0,55.58,3.83
2016,10,12,18,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,13,6,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,13,6,45,0.0,10.0,1.65,18.0,10.0,8.54,0.0
2016,10,13,7,0,0.0,20.0,1.9,18.0,20.0,16.51,6.11
2016,10,13,7,15,0.0,40.5,1.95,18.5,40.5,34.75,22.86
2016,10,13,7,30,0.0,61.0,2.0,19.0,61.0,52.98,38.57
2016,10,13,7,45,5.5,83.0,2.05,19.5,85.0,74.81,56.99
2016,10,13,8,0,11.0,105.0,2.1,20.0,109.0,97.3,75.68
2016,10,13,8,15,17.5,126.0,2.0,20.5,132.5,119.98,94.2
2016,10,13,8,30,24.0,147.0,1.9,21.0,156.0,143.45,113.02
2016,10,13,8,45,27.0,167.5,1.85,21.5,179.0,174.65,137.63
2016,10,13,9,0,30.0,188.0,1.8,22.0,202.0,197.99,155.5
2016,10,13,9,15,32.0,206.5,1.55,22.5,223.0,218.9,171.02
2016,10,13,9,30,34.0,225.0,1.3,23.0,244.0,240.12,186.42
2016,10,13,9,45,137.5,256.5,1.1,23.5,342.0,372.6,288.15
2016,10,13,10,0,241.0,288.0,0.9,24.0,440.0,498.93,379.43
2016,10,13,10,15,243.5,303.5,0.8,24.5,464.0,526.16,395.46
2016,10,13,10,30,246.0,319.0,0.7,25.0,488.0,552.82,411.53
2016,10,13,10,45,243.0,335.0,0.65,26.0,507.5,574.23,423.12
2016,10,13,11,0,240.0,351.0,0.6,27.0,527.0,594.65,433.83
2016,10,13,11,15,343.5,329.0,0.75,27.5,588.0,697.23,504.87
2016,10,13,11,30,447.0,307.0,0.9,28.0,649.0,801.34,574.09
2016,10,13,11,45,640.5,220.5,1.1,28.5,716.0,918.79,653.91
2016,10,13,12,0,834.0,134.0,1.3,29.0,783.0,1018.96,716.07
2016,10,13,12,15,834.0,134.0,1.5,29.0,784.0,1021.63,719.54
2016,10,13,12,30,834.0,134.0,1.7,29.0,785.0,1020.69,721.91
2016,10,13,12,45,703.0,200.0,1.9,29.5,745.5,963.65,687.58
2016,10,13,13,0,572.0,266.0,2.1,30.0,706.0,887.2,638.27
2016,10,13,13,15,522.0,275.5,2.15,30.0,670.5,839.05,607.39
2016,10,13,13,30,472.0,285.0,2.2,30.0,635.0,789.83,575.06
2016,10,13,13,45,423.0,293.5,2.3,30.0,599.0,740.04,542.22
2016,10,13,14,0,374.0,302.0,2.4,30.0,563.0,674.7,498.45
2016,10,13,14,15,590.5,205.0,2.4,29.5,596.0,770.95,571.83
2016,10,13,14,30,807.0,108.0,2.4,29.0,629.0,835.09,617.78
2016,10,13,14,45,758.5,118.5,2.4,29.0,584.5,776.11,578.69
2016,10,13,15,0,710.0,129.0,2.4,29.0,540.0,722.29,543.56
2016,10,13,15,15,503.5,168.0,2.35,28.5,448.0,570.59,435.23
2016,10,13,15,30,297.0,207.0,2.3,28.0,356.0,429.52,330.71
2016,10,13,15,45,451.0,156.5,2.25,28.0,356.0,473.18,366.0
2016,10,13,16,0,605.0,106.0,2.2,28.0,356.0,493.13,381.34
2016,10,13,16,15,561.0,98.0,2.0,27.5,305.0,426.14,329.78
2016,10,13,16,30,517.0,90.0,1.8,27.0,254.0,362.66,279.84
2016,10,13,16,45,453.0,79.5,1.65,26.5,203.5,288.48,220.44
2016,10,13,17,0,389.0,69.0,1.5,26.0,153.0,226.05,168.8
2016,10,13,17,15,295.0,54.0,1.45,25.5,107.0,157.15,112.25
2016,10,13,17,30,201.0,39.0,1.4,25.0,61.0,99.98,64.7
2016,10,13,17,45,100.5,19.5,1.35,24.5,30.5,42.8,0.0
2016,10,13,18,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,2.7,21.5,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.4,20.5,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,6,45,70.5,15.0,0.9,19.5,20.5,23.6,0.0
2016,10,14,7,0,141.0,30.0,1.0,20.0,41.0,70.64,38.41
2016,10,14,7,15,246.0,46.0,1.1,20.5,84.5,127.03,89.56
2016,10,14,7,30,351.0,62.0,1.2,21.0,128.0,195.14,146.23
2016,10,14,7,45,175.5,63.0,1.35,21.5,96.0,138.97,107.09
2016,10,14,8,0,0.0,64.0,1.5,22.0,64.0,53.35,38.78
2016,10,14,8,15,0.0,73.5,1.6,22.5,73.5,61.37,45.38
2016,10,14,8,30,0.0,83.0,1.7,23.0,83.0,69.45,51.79
2016,10,14,8,45,0.0,68.0,1.8,23.5,68.0,56.37,40.82
2016,10,14,9,0,0.0,53.0,1.9,24.0,53.0,43.89,30.41
2016,10,14,9,15,8.0,126.5,1.9,24.5,131.0,113.37,86.51
2016,10,14,9,30,16.0,200.0,1.9,25.0,209.0,188.46,145.32
2016,10,14,9,45,25.5,227.0,1.95,25.5,243.0,222.09,170.78
2016,10,14,10,0,35.0,254.0,2.0,26.0,277.0,272.85,208.96
2016,10,14,10,15,114.5,290.5,2.0,26.5,368.5,399.63,304.81
2016,10,14,10,30,194.0,327.0,2.0,27.0,460.0,515.31,388.7
2016,10,14,10,45,188.5,341.0,2.0,27.5,474.5,530.77,397.39
2016,10,14,11,0,183.0,355.0,2.0,28.0,489.0,545.34,406.02
2016,10,14,11,15,300.0,337.5,1.95,28.0,562.5,664.93,491.44
2016,10,14,11,30,417.0,320.0,1.9,28.0,636.0,767.58,562.17
2016,10,14,11,45,635.5,219.0,1.9,28.0,708.0,913.22,662.31
2016,10,14,12,0,854.0,118.0,1.9,28.0,780.0,1009.23,721.76
2016,10,14,12,15,854.5,118.0,1.9,28.0,781.5,1012.32,722.52
2016,10,14,12,30,855.0,118.0,1.9,28.0,783.0,1011.85,722.23
2016,10,14,12,45,855.0,116.5,1.9,28.5,776.0,1005.67,717.13
2016,10,14,13,0,855.0,115.0,1.9,29.0,769.0,995.94,710.02
2016,10,14,13,15,850.5,114.5,1.9,29.0,753.0,979.33,700.18
2016,10,14,13,30,846.0,114.0,1.9,29.0,737.0,971.06,695.8
2016,10,14,13,45,840.0,112.0,1.9,29.0,713.5,944.3,679.68
2016,10,14,14,0,834.0,110.0,1.9,29.0,690.0,914.47,661.77
2016,10,14,14,15,823.5,108.0,1.9,29.0,658.5,877.72,639.32
2016,10,14,14,30,813.0,106.0,1.9,29.0,627.0,838.53,615.16
2016,10,14,14,45,797.5,103.0,1.9,29.0,588.5,791.88,585.79
2016,10,14,15,0,782.0,100.0,1.9,29.0,550.0,743.65,554.99
2016,10,14,15,15,761.5,97.0,1.9,29.0,506.0,690.41,520.25
2016,10,14,15,30,741.0,94.0,1.9,29.0,462.0,636.59,483.35
2016,10,14,15,45,711.0,89.5,1.95,29.0,413.0,577.09,440.99
2016,10,14,16,0,681.0,85.0,2.0,29.0,364.0,516.28,396.34
2016,10,14,16,15,639.5,79.5,1.85,28.5,312.5,449.63,345.88
2016,10,14,16,30,598.0,74.0,1.7,28.0,261.0,386.09,296.06
2016,10,14,16,45,534.0,66.0,1.55,27.5,209.0,313.83,238.07
2016,10,14,17,0,470.0,58.0,1.4,27.0,157.0,248.12,183.65
2016,10,14,17,15,369.0,46.5,1.3,26.0,110.0,174.7,123.59
2016,10,14,17,30,268.0,35.0,1.2,25.0,63.0,112.48,71.3
2016,10,14,17,45,134.0,17.5,1.1,24.5,31.5,46.6,0.0
2016,10,14,18,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,15,6,45,79.0,14.5,2.95,20.5,20.5,24.68,0.0
2016,10,15,7,0,158.0,29.0,3.1,21.0,41.0,73.52,38.25
2016,10,15,7,15,270.5,44.0,3.25,21.5,85.0,132.7,93.16
2016,10,15,7,30,383.0,59.0,3.4,22.0,129.0,204.01,152.94
2016,10,15,7,45,460.0,68.0,3.6,22.5,180.5,271.96,210.97
2016,10,15,8,0,537.0,77.0,3.8,23.0,232.0,346.02,272.99
2016,10,15,8,15,268.5,93.0,3.95,23.5,170.5,251.06,200.01
2016,10,15,8,30,0.0,109.0,4.1,24.0,109.0,93.47,71.07
2016,10,15,8,45,3.5,135.0,4.35,24.5,136.5,119.27,91.78
2016,10,15,9,0,7.0,161.0,4.6,25.0,164.0,145.65,112.51
2016,10,15,9,15,9.5,176.5,4.6,25.5,181.5,161.62,124.66
2016,10,15,9,30,12.0,192.0,4.6,26.0,199.0,177.91,136.95
2016,10,15,9,45,97.0,242.0,4.65,27.0,302.5,310.41,241.08
2016,10,15,10,0,182.0,292.0,4.7,28.0,406.0,455.51,350.37
2016,10,15,10,15,178.5,309.5,4.65,28.0,426.0,477.62,365.34
2016,10,15,10,30,175.0,327.0,4.6,28.0,446.0,499.01,380.08
2016,10,15,10,45,506.0,223.0,4.6,28.5,586.0,740.87,561.37
2016,10,15,11,0,837.0,119.0,4.6,29.0,726.0,961.18,711.92
2016,10,15,11,15,842.5,120.0,4.6,29.5,744.0,984.41,723.74
2016,10,15,11,30,848.0,121.0,4.6,30.0,762.0,1004.34,734.72
2016,10,15,11,45,489.5,251.0,4.6,30.5,622.0,793.52,587.86
2016,10,15,12,0,131.0,381.0,4.6,31.0,482.0,532.34,394.47
2016,10,15,12,15,216.0,373.0,4.55,31.0,540.0,610.44,453.37
2016,10,15,12,30,301.0,365.0,4.5,31.0,598.0,709.23,524.0
2016,10,15,12,45,291.0,363.5,4.5,31.0,587.0,695.62,513.97
2016,10,15,13,0,281.0,362.0,4.5,31.0,576.0,680.79,503.71
2016,10,15,13,15,574.0,233.5,4.5,31.0,658.0,847.33,627.31
2016,10,15,13,30,867.0,105.0,4.5,31.0,740.0,970.47,710.88
2016,10,15,13,45,587.0,209.5,4.5,31.5,633.5,816.49,604.96
2016,10,15,14,0,307.0,314.0,4.5,32.0,527.0,627.59,467.05
2016,10,15,14,15,572.0,205.0,4.45,32.0,578.0,755.72,565.0
2016,10,15,14,30,837.0,96.0,4.4,32.0,629.0,848.26,630.37
2016,10,15,14,45,817.5,95.5,4.4,32.0,589.5,800.36,598.31
2016,10,15,15,0,798.0,95.0,4.4,32.0,550.0,751.08,565.78
2016,10,15,15,15,777.0,92.0,4.3,31.5,505.5,696.84,530.07
2016,10,15,15,30,756.0,89.0,4.2,31.0,461.0,642.04,492.42
2016,10,15,15,45,724.5,85.0,4.15,31.0,411.5,579.12,446.15
2016,10,15,16,0,693.0,81.0,4.1,31.0,362.0,519.41,400.97
2016,10,15,16,15,651.0,75.5,3.75,30.5,310.5,451.92,348.95
2016,10,15,16,30,609.0,70.0,3.4,30.0,259.0,387.61,297.76
2016,10,15,16,45,545.0,62.5,3.1,29.5,207.0,315.33,239.11
2016,10,15,17,0,481.0,55.0,2.8,29.0,155.0,249.59,184.18
2016,10,15,17,15,376.5,44.0,2.55,28.0,107.5,174.99,122.95
2016,10,15,17,30,272.0,33.0,2.3,27.0,60.0,112.94,70.22
2016,10,15,17,45,136.0,16.5,2.05,26.5,30.0,45.79,0.0
2016,10,15,18,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.35,23.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.9,22.5,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.8,21.5,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,4.2,21.5,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,4.05,22.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,6,45,69.0,14.5,3.9,22.0,19.5,23.29,0.0
2016,10,16,7,0,138.0,29.0,4.0,22.0,39.0,69.42,34.36
2016,10,16,7,15,250.5,45.5,4.2,22.5,83.5,129.75,90.96
2016,10,16,7,30,363.0,62.0,4.4,23.0,128.0,201.59,151.02
2016,10,16,7,45,452.5,70.5,4.65,23.5,180.5,272.47,211.19
2016,10,16,8,0,542.0,79.0,4.9,24.0,233.0,351.64,277.36
2016,10,16,8,15,591.5,86.0,5.0,24.5,285.5,417.71,331.9
2016,10,16,8,30,641.0,93.0,5.1,25.0,338.0,487.94,388.06
2016,10,16,8,45,691.0,93.5,5.25,25.5,390.5,555.17,440.57
2016,10,16,9,0,741.0,94.0,5.4,26.0,443.0,625.42,493.97
2016,10,16,9,15,764.5,97.5,5.35,26.5,489.5,679.86,533.47
2016,10,16,9,30,788.0,101.0,5.3,27.0,536.0,736.78,572.22
2016,10,16,9,45,816.5,99.0,5.3,28.0,578.5,791.07,607.15
2016,10,16,10,0,845.0,97.0,5.3,29.0,621.0,844.65,640.79
2016,10,16,10,15,857.0,99.0,5.2,29.0,655.0,887.29,668.28
2016,10,16,10,30,869.0,101.0,5.1,29.0,689.0,917.72,687.14
2016,10,16,10,45,882.5,99.5,5.1,29.5,716.5,952.27,707.98
2016,10,16,11,0,896.0,98.0,5.1,30.0,744.0,984.08,726.78
2016,10,16,11,15,901.0,99.0,5.05,30.5,762.5,1007.4,739.47
2016,10,16,11,30,906.0,100.0,5.0,31.0,781.0,1027.27,749.9
2016,10,16,11,45,913.5,97.5,5.0,31.5,791.5,1042.14,757.5
2016,10,16,12,0,921.0,95.0,5.0,32.0,802.0,1053.36,762.86
2016,10,16,12,15,921.5,95.0,4.95,32.0,803.0,1056.54,764.31
2016,10,16,12,30,922.0,95.0,4.9,32.0,804.0,1055.89,763.48
2016,10,16,12,45,920.5,95.0,4.85,32.5,796.5,1049.37,757.45
2016,10,16,13,0,919.0,95.0,4.8,33.0,789.0,1039.08,749.2
2016,10,16,13,15,914.5,94.0,4.7,33.0,772.5,1020.94,737.36
2016,10,16,13,30,910.0,93.0,4.6,33.0,756.0,999.25,723.52
2016,10,16,13,45,902.5,92.0,4.6,33.0,731.0,971.27,706.18
2016,10,16,14,0,895.0,91.0,4.6,33.0,706.0,940.13,686.8
2016,10,16,14,15,885.0,89.5,4.55,33.0,673.5,903.22,663.31
2016,10,16,14,30,875.0,88.0,4.5,33.0,641.0,863.69,637.98
2016,10,16,14,45,861.5,85.5,4.45,33.0,601.5,817.74,608.11
2016,10,16,15,0,848.0,83.0,4.4,33.0,562.0,769.91,576.68
2016,10,16,15,15,828.5,80.0,4.25,32.5,517.0,721.77,545.48
2016,10,16,15,30,809.0,77.0,4.1,32.0,472.0,665.82,507.93
2016,10,16,15,45,780.5,74.0,4.0,31.5,422.0,603.57,463.3
2016,10,16,16,0,752.0,71.0,3.9,31.0,372.0,542.05,417.79
2016,10,16,16,15,711.5,66.0,3.5,30.5,319.0,472.95,364.51
2016,10,16,16,30,671.0,61.0,3.1,30.0,266.0,406.66,311.67
2016,10,16,16,45,608.0,55.0,2.75,29.5,212.5,334.54,252.88
2016,10,16,17,0,545.0,49.0,2.4,29.0,159.0,267.34,196.41
2016,10,16,17,15,439.5,39.0,2.2,28.0,110.0,189.74,132.45
2016,10,16,17,30,334.0,29.0,2.0,27.0,61.0,124.92,75.92
2016,10,16,17,45,167.0,14.5,1.85,26.0,30.5,42.75,0.0
2016,10,16,18,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,6,45,65.0,14.5,3.6,21.5,19.0,22.82,0.0
2016,10,17,7,0,130.0,29.0,3.8,22.0,38.0,67.87,31.67
2016,10,17,7,15,242.0,45.5,4.05,22.5,81.5,128.34,89.94
2016,10,17,7,30,354.0,62.0,4.3,23.0,125.0,199.65,149.61
2016,10,17,7,45,447.5,70.0,4.6,23.5,178.0,271.1,210.2
2016,10,17,8,0,541.0,78.0,4.9,24.0,231.0,351.49,277.38
2016,10,17,8,15,590.5,85.5,5.0,24.5,283.0,418.05,332.32
2016,10,17,8,30,640.0,93.0,5.1,25.0,335.0,488.79,388.87
2016,10,17,8,45,694.0,92.0,5.2,25.5,388.5,556.85,441.96
2016,10,17,9,0,748.0,91.0,5.3,26.0,442.0,625.67,494.25
2016,10,17,9,15,771.5,94.5,5.3,26.5,488.0,683.05,535.89
2016,10,17,9,30,795.0,98.0,5.3,27.0,534.0,740.2,574.84
2016,10,17,9,45,821.5,96.5,5.35,28.0,576.0,793.61,609.33
2016,10,17,10,0,848.0,95.0,5.4,29.0,618.0,846.15,642.51
2016,10,17,10,15,859.5,97.0,5.35,29.0,652.0,879.24,663.71
2016,10,17,10,30,871.0,99.0,5.3,29.0,686.0,918.43,689.1
2016,10,17,10,45,883.0,98.5,5.3,29.5,713.0,952.68,709.76
2016,10,17,11,0,895.0,98.0,5.3,30.0,740.0,984.12,728.41
2016,10,17,11,15,900.0,98.5,5.25,30.5,758.0,1006.8,740.75
2016,10,17,11,30,905.0,99.0,5.2,31.0,776.0,1026.03,750.84
2016,10,17,11,45,907.5,100.0,5.2,31.5,785.5,1039.74,757.75
2016,10,17,12,0,910.0,101.0,5.2,32.0,795.0,1049.76,762.36
2016,10,17,12,15,910.0,101.0,5.15,32.0,795.5,1052.35,763.47
2016,10,17,12,30,910.0,101.0,5.1,32.0,796.0,1051.15,762.32
2016,10,17,12,45,908.0,100.5,5.05,32.5,788.0,1043.59,755.62
2016,10,17,13,0,906.0,100.0,5.0,33.0,780.0,1032.3,746.72
2016,10,17,13,15,901.0,99.0,4.95,33.0,763.5,1013.82,734.87
2016,10,17,13,30,896.0,98.0,4.9,33.0,747.0,991.85,720.91
2016,10,17,13,45,889.0,96.5,4.85,33.0,722.0,964.06,703.21
2016,10,17,14,0,882.0,95.0,4.8,33.0,697.0,933.14,683.51
2016,10,17,14,15,871.0,93.5,4.7,33.0,664.5,895.7,659.11
2016,10,17,14,30,860.0,92.0,4.6,33.0,632.0,855.76,633.24
2016,10,17,14,45,844.0,90.0,4.55,33.0,592.5,816.77,608.05
2016,10,17,15,0,828.0,88.0,4.5,33.0,553.0,767.53,575.56
2016,10,17,15,15,807.5,85.0,4.4,32.5,508.0,712.44,539.53
2016,10,17,15,30,787.0,82.0,4.3,32.0,463.0,656.68,501.87
2016,10,17,15,45,758.0,78.5,4.2,32.0,413.5,594.52,456.24
2016,10,17,16,0,729.0,75.0,4.1,32.0,364.0,533.2,409.99
2016,10,17,16,15,687.5,70.0,3.7,31.0,311.5,466.46,359.28
2016,10,17,16,30,646.0,65.0,3.3,30.0,259.0,401.05,307.77
2016,10,17,16,45,582.5,57.5,2.95,29.5,206.0,326.95,247.47
2016,10,17,17,0,519.0,50.0,2.6,29.0,153.0,259.35,190.72
2016,10,17,17,15,411.5,39.5,2.4,28.0,105.0,182.13,127.12
2016,10,17,17,30,304.0,29.0,2.2,27.0,57.0,117.97,70.41
2016,10,17,17,45,152.0,14.5,2.05,26.5,28.5,40.14,0.0
2016,10,17,18,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,10,18,6,45,0.0,9.0,3.55,22.0,9.0,7.68,0.0
2016,10,18,7,0,0.0,18.0,3.7,22.0,18.0,14.86,2.72
2016,10,18,7,15,6.0,40.0,3.95,22.5,41.0,36.92,23.69
2016,10,18,7,30,12.0,62.0,4.2,23.0,64.0,59.35,42.73
2016,10,18,7,45,27.5,84.0,4.5,23.5,91.0,91.27,69.3
2016,10,18,8,0,43.0,106.0,4.8,24.0,118.0,121.13,94.04
2016,10,18,8,15,47.5,129.5,4.8,24.5,145.5,148.73,116.53
2016,10,18,8,30,52.0,153.0,4.8,25.0,173.0,176.89,138.98
2016,10,18,8,45,83.0,177.5,4.85,26.0,214.0,223.37,175.68
2016,10,18,9,0,114.0,202.0,4.9,27.0,255.0,285.45,223.74
2016,10,18,9,15,183.0,220.5,4.85,27.5,316.0,360.1,281.7
2016,10,18,9,30,252.0,239.0,4.8,28.0,377.0,455.81,354.01
2016,10,18,9,45,363.0,232.0,4.8,28.5,446.0,548.92,424.01
2016,10,18,10,0,474.0,225.0,4.8,29.0,515.0,667.22,509.96
2016,10,18,10,15,646.5,171.5,4.7,29.0,591.0,788.84,598.16
2016,10,18,10,30,819.0,118.0,4.6,29.0,667.0,903.5,675.03
2016,10,18,10,45,830.0,119.0,4.55,29.5,693.5,937.75,694.86
2016,10,18,11,0,841.0,120.0,4.5,30.0,720.0,969.25,713.15
2016,10,18,11,15,846.5,121.0,4.4,30.5,737.5,992.39,725.54
2016,10,18,11,30,852.0,122.0,4.3,31.0,755.0,1012.23,735.77
2016,10,18,11,45,872.5,113.0,4.25,31.5,768.0,1019.73,738.29
2016,10,18,12,0,893.0,104.0,4.2,32.0,781.0,1036.59,747.08
2016,10,18,12,15,679.0,202.0,4.1,32.0,717.5,950.42,690.11
2016,10,18,12,30,465.0,300.0,4.0,32.0,654.0,827.62,603.89
2016,10,18,12,45,463.0,297.5,3.95,32.0,647.0,819.98,599.48
2016,10,18,13,0,461.0,295.0,3.9,32.0,640.0,810.11,592.93
2016,10,18,13,15,341.0,321.5,3.8,32.0,574.0,693.88,511.07
2016,10,18,13,30,221.0,348.0,3.7,32.0,508.0,579.77,429.21
2016,10,18,13,45,249.5,331.0,3.6,32.0,505.0,583.16,433.34
2016,10,18,14,0,278.0,314.0,3.5,32.0,502.0,603.31,448.39
2016,10,18,14,15,201.5,303.0,3.4,31.5,436.0,495.84,371.67
2016,10,18,14,30,125.0,292.0,3.3,31.0,370.0,411.54,310.09
2016,10,18,14,45,125.5,272.5,3.25,31.0,346.5,386.35,292.55
2016,10,18,15,0,126.0,253.0,3.2,31.0,323.0,360.91,274.44
2016,10,18,15,15,235.5,220.5,3.0,30.5,338.5,416.1,318.87
2016,10,18,15,30,345.0,188.0,2.8,30.0,354.0,445.63,343.32
2016,10,18,15,45,333.0,169.0,2.65,30.0,315.0,400.23,309.19
2016,10,18,16,0,321.0,150.0,2.5,30.0,276.0,355.36,275.07
2016,10,18,16,15,306.5,129.5,2.15,29.5,235.5,308.19,238.61
2016,10,18,16,30,292.0,109.0,1.8,29.0,195.0,262.14,201.99
2016,10,18,16,45,260.5,89.0,1.5,28.5,154.5,210.66,160.2
2016,10,18,17,0,229.0,69.0,1.2,28.0,114.0,162.64,120.24
2016,10,18,17,15,173.5,49.5,1.2,27.5,77.5,111.45,77.95
2016,10,18,17,30,118.0,30.0,1.2,27.0,41.0,66.66,38.1
2016,10,18,17,45,59.0,15.0,1.2,26.5,20.5,23.63,0.0
2016,10,18,18,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,3.4,22.5,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,6,45,35.0,12.5,2.05,22.5,14.5,16.45,0.0
2016,10,19,7,0,70.0,25.0,2.2,23.0,29.0,46.06,16.46
2016,10,19,7,15,150.0,44.0,2.4,23.0,66.0,96.15,66.56
2016,10,19,7,30,230.0,63.0,2.6,23.0,103.0,152.73,114.16
2016,10,19,7,45,291.0,78.5,2.85,23.5,147.5,215.58,167.05
2016,10,19,8,0,352.0,94.0,3.1,24.0,192.0,278.48,219.41
2016,10,19,8,15,386.5,108.5,3.3,24.5,236.0,333.04,264.15
2016,10,19,8,30,421.0,123.0,3.5,25.0,280.0,390.8,310.15
2016,10,19,8,45,429.0,142.0,3.7,25.5,321.5,439.45,347.65
2016,10,19,9,0,437.0,161.0,3.9,26.0,363.0,487.92,383.96
2016,10,19,9,15,390.5,191.0,3.95,26.5,385.0,493.44,386.3
2016,10,19,9,30,344.0,221.0,4.0,27.0,407.0,507.97,394.82
2016,10,19,9,45,357.0,237.0,4.05,27.5,442.5,550.55,424.99
