Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,8,0,618.0,56.0,2.7,20.0,208.0,377.61,300.79
2016,10,29,8,15,667.5,61.5,2.75,20.5,259.5,445.81,357.59
2016,10,29,8,30,717.0,67.0,2.8,21.0,311.0,515.81,413.69
2016,10,29,8,45,754.0,69.5,2.9,22.0,361.0,580.3,462.81
2016,10,29,9,0,791.0,72.0,3.0,23.0,411.0,646.41,511.27
2016,10,29,9,15,813.0,75.0,3.05,23.5,456.0,703.37,550.6
2016,10,29,9,30,835.0,78.0,3.1,24.0,501.0,759.89,588.46
2016,10,29,9,45,850.5,80.5,3.15,25.0,540.0,809.7,619.61
2016,10,29,10,0,866.0,83.0,3.2,26.0,579.0,849.45,643.18
2016,10,29,10,15,877.0,84.5,3.2,26.5,611.5,889.95,667.95
2016,10,29,10,30,888.0,86.0,3.2,27.0,644.0,928.03,690.76
2016,10,29,10,45,894.5,87.5,3.25,27.5,669.0,959.21,709.12
2016,10,29,11,0,901.0,89.0,3.3,28.0,694.0,987.32,725.42
2016,10,29,11,15,905.5,90.0,3.3,28.0,711.0,1009.64,739.03
2016,10,29,11,30,910.0,91.0,3.3,28.0,728.0,1028.52,750.52
2016,10,29,11,45,912.0,91.5,3.35,28.5,736.5,1040.74,756.73
2016,10,29,12,0,914.0,92.0,3.4,29.0,745.0,1049.3,760.75
2016,10,29,12,15,913.5,92.0,3.4,29.0,745.0,1051.0,761.67
2016,10,29,12,30,913.0,92.0,3.4,29.0,745.0,1048.96,760.41
2016,10,29,12,45,591.5,211.5,3.45,29.0,632.5,871.63,643.86
2016,10,29,13,0,270.0,331.0,3.5,29.0,520.0,646.81,482.21
2016,10,29,13,15,583.5,210.0,3.5,29.0,607.0,838.82,625.64
2016,10,29,13,30,897.0,89.0,3.5,29.0,694.0,986.73,724.41
2016,10,29,13,45,889.5,87.5,3.55,29.5,669.0,958.36,704.32
2016,10,29,14,0,882.0,86.0,3.6,30.0,644.0,926.97,683.67
2016,10,29,14,15,870.5,84.5,3.6,29.5,612.0,889.15,661.07
2016,10,29,14,30,859.0,83.0,3.6,29.0,580.0,848.92,636.6
2016,10,29,14,45,831.0,85.0,3.6,29.0,539.0,805.08,608.09
2016,10,29,15,0,803.0,87.0,3.6,29.0,498.0,751.84,572.64
2016,10,29,15,15,779.5,83.5,3.55,28.5,453.5,695.19,535.1
2016,10,29,15,30,756.0,80.0,3.5,28.0,409.0,638.25,496.12
2016,10,29,15,45,721.0,76.5,3.45,28.0,360.5,573.86,448.14
2016,10,29,16,0,686.0,73.0,3.4,28.0,312.0,513.77,401.91
2016,10,29,16,15,636.0,67.0,3.0,27.5,261.0,442.01,345.46
2016,10,29,16,30,586.0,61.0,2.6,27.0,210.0,374.32,290.37
2016,10,29,16,45,507.5,52.5,2.25,26.5,160.0,296.06,225.72
2016,10,29,17,0,429.0,44.0,1.9,26.0,110.0,226.06,166.26
2016,10,29,17,15,293.5,31.5,1.75,25.0,68.0,143.25,95.95
2016,10,29,17,30,158.0,19.0,1.6,24.0,26.0,67.71,0.0
2016,10,29,17,45,79.0,9.5,1.5,23.0,13.0,8.11,0.0
2016,10,29,18,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,6,45,25.0,8.0,1.4,17.5,8.5,0.0,0.0
2016,10,30,7,0,50.0,16.0,1.5,18.0,17.0,25.82,0.0
2016,10,30,7,15,170.0,34.0,1.75,18.5,55.0,105.0,68.59
2016,10,30,7,30,290.0,52.0,2.0,19.0,93.0,178.05,134.07
2016,10,30,7,45,385.5,63.0,2.3,20.0,141.5,247.48,193.51
2016,10,30,8,0,481.0,74.0,2.6,21.0,190.0,331.22,263.44
2016,10,30,8,15,537.5,82.0,2.6,21.5,240.0,399.27,319.59
2016,10,30,8,30,594.0,90.0,2.6,22.0,290.0,472.14,377.54
2016,10,30,8,45,645.5,92.5,2.6,23.0,340.5,540.34,429.2
2016,10,30,9,0,697.0,95.0,2.6,24.0,391.0,611.7,481.24
2016,10,30,9,15,723.5,99.0,2.5,24.5,435.5,669.22,521.61
2016,10,30,9,30,750.0,103.0,2.4,25.0,480.0,726.94,559.46
2016,10,30,9,45,772.0,105.0,2.3,25.5,519.5,774.2,588.92
2016,10,30,10,0,794.0,107.0,2.2,26.0,559.0,824.78,619.96
2016,10,30,10,15,807.5,109.5,2.1,26.5,591.5,867.06,644.61
2016,10,30,10,30,821.0,112.0,2.0,27.0,624.0,907.23,667.37
2016,10,30,10,45,833.0,112.0,1.95,27.5,650.0,940.78,685.91
2016,10,30,11,0,845.0,112.0,1.9,28.0,676.0,971.62,702.53
2016,10,30,11,15,851.0,113.0,1.9,28.0,693.5,994.81,716.2
2016,10,30,11,30,857.0,114.0,1.9,28.0,711.0,1014.74,727.94
2016,10,30,11,45,873.0,108.0,1.9,28.5,723.0,1020.7,729.58
2016,10,30,12,0,889.0,102.0,1.9,29.0,735.0,1035.76,737.21
2016,10,30,12,15,889.5,102.0,1.95,29.0,735.5,1038.41,739.25
2016,10,30,12,30,890.0,102.0,2.0,29.0,736.0,1037.42,739.32
2016,10,30,12,45,891.0,100.0,2.1,29.5,728.5,1030.98,735.32
2016,10,30,13,0,892.0,98.0,2.2,30.0,721.0,1020.9,729.17
2016,10,30,13,15,887.0,97.0,2.25,30.0,704.0,1002.44,718.75
2016,10,30,13,30,882.0,96.0,2.3,30.0,687.0,980.62,706.32
2016,10,30,13,45,877.0,93.5,2.35,30.0,663.0,953.81,690.72
2016,10,30,14,0,872.0,91.0,2.4,30.0,639.0,923.9,673.08
2016,10,30,14,15,861.0,89.0,2.45,30.0,607.0,886.26,650.27
2016,10,30,14,30,850.0,87.0,2.5,30.0,575.0,854.94,631.5
2016,10,30,14,45,836.5,84.0,2.55,30.0,537.0,808.82,602.48
2016,10,30,15,0,823.0,81.0,2.6,30.0,499.0,760.93,571.9
2016,10,30,15,15,801.0,78.0,2.6,29.5,455.0,705.24,536.08
2016,10,30,15,30,779.0,75.0,2.6,29.0,411.0,649.07,498.97
2016,10,30,15,45,749.5,70.5,2.6,29.0,362.5,586.17,453.11
2016,10,30,16,0,720.0,66.0,2.6,29.0,314.0,524.22,406.43
2016,10,30,16,15,673.0,60.5,2.25,28.0,263.0,452.93,351.56
2016,10,30,16,30,626.0,55.0,1.9,27.0,212.0,387.76,299.21
2016,10,30,16,45,552.0,47.5,1.6,26.5,161.5,310.47,235.42
2016,10,30,17,0,478.0,40.0,1.3,26.0,111.0,240.93,176.13
2016,10,30,17,15,340.0,28.5,1.25,25.0,68.5,155.55,102.81
2016,10,30,17,30,202.0,17.0,1.2,24.0,26.0,77.56,0.0
2016,10,30,17,45,101.0,8.5,1.2,23.0,13.0,7.26,0.0
2016,10,30,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,45,82.5,7.0,1.1,14.5,10.0,0.0,0.0
2016,10,31,7,0,165.0,14.0,1.1,15.0,20.0,52.31,0.0
2016,10,31,7,15,317.0,26.5,1.35,16.0,62.0,142.7,92.01
2016,10,31,7,30,469.0,39.0,1.6,17.0,104.0,231.78,174.52
2016,10,31,7,45,558.5,46.0,1.9,18.0,156.0,306.24,239.77
2016,10,31,8,0,648.0,53.0,2.2,19.0,208.0,387.59,308.87
2016,10,31,8,15,697.5,58.5,2.25,19.5,260.5,457.68,367.21
2016,10,31,8,30,747.0,64.0,2.3,20.0,313.0,531.58,426.12
2016,10,31,8,45,783.0,66.5,2.4,21.0,364.0,596.8,475.56
2016,10,31,9,0,819.0,69.0,2.5,22.0,415.0,663.5,524.16
2016,10,31,9,15,840.5,72.0,2.6,22.5,460.0,721.24,563.69
2016,10,31,9,30,862.0,75.0,2.7,23.0,505.0,778.43,601.98
2016,10,31,9,45,878.0,77.0,2.8,24.0,545.0,821.23,628.26
2016,10,31,10,0,894.0,79.0,2.9,25.0,585.0,869.54,657.95
2016,10,31,10,15,904.0,80.5,2.9,25.5,617.5,910.0,682.37
2016,10,31,10,30,914.0,82.0,2.9,26.0,650.0,947.89,704.82
2016,10,31,10,45,920.5,83.0,2.95,26.5,674.5,979.08,723.03
2016,10,31,11,0,927.0,84.0,3.0,27.0,699.0,1007.12,739.16
2016,10,31,11,15,931.0,85.0,3.05,27.0,716.0,1029.37,753.03
2016,10,31,11,30,935.0,86.0,3.1,27.0,733.0,1048.08,764.76
2016,10,31,11,45,933.5,87.5,3.15,27.5,740.5,1058.18,769.57
2016,10,31,12,0,932.0,89.0,3.2,28.0,748.0,1064.48,772.15
2016,10,31,12,15,930.5,89.0,3.2,28.0,747.5,1065.18,772.44
2016,10,31,12,30,929.0,89.0,3.2,28.0,747.0,1062.08,770.52
2016,10,31,12,45,925.0,89.0,3.25,28.5,737.5,1052.68,763.65
2016,10,31,13,0,921.0,89.0,3.3,29.0,728.0,1039.59,754.62
2016,10,31,13,15,915.0,88.5,3.3,29.0,710.5,1020.33,742.87
2016,10,31,13,30,909.0,88.0,3.3,29.0,693.0,997.65,729.03
2016,10,31,13,45,899.5,87.0,3.35,29.0,667.5,967.75,710.88
2016,10,31,14,0,890.0,86.0,3.4,29.0,642.0,934.9,690.76
2016,10,31,14,15,877.5,84.0,3.4,29.0,609.0,895.41,665.77
2016,10,31,14,30,865.0,82.0,3.4,29.0,576.0,853.57,639.02
2016,10,31,14,45,846.5,80.5,3.4,29.0,536.5,813.23,613.07
2016,10,31,15,0,828.0,79.0,3.4,29.0,497.0,762.9,579.82
2016,10,31,15,15,804.5,76.0,3.3,28.5,452.0,705.95,542.05
2016,10,31,15,30,781.0,73.0,3.2,28.0,407.0,648.65,503.25
2016,10,31,15,45,746.5,69.0,3.15,28.0,358.0,583.04,454.59
2016,10,31,16,0,712.0,65.0,3.1,28.0,309.0,518.87,405.51
2016,10,31,16,15,662.5,60.0,2.7,27.0,257.5,447.22,349.76
2016,10,31,16,30,613.0,55.0,2.3,26.0,206.0,382.07,296.9
2016,10,31,16,45,532.5,47.5,1.9,25.0,156.0,302.69,231.37
2016,10,31,17,0,452.0,40.0,1.5,24.0,106.0,231.8,170.92
2016,10,31,17,15,312.0,28.0,1.45,23.0,64.5,146.78,96.75
2016,10,31,17,30,172.0,16.0,1.4,22.0,23.0,57.52,0.0
2016,10,31,17,45,86.0,8.0,1.35,21.5,11.5,0.0,0.0
2016,10,31,18,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,1,6,45,36.0,7.0,2.15,19.5,8.0,0.0,0.0
2016,11,1,7,0,72.0,14.0,2.3,20.0,16.0,29.65,0.0
2016,11,1,7,15,208.5,28.5,2.6,20.5,53.0,110.01,67.84
2016,11,1,7,30,345.0,43.0,2.9,21.0,90.0,190.76,142.04
2016,11,1,7,45,433.0,52.5,3.2,21.5,137.5,260.57,202.7
2016,11,1,8,0,521.0,62.0,3.5,22.0,185.0,339.79,269.93
2016,11,1,8,15,575.5,69.0,3.65,22.5,234.5,407.3,326.35
2016,11,1,8,30,630.0,76.0,3.8,23.0,284.0,479.5,384.59
2016,11,1,8,45,315.0,100.5,4.0,24.0,204.5,331.27,266.34
2016,11,1,9,0,0.0,125.0,4.2,25.0,125.0,109.11,83.18
2016,11,1,9,15,127.0,169.0,4.2,25.5,232.0,270.99,214.87
2016,11,1,9,30,254.0,213.0,4.2,26.0,339.0,439.99,346.17
2016,11,1,9,45,529.5,153.5,4.25,26.5,442.5,626.79,489.75
2016,11,1,10,0,805.0,94.0,4.3,27.0,546.0,820.21,627.26
2016,11,1,10,15,817.5,96.0,4.3,27.5,578.0,861.17,652.05
2016,11,1,10,30,830.0,98.0,4.3,28.0,610.0,899.96,675.98
2016,11,1,10,45,565.5,199.0,4.3,28.5,554.5,783.21,591.91
2016,11,1,11,0,301.0,300.0,4.3,29.0,499.0,633.35,477.94
2016,11,1,11,15,309.5,302.5,4.3,29.0,511.5,650.47,490.62
2016,11,1,11,30,318.0,305.0,4.3,29.0,524.0,666.62,501.83
2016,11,1,11,45,329.5,311.0,4.3,29.5,540.5,688.68,516.18
2016,11,1,12,0,341.0,317.0,4.3,30.0,557.0,709.53,529.6
2016,11,1,12,15,614.0,204.5,4.3,30.0,636.5,893.31,663.08
2016,11,1,12,30,887.0,92.0,4.3,30.0,716.0,1023.01,748.45
2016,11,1,12,45,884.0,92.0,4.3,30.5,708.0,1014.86,740.9
2016,11,1,13,0,881.0,92.0,4.3,31.0,700.0,1003.19,732.22
2016,11,1,13,15,576.0,200.0,4.3,31.0,593.5,829.52,616.03
2016,11,1,13,30,271.0,308.0,4.3,31.0,487.0,614.51,459.63
2016,11,1,13,45,279.5,294.0,4.3,31.0,473.0,600.41,451.54
2016,11,1,14,0,288.0,280.0,4.3,31.0,459.0,584.88,441.49
2016,11,1,14,15,557.5,182.5,4.25,30.5,506.5,727.0,551.11
2016,11,1,14,30,827.0,85.0,4.2,30.0,554.0,833.41,627.75
2016,11,1,14,45,812.5,82.0,4.2,30.0,516.5,787.38,596.46
2016,11,1,15,0,798.0,79.0,4.2,30.0,479.0,739.75,564.63
2016,11,1,15,15,399.0,89.0,4.1,30.0,289.0,423.09,331.2
2016,11,1,15,30,0.0,99.0,4.0,30.0,99.0,84.02,61.51
2016,11,1,15,45,341.0,82.5,3.95,30.0,198.0,329.76,260.84
2016,11,1,16,0,682.0,66.0,3.9,30.0,297.0,502.57,392.84
2016,11,1,16,15,632.0,60.5,3.45,29.0,247.0,434.17,338.51
2016,11,1,16,30,582.0,55.0,3.0,28.0,197.0,367.53,284.64
2016,11,1,16,45,497.5,47.5,2.65,27.5,148.5,288.15,218.98
2016,11,1,17,0,413.0,40.0,2.3,27.0,100.0,217.73,159.11
2016,11,1,17,15,274.5,28.0,2.2,26.5,60.5,135.44,86.92
2016,11,1,17,30,136.0,16.0,2.1,26.0,21.0,48.49,0.0
2016,11,1,17,45,68.0,8.0,2.05,25.5,10.5,0.0,0.0
2016,11,1,18,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,3.7,23.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,6,45,11.0,6.0,2.4,21.5,6.0,0.0,0.0
2016,11,2,7,0,22.0,12.0,2.5,22.0,12.0,15.68,0.0
2016,11,2,7,15,133.5,30.5,2.7,22.0,47.0,89.46,52.93
2016,11,2,7,30,245.0,49.0,2.9,22.0,82.0,160.3,118.81
2016,11,2,7,45,344.5,60.5,3.15,22.5,128.5,229.37,177.79
2016,11,2,8,0,444.0,72.0,3.4,23.0,175.0,309.98,245.48
2016,11,2,8,15,503.0,80.0,3.55,23.5,223.5,380.41,303.81
2016,11,2,8,30,562.0,88.0,3.7,24.0,272.0,452.91,362.07
2016,11,2,8,45,611.5,91.5,3.85,24.5,320.5,519.23,413.93
2016,11,2,9,0,661.0,95.0,4.0,25.0,369.0,588.64,466.61
2016,11,2,9,15,688.5,99.0,4.05,25.5,412.0,645.15,507.84
2016,11,2,9,30,716.0,103.0,4.1,26.0,455.0,702.05,547.19
2016,11,2,9,45,423.5,179.5,4.15,26.5,392.0,569.34,443.75
2016,11,2,10,0,131.0,256.0,4.2,27.0,329.0,386.33,298.99
2016,11,2,10,15,133.0,271.0,4.15,27.0,349.0,408.79,315.86
2016,11,2,10,30,135.0,286.0,4.1,27.0,369.0,431.11,331.87
2016,11,2,10,45,472.5,200.0,4.05,27.5,507.0,696.81,533.67
2016,11,2,11,0,810.0,114.0,4.0,28.0,645.0,940.87,701.63
2016,11,2,11,15,816.0,115.0,3.9,28.0,661.5,963.36,713.59
2016,11,2,11,30,822.0,116.0,3.8,28.0,678.0,982.73,725.11
2016,11,2,11,45,820.5,118.5,3.75,28.0,685.5,993.02,731.02
2016,11,2,12,0,819.0,121.0,3.7,28.0,693.0,999.86,734.85
2016,11,2,12,15,818.5,121.0,3.6,28.0,693.0,1001.38,735.01
2016,11,2,12,30,818.0,121.0,3.5,28.0,693.0,999.44,733.1
2016,11,2,12,45,580.0,213.5,3.4,28.0,617.0,855.73,636.37
2016,11,2,13,0,342.0,306.0,3.3,28.0,541.0,693.2,518.79
2016,11,2,13,15,273.5,310.0,3.15,28.0,495.5,625.04,469.94
2016,11,2,13,30,205.0,314.0,3.0,28.0,450.0,537.38,406.17
2016,11,2,13,45,481.5,218.0,2.95,28.0,520.0,727.52,549.22
2016,11,2,14,0,758.0,122.0,2.9,28.0,590.0,870.99,649.55
2016,11,2,14,15,743.5,119.5,2.8,28.0,559.0,832.08,622.49
2016,11,2,14,30,729.0,117.0,2.7,28.0,528.0,791.33,595.53
2016,11,2,14,45,681.0,123.0,2.65,28.0,486.0,731.07,555.05
2016,11,2,15,0,633.0,129.0,2.6,28.0,444.0,671.39,514.13
2016,11,2,15,15,603.5,123.5,2.45,27.5,401.5,614.57,474.31
2016,11,2,15,30,574.0,118.0,2.3,27.0,359.0,558.39,433.96
2016,11,2,15,45,520.5,113.5,2.2,27.0,312.0,483.25,377.72
2016,11,2,16,0,467.0,109.0,2.1,27.0,265.0,418.95,328.15
2016,11,2,16,15,408.0,98.0,1.9,26.5,218.0,348.96,273.36
2016,11,2,16,30,349.0,87.0,1.7,26.0,171.0,284.69,221.51
2016,11,2,16,45,257.0,72.5,1.55,25.5,126.0,200.12,152.93
2016,11,2,17,0,165.0,58.0,1.4,25.0,81.0,136.59,100.35
2016,11,2,17,15,82.5,35.5,1.5,24.5,47.0,76.39,47.88
2016,11,2,17,30,0.0,13.0,1.6,24.0,13.0,11.1,0.0
2016,11,2,17,45,0.0,6.5,1.7,24.0,6.5,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,45,0.0,1.5,0.95,21.0,1.5,0.0,0.0
2016,11,3,7,0,0.0,3.0,1.0,21.0,3.0,2.56,0.0
2016,11,3,7,15,0.0,14.0,1.2,21.0,14.0,11.53,2.03
2016,11,3,7,30,0.0,25.0,1.4,21.0,25.0,20.63,11.06
2016,11,3,7,45,0.0,40.0,1.6,21.5,40.0,33.09,21.71
2016,11,3,8,0,0.0,55.0,1.8,22.0,55.0,46.29,32.86
2016,11,3,8,15,0.0,70.5,1.85,22.0,70.5,60.04,44.39
2016,11,3,8,30,0.0,86.0,1.9,22.0,86.0,73.82,55.78
2016,11,3,8,45,2.0,113.0,1.95,22.5,114.0,100.34,77.31
2016,11,3,9,0,4.0,140.0,2.0,23.0,142.0,127.35,98.84
2016,11,3,9,15,10.5,159.5,2.0,23.0,165.0,150.38,117.2
2016,11,3,9,30,17.0,179.0,2.0,23.0,188.0,174.09,135.92
2016,11,3,9,45,10.0,176.0,2.0,23.5,181.5,164.53,127.47
2016,11,3,10,0,3.0,173.0,2.0,24.0,175.0,154.91,119.08
2016,11,3,10,15,8.0,193.5,1.9,24.0,198.5,178.85,137.8
2016,11,3,10,30,13.0,214.0,1.8,24.0,222.0,203.29,156.66
2016,11,3,10,45,6.5,143.5,1.75,24.0,147.5,129.07,98.1
2016,11,3,11,0,0.0,73.0,1.7,24.0,73.0,60.69,43.42
2016,11,3,11,15,0.0,55.0,1.6,24.0,55.0,45.68,31.37
2016,11,3,11,30,0.0,37.0,1.5,24.0,37.0,30.7,19.26
2016,11,3,11,45,0.0,26.5,1.45,24.5,26.5,21.98,12.16
2016,11,3,12,0,0.0,16.0,1.4,25.0,16.0,13.26,5.08
2016,11,3,12,15,0.0,40.0,1.3,25.0,40.0,33.21,21.18
2016,11,3,12,30,0.0,64.0,1.2,25.0,64.0,53.22,37.21
2016,11,3,12,45,0.0,41.0,1.2,25.0,41.0,34.04,21.83
2016,11,3,13,0,0.0,18.0,1.2,25.0,18.0,14.92,6.43
2016,11,3,13,15,0.0,17.0,1.25,25.0,17.0,14.09,5.77
2016,11,3,13,30,0.0,16.0,1.3,25.0,16.0,13.25,5.1
2016,11,3,13,45,0.0,15.5,1.4,25.0,15.5,12.83,4.78
2016,11,3,14,0,0.0,15.0,1.5,25.0,15.0,12.41,4.45
2016,11,3,14,15,0.0,13.0,1.55,25.0,13.0,10.75,3.11
2016,11,3,14,30,0.0,11.0,1.6,25.0,11.0,9.09,1.77
2016,11,3,14,45,0.0,10.0,1.65,25.0,10.0,8.26,1.11
2016,11,3,15,0,0.0,9.0,1.7,25.0,9.0,7.42,0.44
2016,11,3,15,15,0.0,10.0,1.65,25.0,10.0,8.24,1.13
2016,11,3,15,30,0.0,11.0,1.6,25.0,11.0,9.06,1.83
2016,11,3,15,45,0.0,9.5,1.6,25.0,9.5,7.82,0.82
2016,11,3,16,0,0.0,8.0,1.6,25.0,8.0,6.58,0.0
2016,11,3,16,15,0.0,6.5,1.5,24.5,6.5,5.34,0.0
2016,11,3,16,30,0.0,5.0,1.4,24.0,5.0,4.1,0.0
2016,11,3,16,45,0.0,3.5,1.3,23.5,3.5,2.87,0.0
2016,11,3,17,0,0.0,2.0,1.2,23.0,2.0,1.64,0.0
2016,11,3,17,15,0.0,1.0,1.15,22.5,1.0,0.82,0.0
2016,11,3,17,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,2.35,20.5,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,3.05,19.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,3.05,18.5,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,45,0.0,2.0,3.15,18.0,2.0,0.0,0.0
2016,11,4,7,0,0.0,4.0,3.2,18.0,4.0,3.41,0.0
2016,11,4,7,15,0.0,18.0,3.25,18.0,18.0,14.86,3.88
2016,11,4,7,30,0.0,32.0,3.3,18.0,32.0,26.87,16.26
2016,11,4,7,45,0.0,50.5,3.4,18.0,50.5,43.86,30.99
2016,11,4,8,0,0.0,69.0,3.5,18.0,69.0,60.67,45.46
2016,11,4,8,15,0.0,89.0,3.55,18.0,89.0,78.98,61.02
2016,11,4,8,30,0.0,109.0,3.6,18.0,109.0,97.3,76.34
2016,11,4,8,45,0.0,118.0,3.7,18.5,118.0,104.33,81.89
2016,11,4,9,0,0.0,127.0,3.8,19.0,127.0,111.66,87.58
2016,11,4,9,15,0.0,133.0,3.8,19.0,133.0,116.25,91.1
2016,11,4,9,30,0.0,139.0,3.8,19.0,139.0,121.06,94.77
2016,11,4,9,45,16.0,179.5,3.8,19.5,188.5,173.21,137.23
2016,11,4,10,0,32.0,220.0,3.8,20.0,238.0,244.16,193.76
2016,11,4,10,15,25.5,222.0,3.75,20.0,237.0,223.47,176.57
2016,11,4,10,30,19.0,224.0,3.7,20.0,236.0,219.18,172.62
2016,11,4,10,45,9.5,172.0,3.65,20.5,178.0,158.81,123.72
2016,11,4,11,0,0.0,120.0,3.6,21.0,120.0,101.39,76.96
2016,11,4,11,15,10.0,185.5,3.55,21.0,192.5,172.04,133.88
2016,11,4,11,30,20.0,251.0,3.5,21.0,265.0,246.45,192.55
2016,11,4,11,45,13.5,228.0,3.5,21.5,237.5,216.79,168.48
2016,11,4,12,0,7.0,205.0,3.5,22.0,210.0,187.63,145.02
2016,11,4,12,15,3.5,160.0,3.45,22.0,162.5,141.36,108.37
2016,11,4,12,30,0.0,115.0,3.4,22.0,115.0,96.84,72.76
2016,11,4,12,45,6.0,170.5,3.35,22.5,175.0,153.73,118.23
2016,11,4,13,0,12.0,226.0,3.3,23.0,235.0,213.39,164.99
2016,11,4,13,15,6.0,176.5,3.25,23.0,181.0,159.5,122.51
2016,11,4,13,30,0.0,127.0,3.2,23.0,127.0,107.72,81.35
2016,11,4,13,45,0.0,134.5,3.2,23.0,134.5,114.67,87.08
2016,11,4,14,0,0.0,142.0,3.2,23.0,142.0,121.79,92.9
2016,11,4,14,15,0.0,131.0,3.15,22.5,131.0,111.83,85.27
2016,11,4,14,30,0.0,120.0,3.1,22.0,120.0,101.94,77.66
2016,11,4,14,45,0.0,131.5,3.1,22.0,131.5,113.06,86.86
2016,11,4,15,0,0.0,143.0,3.1,22.0,143.0,124.83,96.61
2016,11,4,15,15,6.5,146.5,3.0,22.0,149.0,134.32,104.76
2016,11,4,15,30,13.0,150.0,2.9,22.0,155.0,143.97,113.0
2016,11,4,15,45,8.0,132.0,2.85,22.0,135.5,123.67,96.61
2016,11,4,16,0,3.0,114.0,2.8,22.0,116.0,103.97,80.56
2016,11,4,16,15,1.5,94.0,2.6,21.5,95.0,84.66,64.82
2016,11,4,16,30,0.0,74.0,2.4,21.0,74.0,65.53,48.94
2016,11,4,16,45,0.0,55.0,2.25,21.0,55.0,48.23,34.25
2016,11,4,17,0,0.0,36.0,2.1,21.0,36.0,30.74,19.29
2016,11,4,17,15,0.0,20.5,2.0,20.5,20.5,16.93,6.32
2016,11,4,17,30,0.0,5.0,1.9,20.0,5.0,4.27,0.0
2016,11,4,17,45,0.0,2.5,1.85,20.0,2.5,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,11,5,6,45,0.0,0.5,3.0,17.0,0.5,0.0,0.0
2016,11,5,7,0,0.0,1.0,3.1,17.0,1.0,0.85,0.0
2016,11,5,7,15,0.0,9.0,3.2,17.0,9.0,7.39,0.0
2016,11,5,7,30,0.0,17.0,3.3,17.0,17.0,13.99,5.78
2016,11,5,7,45,0.0,28.5,3.4,17.0,28.5,23.51,14.08
2016,11,5,8,0,0.0,40.0,3.5,17.0,40.0,33.05,22.37
2016,11,5,8,15,0.0,51.5,3.45,17.0,51.5,42.62,30.59
2016,11,5,8,30,0.0,63.0,3.4,17.0,63.0,52.2,38.72
2016,11,5,8,45,0.0,38.5,3.4,17.5,38.5,31.8,21.35
2016,11,5,9,0,0.0,14.0,3.4,18.0,14.0,11.54,4.12
2016,11,5,9,15,0.0,83.0,3.3,18.5,83.0,69.12,52.34
2016,11,5,9,30,0.0,152.0,3.2,19.0,152.0,134.03,105.43
2016,11,5,9,45,2.0,164.5,3.15,19.5,165.5,146.94,115.38
2016,11,5,10,0,4.0,177.0,3.1,20.0,179.0,160.11,125.53
2016,11,5,10,15,7.0,189.5,3.0,20.5,193.5,174.42,136.53
2016,11,5,10,30,10.0,202.0,2.9,21.0,208.0,189.01,147.66
2016,11,5,10,45,8.5,201.0,2.85,21.5,206.5,186.2,144.8
2016,11,5,11,0,7.0,200.0,2.8,22.0,205.0,183.46,142.1
2016,11,5,11,15,18.5,235.0,2.75,22.0,248.0,229.23,178.23
2016,11,5,11,30,30.0,270.0,2.7,22.0,291.0,297.64,231.17
2016,11,5,11,45,34.0,279.0,2.65,22.0,303.0,311.78,241.72
2016,11,5,12,0,38.0,288.0,2.6,22.0,315.0,326.05,252.54
2016,11,5,12,15,28.0,269.5,2.55,22.0,289.5,294.97,228.35
2016,11,5,12,30,18.0,251.0,2.5,22.0,264.0,244.52,189.27
2016,11,5,12,45,9.5,209.0,2.5,22.5,216.0,194.26,149.77
2016,11,5,13,0,1.0,167.0,2.5,23.0,168.0,145.55,111.1
2016,11,5,13,15,4.0,183.0,2.5,23.0,186.0,163.84,125.83
2016,11,5,13,30,7.0,199.0,2.5,23.0,204.0,182.46,140.68
2016,11,5,13,45,77.5,242.0,2.55,23.0,289.5,311.65,243.79
2016,11,5,14,0,148.0,285.0,2.6,23.0,375.0,444.67,346.13
2016,11,5,14,15,74.0,223.0,2.6,23.0,268.5,285.16,223.17
2016,11,5,14,30,0.0,161.0,2.6,23.0,162.0,140.84,108.2
2016,11,5,14,45,0.0,122.5,2.65,23.0,123.0,104.68,79.71
2016,11,5,15,0,0.0,84.0,2.7,23.0,84.0,69.77,51.65
2016,11,5,15,15,120.0,126.5,2.7,22.5,176.0,220.61,177.3
2016,11,5,15,30,240.0,169.0,2.7,22.0,268.0,362.86,291.43
2016,11,5,15,45,210.0,154.0,2.7,22.0,233.0,302.92,243.52
2016,11,5,16,0,180.0,139.0,2.7,22.0,198.0,259.55,208.53
2016,11,5,16,15,155.5,117.5,2.55,21.5,162.0,214.3,171.66
2016,11,5,16,30,131.0,96.0,2.4,21.0,126.0,171.55,136.01
2016,11,5,16,45,96.0,73.0,2.3,20.5,92.0,124.83,96.51
2016,11,5,17,0,61.0,50.0,2.2,20.0,58.0,81.68,59.66
2016,11,5,17,15,30.5,28.5,2.15,19.5,32.5,44.01,24.15
2016,11,5,17,30,0.0,7.0,2.1,19.0,7.0,5.97,0.0
2016,11,5,17,45,0.0,3.5,2.05,19.0,3.5,0.0,0.0
2016,11,5,18,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,6,7,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,6,7,15,122.0,21.5,2.05,15.5,36.5,73.44,33.69
2016,11,6,7,30,244.0,43.0,2.2,16.0,73.0,155.36,116.4
2016,11,6,7,45,333.5,56.0,2.4,16.5,117.5,221.83,175.09
2016,11,6,8,0,423.0,69.0,2.6,17.0,162.0,298.72,241.3
2016,11,6,8,15,218.0,91.5,2.7,17.0,140.0,225.79,184.43
2016,11,6,8,30,13.0,114.0,2.8,17.0,118.0,110.92,88.05
2016,11,6,8,45,17.5,133.0,2.9,17.5,139.5,131.8,105.4
2016,11,6,9,0,22.0,152.0,3.0,18.0,161.0,153.19,122.72
2016,11,6,9,15,22.5,166.5,3.05,18.5,176.5,167.41,133.8
2016,11,6,9,30,23.0,181.0,3.1,19.0,192.0,181.8,144.87
2016,11,6,9,45,24.5,196.0,3.2,19.5,208.5,197.68,157.06
2016,11,6,10,0,26.0,211.0,3.3,20.0,225.0,213.77,169.29
2016,11,6,10,15,57.0,242.0,3.35,20.0,275.5,291.97,231.73
2016,11,6,10,30,88.0,273.0,3.4,20.0,326.0,356.5,282.29
2016,11,6,10,45,103.5,288.0,3.5,20.5,353.0,389.44,307.0
2016,11,6,11,0,119.0,303.0,3.6,21.0,380.0,423.04,332.05
2016,11,6,11,15,218.5,302.5,3.55,21.0,448.0,542.54,424.32
2016,11,6,11,30,318.0,302.0,3.5,21.0,516.0,666.05,516.3
2016,11,6,11,45,159.0,203.0,3.5,21.0,310.0,374.34,295.78
2016,11,6,12,0,0.0,104.0,3.5,21.0,104.0,87.09,65.05
2016,11,6,12,15,3.0,152.5,3.4,21.0,155.0,134.02,103.1
2016,11,6,12,30,6.0,201.0,3.3,21.0,206.0,183.03,142.09
2016,11,6,12,45,3.0,113.5,3.25,21.0,116.0,98.56,74.61
2016,11,6,13,0,0.0,26.0,3.2,21.0,26.0,21.56,12.04
2016,11,6,13,15,0.0,27.5,3.1,21.0,27.5,22.8,13.09
2016,11,6,13,30,0.0,29.0,3.0,21.0,29.0,24.03,14.13
2016,11,6,13,45,0.0,21.0,2.95,21.0,21.0,17.39,8.68
2016,11,6,14,0,0.0,13.0,2.9,21.0,13.0,10.75,3.23
2016,11,6,14,15,0.0,15.0,2.9,21.0,15.0,12.4,4.61
2016,11,6,14,30,0.0,17.0,2.9,21.0,17.0,14.05,6.0
2016,11,6,14,45,0.0,47.0,2.9,21.0,47.0,38.92,26.63
2016,11,6,15,0,0.0,77.0,2.9,21.0,77.0,63.91,47.33
2016,11,6,15,15,0.0,41.5,2.9,20.5,41.5,34.32,23.01
2016,11,6,15,30,0.0,6.0,2.9,20.0,6.0,4.94,0.0
2016,11,6,15,45,0.0,5.5,2.9,20.0,5.5,4.52,0.0
2016,11,6,16,0,0.0,5.0,2.9,20.0,5.0,4.11,0.0
2016,11,6,16,15,0.0,4.0,2.65,20.0,4.0,3.28,0.0
2016,11,6,16,30,0.0,3.0,2.4,20.0,3.0,2.46,0.0
2016,11,6,16,45,0.0,2.0,2.2,20.0,2.0,1.64,0.0
2016,11,6,17,0,0.0,1.0,2.0,20.0,1.0,0.82,0.0
2016,11,6,17,15,0.0,0.5,1.85,19.5,0.5,0.41,0.0
2016,11,6,17,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,7,7,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,7,7,15,0.0,0.5,1.7,17.0,0.5,0.41,0.0
2016,11,7,7,30,0.0,1.0,1.9,17.0,1.0,0.82,0.0
2016,11,7,7,45,0.0,1.5,2.15,17.5,1.5,1.23,0.0
2016,11,7,8,0,0.0,2.0,2.4,18.0,2.0,1.64,0.0
2016,11,7,8,15,0.0,3.0,2.45,18.5,3.0,2.46,0.0
2016,11,7,8,30,0.0,4.0,2.5,19.0,4.0,3.29,0.0
2016,11,7,8,45,0.0,4.5,2.6,19.5,4.5,3.7,0.0
2016,11,7,9,0,0.0,5.0,2.7,20.0,5.0,4.12,0.0
2016,11,7,9,15,0.0,38.0,2.7,20.0,38.0,31.41,20.68
2016,11,7,9,30,0.0,71.0,2.7,20.0,71.0,58.89,43.42
2016,11,7,9,45,0.0,71.0,2.75,20.5,71.0,58.91,43.2
2016,11,7,10,0,0.0,71.0,2.8,21.0,71.0,58.93,43.01
2016,11,7,10,15,0.0,93.0,2.8,21.0,93.0,77.48,58.06
2016,11,7,10,30,0.0,115.0,2.8,21.0,115.0,97.14,73.87
2016,11,7,10,45,0.0,114.5,2.85,21.5,114.5,96.58,73.12
2016,11,7,11,0,0.0,114.0,2.9,22.0,114.0,96.06,72.46
2016,11,7,11,15,4.5,163.5,2.85,22.0,167.0,146.01,112.48
2016,11,7,11,30,9.0,213.0,2.8,22.0,220.0,198.15,153.59
2016,11,7,11,45,4.5,185.5,2.8,22.5,189.5,166.76,128.27
2016,11,7,12,0,0.0,158.0,2.8,23.0,159.0,136.15,103.69
2016,11,7,12,15,7.0,196.5,2.75,23.0,202.0,179.82,138.41
2016,11,7,12,30,14.0,235.0,2.7,23.0,245.0,224.85,173.69
2016,11,7,12,45,7.0,185.0,2.7,23.0,190.0,168.8,129.66
2016,11,7,13,0,0.0,135.0,2.7,23.0,135.0,114.99,86.99
2016,11,7,13,15,4.5,171.0,2.65,23.0,174.0,153.1,117.56
2016,11,7,13,30,9.0,207.0,2.6,23.0,213.0,192.63,148.87
2016,11,7,13,45,8.0,199.5,2.55,23.0,204.5,184.58,142.61
2016,11,7,14,0,7.0,192.0,2.5,23.0,196.0,176.66,136.56
2016,11,7,14,15,3.5,173.0,2.4,23.0,175.0,155.29,119.78
2016,11,7,14,30,0.0,154.0,2.3,23.0,154.0,134.32,103.23
2016,11,7,14,45,0.0,121.5,2.25,23.0,121.5,103.89,79.09
2016,11,7,15,0,0.0,89.0,2.2,23.0,89.0,74.29,55.35
2016,11,7,15,15,0.0,51.5,2.1,22.5,51.5,42.63,29.66
2016,11,7,15,30,0.0,14.0,2.0,22.0,14.0,11.54,3.98
2016,11,7,15,45,0.0,12.0,1.9,22.0,12.0,9.88,2.62
2016,11,7,16,0,0.0,10.0,1.8,22.0,10.0,8.22,1.24
2016,11,7,16,15,215.5,40.0,1.6,21.5,89.0,175.49,141.78
2016,11,7,16,30,431.0,70.0,1.4,21.0,168.0,309.3,245.57
2016,11,7,16,45,341.5,58.0,1.25,21.0,122.5,232.18,179.72
2016,11,7,17,0,252.0,46.0,1.1,21.0,77.0,165.37,122.26
2016,11,7,17,15,140.0,28.0,1.1,20.5,43.5,91.07,49.97
2016,11,7,17,30,28.0,10.0,1.1,20.0,10.0,15.93,0.0
2016,11,7,17,45,14.0,5.0,1.15,20.0,5.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,11,8,7,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,8,7,15,0.0,11.0,3.15,17.0,11.0,9.05,0.0
2016,11,8,7,30,0.0,22.0,3.3,17.0,22.0,18.15,9.01
2016,11,8,7,45,0.0,37.0,3.45,17.0,37.0,30.6,19.92
2016,11,8,8,0,0.0,52.0,3.6,17.0,52.0,43.88,31.45
2016,11,8,8,15,0.0,67.5,3.6,17.0,67.5,57.71,43.33
2016,11,8,8,30,0.0,83.0,3.6,17.0,83.0,71.56,55.06
2016,11,8,8,45,0.0,73.5,3.65,17.5,73.5,61.41,46.34
2016,11,8,9,0,0.0,64.0,3.7,18.0,64.0,53.03,39.11
2016,11,8,9,15,0.0,78.5,3.7,18.0,78.5,65.15,49.14
2016,11,8,9,30,0.0,93.0,3.7,18.0,93.0,78.0,59.69
2016,11,8,9,45,4.5,138.0,3.7,18.0,140.5,123.49,97.21
2016,11,8,10,0,9.0,183.0,3.7,18.0,188.0,171.08,135.84
2016,11,8,10,15,15.5,203.5,3.75,18.0,212.5,196.81,156.5
2016,11,8,10,30,22.0,224.0,3.8,18.0,237.0,223.13,177.52
2016,11,8,10,45,14.0,209.5,3.9,18.5,218.0,200.49,158.49
2016,11,8,11,0,6.0,195.0,4.0,19.0,199.0,178.12,139.8
2016,11,8,11,15,3.0,178.0,4.1,19.0,180.5,158.44,123.78
2016,11,8,11,30,0.0,161.0,4.2,19.0,162.0,139.17,108.07
2016,11,8,11,45,1.0,168.5,4.3,19.0,170.0,147.15,114.51
2016,11,8,12,0,2.0,176.0,4.4,19.0,178.0,155.21,121.0
2016,11,8,12,15,20.0,230.0,4.4,19.0,244.0,226.16,178.4
2016,11,8,12,30,38.0,284.0,4.4,19.0,310.0,323.06,255.04
2016,11,8,12,45,35.5,277.5,4.45,19.0,302.0,313.11,247.08
