Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,18,14,45,413.0,145.5,6.35,18.0,333.0,533.11,439.47
2016,11,18,15,0,791.0,85.0,6.4,18.0,441.0,749.75,611.81
2016,11,18,15,15,765.5,81.5,6.3,17.5,398.0,693.07,569.35
2016,11,18,15,30,740.0,78.0,6.2,17.0,355.0,640.21,530.06
2016,11,18,15,45,714.5,70.5,6.15,17.0,309.5,578.96,480.6
2016,11,18,16,0,689.0,63.0,6.1,17.0,264.0,518.45,430.22
2016,11,18,16,15,631.5,57.0,5.85,16.0,215.0,442.95,366.93
2016,11,18,16,30,574.0,51.0,5.6,15.0,166.0,372.15,305.21
2016,11,18,16,45,495.0,41.0,5.45,14.5,119.5,292.45,233.86
2016,11,18,17,0,416.0,31.0,5.3,14.0,73.0,221.29,165.21
2016,11,18,17,15,208.0,15.5,5.2,13.5,36.5,100.4,3.94
2016,11,18,17,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,5.1,11.5,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,5.1,10.5,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,4.75,9.5,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,4.65,8.5,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,4.6,7.5,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,4.55,7.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,4.5,6.5,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,4.45,5.5,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,4.2,4.5,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,3.6,3.5,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,3.45,3.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,7,15,239.5,11.5,3.5,3.5,31.0,84.43,0.0
2016,11,19,7,30,479.0,23.0,3.6,4.0,62.0,218.74,146.49
2016,11,19,7,45,584.5,30.5,3.75,4.5,111.5,302.47,244.34
2016,11,19,8,0,690.0,38.0,3.9,5.0,161.0,395.43,330.62
2016,11,19,8,15,748.0,42.5,4.1,5.5,213.5,470.0,399.24
2016,11,19,8,30,806.0,47.0,4.3,6.0,266.0,544.73,465.52
2016,11,19,8,45,842.0,50.5,4.5,7.0,316.5,611.97,522.2
2016,11,19,9,0,878.0,54.0,4.7,8.0,367.0,680.86,576.95
2016,11,19,9,15,902.0,56.5,4.7,8.5,413.0,740.82,621.7
2016,11,19,9,30,926.0,59.0,4.7,9.0,459.0,800.44,665.0
2016,11,19,9,45,942.5,61.0,4.7,10.0,499.5,852.58,700.28
2016,11,19,10,0,959.0,63.0,4.7,11.0,540.0,903.07,733.48
2016,11,19,10,15,970.5,64.0,4.6,11.5,574.0,945.87,760.95
2016,11,19,10,30,982.0,65.0,4.5,12.0,608.0,986.11,786.07
2016,11,19,10,45,989.0,66.5,4.45,12.5,634.0,1019.95,806.7
2016,11,19,11,0,996.0,68.0,4.4,13.0,660.0,1050.53,824.86
2016,11,19,11,15,1001.0,68.5,4.3,13.0,678.0,1074.44,839.3
2016,11,19,11,30,1006.0,69.0,4.2,13.0,696.0,1094.7,851.6
2016,11,19,11,45,1006.5,70.0,4.15,13.5,705.5,1107.32,857.61
2016,11,19,12,0,1007.0,71.0,4.1,14.0,715.0,1116.0,861.11
2016,11,19,12,15,1007.0,71.0,4.05,14.0,715.5,1118.92,862.49
2016,11,19,12,30,1007.0,71.0,4.0,14.0,716.0,1117.86,861.39
2016,11,19,12,45,1004.0,71.0,3.95,14.5,707.5,1109.79,854.14
2016,11,19,13,0,1001.0,71.0,3.9,15.0,699.0,1097.81,844.5
2016,11,19,13,15,996.0,70.5,3.8,15.0,682.5,1079.39,831.85
2016,11,19,13,30,991.0,70.0,3.7,15.0,666.0,1057.29,816.89
2016,11,19,13,45,983.0,69.0,3.65,15.0,641.0,1028.16,797.59
2016,11,19,14,0,975.0,68.0,3.6,15.0,616.0,995.77,776.12
2016,11,19,14,15,963.5,66.5,3.5,15.0,583.5,956.54,749.45
2016,11,19,14,30,952.0,65.0,3.4,15.0,551.0,914.65,720.84
2016,11,19,14,45,930.5,65.0,3.35,15.0,511.5,864.01,686.02
2016,11,19,15,0,909.0,65.0,3.3,15.0,472.0,811.98,649.79
2016,11,19,15,15,885.0,62.5,3.15,14.5,426.5,753.85,609.04
2016,11,19,15,30,861.0,60.0,3.0,14.0,381.0,695.27,567.06
2016,11,19,15,45,826.5,56.5,2.9,14.0,332.0,633.79,520.18
2016,11,19,16,0,792.0,53.0,2.8,14.0,283.0,567.36,466.31
2016,11,19,16,15,737.5,48.0,2.4,13.0,231.0,489.51,402.01
2016,11,19,16,30,683.0,43.0,2.0,12.0,179.0,415.72,338.35
2016,11,19,16,45,588.5,36.0,1.6,11.0,129.0,326.18,259.78
2016,11,19,17,0,494.0,29.0,1.2,10.0,79.0,245.89,183.15
2016,11,19,17,15,247.0,14.5,1.2,9.0,39.5,110.81,0.0
2016,11,19,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,7,15,222.0,11.5,1.1,3.0,28.5,78.94,0.0
2016,11,20,7,30,444.0,23.0,1.2,4.0,57.0,204.71,131.16
2016,11,20,7,45,553.0,30.5,1.35,5.0,105.5,288.79,230.35
2016,11,20,8,0,662.0,38.0,1.5,6.0,154.0,381.63,314.2
2016,11,20,8,15,721.5,43.0,1.6,6.5,205.5,456.05,380.57
2016,11,20,8,30,781.0,48.0,1.7,7.0,257.0,535.31,448.0
2016,11,20,8,45,815.0,52.5,1.8,8.0,306.5,602.09,501.87
2016,11,20,9,0,849.0,57.0,1.9,9.0,356.0,664.42,549.46
2016,11,20,9,15,874.0,59.5,2.1,9.5,402.0,723.75,593.18
2016,11,20,9,30,899.0,62.0,2.3,10.0,448.0,782.91,635.77
2016,11,20,9,45,915.5,64.0,2.55,11.0,487.5,833.96,670.76
2016,11,20,10,0,932.0,66.0,2.8,12.0,527.0,883.44,704.02
2016,11,20,10,15,944.0,67.5,2.75,12.5,560.5,926.43,731.07
2016,11,20,10,30,956.0,69.0,2.7,13.0,594.0,966.98,755.97
2016,11,20,10,45,963.0,70.5,2.7,13.5,619.5,1000.14,775.91
2016,11,20,11,0,970.0,72.0,2.7,14.0,645.0,1030.16,793.61
2016,11,20,11,15,974.5,72.5,2.7,14.5,663.0,1053.12,806.49
2016,11,20,11,30,979.0,73.0,2.7,15.0,681.0,1072.54,817.07
2016,11,20,11,45,982.5,72.5,2.7,15.5,690.0,1086.0,823.8
2016,11,20,12,0,986.0,72.0,2.7,16.0,699.0,1095.69,828.2
2016,11,20,12,15,985.5,72.0,2.7,16.0,699.5,1098.11,829.55
2016,11,20,12,30,985.0,72.0,2.7,16.0,700.0,1096.63,828.6
2016,11,20,12,45,981.5,72.5,2.75,16.5,692.0,1088.87,822.73
2016,11,20,13,0,978.0,73.0,2.8,17.0,684.0,1077.31,814.57
2016,11,20,13,15,973.0,72.0,2.8,17.0,667.5,1058.64,802.84
2016,11,20,13,30,968.0,71.0,2.8,17.0,651.0,1036.38,788.89
2016,11,20,13,45,959.0,70.5,2.85,17.0,626.5,1007.5,771.03
2016,11,20,14,0,950.0,70.0,2.9,17.0,602.0,975.51,751.02
2016,11,20,14,15,938.5,68.5,2.9,17.0,570.0,937.07,726.01
2016,11,20,14,30,927.0,67.0,2.9,17.0,538.0,896.07,699.06
2016,11,20,14,45,908.5,65.5,2.9,17.0,499.0,846.95,666.03
2016,11,20,15,0,890.0,64.0,2.9,17.0,460.0,796.3,631.44
2016,11,20,15,15,866.0,61.5,2.75,16.5,416.0,739.03,591.6
2016,11,20,15,30,842.0,59.0,2.6,16.0,372.0,687.56,555.26
2016,11,20,15,45,806.5,55.5,2.5,16.0,323.5,620.22,504.38
2016,11,20,16,0,771.0,52.0,2.4,16.0,275.0,554.24,451.44
2016,11,20,16,15,716.5,47.5,2.15,15.0,224.0,478.1,389.48
2016,11,20,16,30,662.0,43.0,1.9,14.0,173.0,406.0,328.06
2016,11,20,16,45,567.0,35.5,1.65,13.0,124.0,316.83,250.71
2016,11,20,17,0,472.0,28.0,1.4,12.0,75.0,237.2,175.21
2016,11,20,17,15,236.0,14.0,1.45,11.5,37.5,106.8,0.0
2016,11,20,17,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,2.25,5.5,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,7,15,187.5,11.5,2.3,6.0,25.5,68.14,0.0
2016,11,21,7,30,375.0,23.0,2.6,7.0,51.0,178.09,107.53
2016,11,21,7,45,485.0,32.0,2.9,8.0,97.0,260.86,206.86
2016,11,21,8,0,595.0,41.0,3.2,9.0,143.0,352.07,289.67
2016,11,21,8,15,657.0,46.5,3.1,9.5,192.5,425.12,355.12
2016,11,21,8,30,719.0,52.0,3.0,10.0,242.0,503.2,421.94
2016,11,21,8,45,756.5,56.0,2.9,11.0,289.5,568.63,474.9
2016,11,21,9,0,794.0,60.0,2.8,12.0,337.0,635.83,526.58
2016,11,21,9,15,819.5,63.0,3.25,13.0,381.0,694.43,570.02
2016,11,21,9,30,845.0,66.0,3.7,14.0,425.0,752.96,612.38
2016,11,21,9,45,861.5,68.5,4.15,15.5,463.5,795.32,640.58
2016,11,21,10,0,878.0,71.0,4.6,17.0,502.0,843.45,673.3
2016,11,21,10,15,890.0,72.5,4.7,17.5,534.5,884.65,700.99
2016,11,21,10,30,902.0,74.0,4.8,18.0,567.0,923.6,726.83
2016,11,21,10,45,909.0,75.5,4.9,18.5,591.5,955.36,747.39
2016,11,21,11,0,916.0,77.0,5.0,19.0,616.0,984.18,765.85
2016,11,21,11,15,920.5,78.0,5.0,19.5,633.0,1006.8,779.17
2016,11,21,11,30,925.0,79.0,5.0,20.0,650.0,1026.08,790.21
2016,11,21,11,45,928.5,78.5,5.0,20.5,659.0,1039.02,796.96
2016,11,21,12,0,932.0,78.0,5.0,21.0,668.0,1048.39,801.42
2016,11,21,12,15,931.0,78.0,5.0,21.0,668.5,1050.2,802.45
2016,11,21,12,30,930.0,78.0,5.0,21.0,669.0,1048.34,801.2
2016,11,21,12,45,925.5,78.5,5.0,21.5,660.5,1039.92,794.07
2016,11,21,13,0,921.0,79.0,5.0,22.0,652.0,1027.93,784.72
2016,11,21,13,15,914.5,78.5,5.0,22.0,635.5,1009.23,772.49
2016,11,21,13,30,908.0,78.0,5.0,22.0,619.0,987.22,758.11
2016,11,21,13,45,896.5,77.5,5.0,22.0,594.5,957.29,738.28
2016,11,21,14,0,885.0,77.0,5.0,22.0,570.0,924.59,716.51
2016,11,21,14,15,871.5,75.0,4.95,22.0,539.0,885.64,689.9
2016,11,21,14,30,858.0,73.0,4.9,22.0,508.0,844.48,661.58
2016,11,21,14,45,833.5,72.5,4.85,22.0,469.5,802.28,632.3
2016,11,21,15,0,809.0,72.0,4.8,22.0,431.0,750.38,595.54
2016,11,21,15,15,782.5,69.0,4.6,21.5,388.5,693.25,554.78
2016,11,21,15,30,756.0,66.0,4.4,21.0,346.0,636.05,513.19
2016,11,21,15,45,715.0,62.5,4.2,21.0,299.0,568.92,460.96
2016,11,21,16,0,674.0,59.0,4.0,21.0,252.0,503.74,408.16
2016,11,21,16,15,615.5,53.5,3.6,20.0,204.5,432.45,349.83
2016,11,21,16,30,557.0,48.0,3.2,19.0,157.0,362.76,290.63
2016,11,21,16,45,457.5,39.5,2.8,18.5,111.5,276.29,215.89
2016,11,21,17,0,358.0,31.0,2.4,18.0,66.0,200.47,145.18
2016,11,21,17,15,179.0,15.5,2.45,17.5,33.0,91.06,0.0
2016,11,21,17,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,11,22,7,15,0.0,11.5,4.05,17.0,11.5,9.82,0.0
2016,11,22,7,30,0.0,23.0,4.0,17.0,23.0,20.5,6.73
2016,11,22,7,45,28.5,43.5,4.0,17.0,48.0,58.52,41.78
2016,11,22,8,0,57.0,64.0,4.0,17.0,73.0,103.07,80.32
2016,11,22,8,15,75.0,84.5,4.05,17.0,101.5,137.53,110.46
2016,11,22,8,30,93.0,105.0,4.1,17.0,130.0,173.73,141.69
2016,11,22,8,45,105.5,125.0,4.15,17.5,158.0,207.54,170.04
2016,11,22,9,0,118.0,145.0,4.2,18.0,186.0,242.52,198.73
2016,11,22,9,15,59.0,112.5,4.5,18.5,133.0,150.37,121.65
2016,11,22,9,30,0.0,80.0,4.8,19.0,80.0,66.6,50.14
2016,11,22,9,45,0.0,87.5,5.1,19.5,87.5,73.16,55.39
2016,11,22,10,0,0.0,95.0,5.4,20.0,95.0,79.76,60.58
2016,11,22,10,15,0.0,90.0,5.5,20.5,90.0,75.01,56.41
2016,11,22,10,30,0.0,85.0,5.6,21.0,85.0,70.63,52.6
2016,11,22,10,45,0.0,102.5,5.7,21.5,102.5,86.07,64.98
2016,11,22,11,0,0.0,120.0,5.8,22.0,120.0,101.97,77.64
2016,11,22,11,15,0.0,100.5,5.7,22.0,100.5,84.12,63.07
2016,11,22,11,30,0.0,81.0,5.6,22.0,81.0,67.34,49.4
2016,11,22,11,45,0.0,82.0,5.6,22.0,82.0,68.19,50.06
2016,11,22,12,0,0.0,83.0,5.6,22.0,83.0,69.03,50.71
2016,11,22,12,15,0.0,93.5,5.45,22.0,93.5,77.84,57.84
2016,11,22,12,30,0.0,104.0,5.3,22.0,104.0,87.19,65.41
2016,11,22,12,45,0.0,108.5,5.2,22.0,108.5,91.24,68.7
2016,11,22,13,0,0.0,113.0,5.1,22.0,113.0,95.34,72.05
2016,11,22,13,15,0.0,116.0,4.95,22.0,116.0,98.13,74.35
2016,11,22,13,30,0.0,119.0,4.8,22.0,119.0,100.97,76.73
2016,11,22,13,45,0.0,138.0,4.65,22.0,138.0,118.94,91.33
2016,11,22,14,0,0.0,157.0,4.5,22.0,157.0,137.73,106.59
2016,11,22,14,15,0.0,146.0,4.35,22.0,146.0,127.53,98.54
2016,11,22,14,30,0.0,135.0,4.2,22.0,135.0,117.44,90.58
2016,11,22,14,45,0.0,124.5,4.05,22.0,124.5,107.92,83.07
2016,11,22,15,0,0.0,114.0,3.9,22.0,114.0,98.49,75.59
2016,11,22,15,15,0.0,102.0,3.65,22.0,102.0,87.67,66.92
2016,11,22,15,30,0.0,90.0,3.4,22.0,90.0,76.94,58.24
2016,11,22,15,45,0.0,77.0,3.2,22.0,77.0,65.29,48.72
2016,11,22,16,0,0.0,64.0,3.0,22.0,64.0,53.7,39.14
2016,11,22,16,15,0.0,51.0,2.7,21.5,51.0,42.22,29.59
2016,11,22,16,30,0.0,38.0,2.4,21.0,38.0,31.4,20.45
2016,11,22,16,45,0.0,26.5,2.1,20.5,26.5,21.86,12.28
2016,11,22,17,0,0.0,15.0,1.8,20.0,15.0,12.34,3.92
2016,11,22,17,15,0.0,7.5,1.75,19.5,7.5,6.16,0.0
2016,11,22,17,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,3.95,10.5,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,23,7,15,168.5,11.0,3.25,8.5,22.5,61.68,0.0
2016,11,23,7,30,337.0,22.0,3.4,9.0,45.0,165.66,85.42
2016,11,23,7,45,459.5,31.0,3.55,9.5,91.0,248.41,194.86
2016,11,23,8,0,582.0,40.0,3.7,10.0,137.0,343.97,281.87
2016,11,23,8,15,647.5,46.0,3.85,10.5,186.5,418.6,349.16
2016,11,23,8,30,713.0,52.0,4.0,11.0,236.0,498.7,418.52
2016,11,23,8,45,756.0,55.5,4.2,12.0,284.5,566.67,475.02
2016,11,23,9,0,799.0,59.0,4.4,13.0,333.0,636.9,531.08
2016,11,23,9,15,826.5,62.0,4.4,13.5,378.0,697.12,575.68
2016,11,23,9,30,854.0,65.0,4.4,14.0,423.0,757.43,619.12
2016,11,23,9,45,873.5,67.0,4.45,15.0,463.0,801.92,648.68
2016,11,23,10,0,893.0,69.0,4.5,16.0,503.0,852.38,682.09
2016,11,23,10,15,906.5,70.5,4.4,16.5,536.0,895.41,709.6
2016,11,23,10,30,920.0,72.0,4.3,17.0,569.0,936.24,735.1
2016,11,23,10,45,929.0,73.5,4.2,17.5,595.0,970.4,755.8
2016,11,23,11,0,938.0,75.0,4.1,18.0,621.0,1001.64,774.27
2016,11,23,11,15,943.5,75.5,4.0,18.0,638.5,1025.1,788.7
2016,11,23,11,30,949.0,76.0,3.9,18.0,656.0,1045.18,800.88
2016,11,23,11,45,954.0,75.5,3.85,18.5,666.0,1059.99,808.37
2016,11,23,12,0,959.0,75.0,3.8,19.0,676.0,1071.17,813.54
2016,11,23,12,15,959.5,75.0,3.7,19.0,677.0,1074.72,814.9
2016,11,23,12,30,960.0,75.0,3.6,19.0,678.0,1074.49,813.94
2016,11,23,12,45,957.5,74.5,3.55,19.5,670.5,1066.84,807.07
2016,11,23,13,0,955.0,74.0,3.5,20.0,663.0,1055.46,797.97
2016,11,23,13,15,950.0,73.5,3.4,20.0,647.5,1037.98,786.08
2016,11,23,13,30,945.0,73.0,3.3,20.0,632.0,1017.01,772.04
2016,11,23,13,45,936.5,72.0,3.2,20.0,608.0,988.73,753.17
2016,11,23,14,0,928.0,71.0,3.1,20.0,584.0,957.38,732.31
2016,11,23,14,15,916.0,69.5,3.0,20.0,553.0,919.39,706.87
2016,11,23,14,30,904.0,68.0,2.9,20.0,522.0,878.95,679.66
2016,11,23,14,45,886.5,66.0,2.8,20.0,484.0,831.09,647.02
2016,11,23,15,0,869.0,64.0,2.7,20.0,446.0,781.68,612.95
2016,11,23,15,15,844.5,61.5,2.5,19.5,402.5,725.14,573.68
2016,11,23,15,30,820.0,59.0,2.3,19.0,359.0,674.52,538.0
2016,11,23,15,45,784.5,55.5,2.1,19.0,311.5,608.37,488.13
2016,11,23,16,0,749.0,52.0,1.9,19.0,264.0,543.59,436.42
2016,11,23,16,15,693.5,47.0,1.65,18.0,214.5,467.47,375.35
2016,11,23,16,30,638.0,42.0,1.4,17.0,165.0,395.55,314.99
2016,11,23,16,45,542.0,34.5,1.2,16.0,117.5,307.09,239.51
2016,11,23,17,0,446.0,27.0,1.0,15.0,70.0,228.33,165.02
2016,11,23,17,15,223.0,13.5,1.0,14.5,35.0,102.6,0.0
2016,11,23,17,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,7,15,151.5,11.0,1.1,8.5,21.0,56.34,0.0
2016,11,24,7,30,303.0,22.0,1.2,9.0,42.0,152.16,69.4
2016,11,24,7,45,410.5,32.5,1.35,10.0,85.0,233.75,181.22
2016,11,24,8,0,518.0,43.0,1.5,11.0,128.0,320.57,259.29
2016,11,24,8,15,585.5,50.0,1.5,11.5,176.0,393.44,323.2
2016,11,24,8,30,653.0,57.0,1.5,12.0,224.0,472.44,389.4
2016,11,24,8,45,688.0,63.5,1.55,12.5,270.0,535.82,440.8
2016,11,24,9,0,723.0,70.0,1.6,13.0,316.0,597.28,488.81
2016,11,24,9,15,752.5,74.0,1.85,14.0,359.5,657.05,533.04
2016,11,24,9,30,782.0,78.0,2.1,15.0,403.0,717.22,575.71
2016,11,24,9,45,797.5,82.0,2.4,16.0,440.5,766.1,609.49
2016,11,24,10,0,813.0,86.0,2.7,17.0,478.0,813.64,641.73
2016,11,24,10,15,828.0,88.5,2.7,17.5,510.5,857.32,669.89
2016,11,24,10,30,843.0,91.0,2.7,18.0,543.0,899.07,696.27
2016,11,24,10,45,849.0,94.0,2.75,18.5,567.5,930.84,715.84
2016,11,24,11,0,855.0,97.0,2.8,19.0,592.0,959.76,733.43
2016,11,24,11,15,861.5,98.0,2.8,19.5,609.5,983.74,747.21
2016,11,24,11,30,868.0,99.0,2.8,20.0,627.0,1004.6,758.91
2016,11,24,11,45,877.5,97.0,2.8,20.5,637.5,1021.49,768.04
2016,11,24,12,0,887.0,95.0,2.8,21.0,648.0,1023.08,767.12
2016,11,24,12,15,670.0,170.5,2.8,21.0,589.0,914.49,693.68
2016,11,24,12,30,453.0,246.0,2.8,21.0,530.0,770.72,591.13
2016,11,24,12,45,665.0,171.0,2.85,21.5,582.5,906.09,689.48
2016,11,24,13,0,877.0,96.0,2.9,22.0,635.0,1016.71,762.49
2016,11,24,13,15,871.0,95.0,2.9,22.0,619.5,998.42,749.79
2016,11,24,13,30,865.0,94.0,2.9,22.0,604.0,976.89,736.27
2016,11,24,13,45,852.0,94.0,2.9,22.5,580.0,946.84,715.66
2016,11,24,14,0,839.0,94.0,2.9,23.0,556.0,914.11,693.35
2016,11,24,14,15,825.0,92.0,2.85,23.0,525.5,875.64,668.02
2016,11,24,14,30,811.0,90.0,2.8,23.0,495.0,835.03,641.08
2016,11,24,14,45,789.0,87.5,2.75,23.0,458.0,785.29,607.44
2016,11,24,15,0,767.0,85.0,2.7,23.0,421.0,734.48,572.62
2016,11,24,15,15,738.5,81.5,2.45,22.5,379.0,681.09,535.34
2016,11,24,15,30,710.0,78.0,2.2,22.0,337.0,623.81,494.39
2016,11,24,15,45,663.5,74.0,1.95,22.0,290.5,554.52,440.89
2016,11,24,16,0,617.0,70.0,1.7,22.0,244.0,487.82,387.97
2016,11,24,16,15,555.0,62.5,1.5,21.0,196.5,411.44,327.49
2016,11,24,16,30,493.0,55.0,1.3,20.0,149.0,340.22,268.75
2016,11,24,16,45,387.0,44.5,1.15,19.0,105.0,251.42,194.5
2016,11,24,17,0,281.0,34.0,1.0,18.0,61.0,173.83,124.12
2016,11,24,17,15,140.5,17.0,1.0,17.5,30.5,78.28,0.0
2016,11,24,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,7,15,0.0,0.5,1.1,14.5,0.5,0.43,0.0
2016,11,25,7,30,0.0,1.0,1.4,15.0,1.0,0.82,0.0
2016,11,25,7,45,0.0,2.5,1.75,15.5,2.5,2.05,0.0
2016,11,25,8,0,0.0,4.0,2.1,16.0,4.0,3.28,0.0
2016,11,25,8,15,0.0,5.5,2.35,16.0,5.5,4.51,0.0
2016,11,25,8,30,0.0,7.0,2.6,16.0,7.0,5.75,0.0
2016,11,25,8,45,0.0,8.5,2.85,16.0,8.5,6.99,0.33
2016,11,25,9,0,0.0,10.0,3.1,16.0,10.0,8.23,1.39
2016,11,25,9,15,0.0,26.0,3.2,16.0,26.0,21.44,12.67
2016,11,25,9,30,0.0,42.0,3.3,16.0,42.0,34.72,23.91
2016,11,25,9,45,0.0,78.5,3.45,16.0,78.5,65.15,49.51
2016,11,25,10,0,0.0,115.0,3.6,16.0,115.0,98.69,77.39
2016,11,25,10,15,0.0,91.5,3.65,16.0,91.5,76.42,58.64
2016,11,25,10,30,0.0,68.0,3.7,16.0,68.0,56.42,41.83
2016,11,25,10,45,0.0,82.0,3.8,16.0,82.0,68.13,51.53
2016,11,25,11,0,0.0,96.0,3.9,16.0,96.0,80.16,61.44
2016,11,25,11,15,0.0,99.5,3.9,16.0,99.5,83.26,63.92
2016,11,25,11,30,0.0,103.0,3.9,16.0,103.0,86.36,66.42
2016,11,25,11,45,0.0,102.5,3.9,16.0,102.5,85.89,65.97
2016,11,25,12,0,0.0,102.0,3.9,16.0,102.0,85.42,65.56
2016,11,25,12,15,0.0,121.0,3.85,16.0,121.0,102.65,79.75
2016,11,25,12,30,0.0,140.0,3.8,16.0,140.0,120.3,94.23
2016,11,25,12,45,0.0,103.5,3.75,16.0,103.5,86.77,66.65
2016,11,25,13,0,0.0,67.0,3.7,16.0,67.0,55.65,40.91
2016,11,25,13,15,0.0,90.0,3.65,16.0,90.0,74.86,56.93
2016,11,25,13,30,0.0,113.0,3.6,16.0,113.0,95.53,74.1
2016,11,25,13,45,0.0,114.0,3.55,16.0,114.0,96.58,75.05
2016,11,25,14,0,0.0,115.0,3.5,16.0,115.0,97.69,76.09
2016,11,25,14,15,15.5,156.5,3.45,16.0,164.5,152.14,121.83
2016,11,25,14,30,31.0,198.0,3.4,16.0,214.0,226.46,183.16
2016,11,25,14,45,15.5,130.5,3.35,16.0,138.5,126.97,101.35
2016,11,25,15,0,0.0,63.0,3.3,16.0,63.0,52.2,38.58
2016,11,25,15,15,0.0,56.5,3.15,15.5,56.5,46.78,34.21
2016,11,25,15,30,0.0,50.0,3.0,15.0,50.0,41.36,29.75
2016,11,25,15,45,159.5,86.0,2.95,15.0,131.0,210.25,175.65
2016,11,25,16,0,319.0,122.0,2.9,15.0,212.0,348.55,289.26
2016,11,25,16,15,264.0,104.0,2.7,14.5,168.5,281.78,232.4
2016,11,25,16,30,209.0,86.0,2.5,14.0,125.0,220.66,179.76
2016,11,25,16,45,151.0,62.0,2.35,14.0,86.0,155.55,122.85
2016,11,25,17,0,93.0,38.0,2.2,14.0,47.0,95.78,68.28
2016,11,25,17,15,46.5,19.0,2.1,13.5,23.5,43.29,0.0
2016,11,25,17,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,26,7,15,41.0,11.5,2.05,9.0,14.0,22.48,0.0
2016,11,26,7,30,82.0,23.0,2.2,9.0,28.0,63.7,16.49
2016,11,26,7,45,176.5,42.5,2.4,9.5,66.0,145.57,111.97
2016,11,26,8,0,271.0,62.0,2.6,10.0,104.0,221.98,181.01
2016,11,26,8,15,340.0,76.0,2.55,10.5,148.0,288.89,240.37
2016,11,26,8,30,409.0,90.0,2.5,11.0,192.0,362.91,304.02
2016,11,26,8,45,463.5,99.0,2.45,12.0,236.5,428.45,358.15
2016,11,26,9,0,518.0,108.0,2.4,13.0,281.0,498.41,413.7
2016,11,26,9,15,333.5,146.0,2.35,13.5,263.5,417.83,346.22
2016,11,26,9,30,149.0,184.0,2.3,14.0,246.0,320.5,263.8
2016,11,26,9,45,164.0,198.0,2.25,15.0,271.5,353.07,289.11
2016,11,26,10,0,179.0,212.0,2.2,16.0,297.0,386.63,314.07
2016,11,26,10,15,297.0,208.5,2.15,16.0,361.0,508.24,410.21
2016,11,26,10,30,415.0,205.0,2.1,16.0,425.0,638.24,508.49
2016,11,26,10,45,570.5,171.5,2.05,16.5,490.0,757.18,595.58
2016,11,26,11,0,726.0,138.0,2.0,17.0,555.0,890.58,685.85
2016,11,26,11,15,513.0,203.5,1.95,17.5,502.5,763.31,591.6
2016,11,26,11,30,300.0,269.0,1.9,18.0,450.0,616.2,479.84
2016,11,26,11,45,289.5,276.0,1.85,18.5,453.0,617.45,480.07
2016,11,26,12,0,279.0,283.0,1.8,19.0,456.0,617.39,478.23
2016,11,26,12,15,269.5,285.5,1.75,19.0,452.5,611.74,473.48
2016,11,26,12,30,260.0,288.0,1.7,19.0,449.0,605.01,468.08
2016,11,26,12,45,143.0,263.5,1.65,19.5,352.5,434.51,339.33
2016,11,26,13,0,26.0,239.0,1.6,20.0,256.0,245.75,191.87
2016,11,26,13,15,69.0,255.5,1.55,20.0,296.5,328.72,258.41
2016,11,26,13,30,112.0,272.0,1.5,20.0,337.0,390.56,306.53
2016,11,26,13,45,56.0,184.5,1.5,20.0,217.0,233.36,184.28
2016,11,26,14,0,0.0,97.0,1.5,20.0,97.0,81.19,61.16
2016,11,26,14,15,0.0,112.5,1.5,20.0,112.5,95.65,73.3
2016,11,26,14,30,0.0,128.0,1.5,20.0,128.0,110.89,85.85
2016,11,26,14,45,0.0,93.0,1.5,20.0,93.0,78.13,59.22
2016,11,26,15,0,0.0,58.0,1.5,20.0,58.0,48.03,34.51
2016,11,26,15,15,0.0,52.0,1.45,19.5,52.0,43.03,30.52
2016,11,26,15,30,0.0,46.0,1.4,19.0,46.0,38.03,26.47
2016,11,26,15,45,0.0,39.5,1.4,19.0,39.5,32.62,21.96
2016,11,26,16,0,0.0,33.0,1.4,19.0,33.0,27.22,17.4
2016,11,26,16,15,0.0,26.5,1.25,18.5,26.5,21.84,12.84
2016,11,26,16,30,0.0,20.0,1.1,18.0,20.0,16.46,8.21
2016,11,26,16,45,0.0,13.5,0.95,17.5,13.5,11.09,3.56
2016,11,26,17,0,0.0,7.0,0.8,17.0,7.0,5.74,0.0
2016,11,26,17,15,0.0,3.5,0.85,16.5,3.5,2.87,0.0
2016,11,26,17,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,7,15,2.0,10.0,3.3,12.0,10.0,9.15,0.0
2016,11,27,7,30,4.0,20.0,3.5,12.0,20.0,19.4,0.0
2016,11,27,7,45,45.5,39.0,3.75,12.5,45.5,69.1,49.94
2016,11,27,8,0,87.0,58.0,4.0,13.0,71.0,111.48,88.13
2016,11,27,8,15,107.0,78.5,4.3,13.5,100.5,148.74,121.31
2016,11,27,8,30,127.0,99.0,4.6,14.0,130.0,187.81,155.51
2016,11,27,8,45,139.5,118.0,4.9,15.0,158.5,222.02,184.55
2016,11,27,9,0,152.0,137.0,5.2,16.0,187.0,257.35,213.78
2016,11,27,9,15,76.0,110.0,5.4,16.5,135.0,173.34,142.39
2016,11,27,9,30,0.0,83.0,5.6,17.0,83.0,69.57,53.1
2016,11,27,9,45,0.0,110.5,5.85,18.0,110.5,95.18,74.15
2016,11,27,10,0,0.0,138.0,6.1,19.0,138.0,121.48,95.36
2016,11,27,10,15,0.0,146.5,6.2,19.0,146.5,129.04,101.34
2016,11,27,10,30,0.0,155.0,6.3,19.0,155.0,136.72,107.42
2016,11,27,10,45,0.5,161.0,6.45,19.5,161.5,142.48,111.73
2016,11,27,11,0,1.0,167.0,6.6,20.0,168.0,148.37,116.15
2016,11,27,11,15,1.5,172.0,6.65,20.5,173.0,153.38,119.85
2016,11,27,11,30,2.0,177.0,6.7,21.0,178.0,158.5,123.64
2016,11,27,11,45,4.0,185.5,6.75,21.5,188.5,168.72,131.6
2016,11,27,12,0,6.0,194.0,6.8,22.0,199.0,179.09,139.67
2016,11,27,12,15,6.0,194.5,6.8,22.0,199.0,179.52,139.97
2016,11,27,12,30,6.0,195.0,6.8,22.0,199.0,180.04,140.38
2016,11,27,12,45,116.0,240.0,6.8,22.5,311.0,379.55,301.83
2016,11,27,13,0,226.0,285.0,6.8,23.0,423.0,542.93,429.8
2016,11,27,13,15,237.0,276.5,6.75,23.0,417.5,541.17,428.68
2016,11,27,13,30,248.0,268.0,6.7,23.0,412.0,538.39,427.29
2016,11,27,13,45,166.5,256.5,6.65,23.0,352.0,443.0,351.99
2016,11,27,14,0,85.0,245.0,6.6,23.0,292.0,331.52,263.12
2016,11,27,14,15,179.5,229.0,6.5,23.0,320.5,415.2,332.29
2016,11,27,14,30,274.0,213.0,6.4,23.0,349.0,491.98,394.69
2016,11,27,14,45,460.5,161.0,6.3,23.0,369.0,594.97,478.94
2016,11,27,15,0,647.0,109.0,6.2,23.0,389.0,673.86,542.26
2016,11,27,15,15,616.0,103.5,6.0,22.5,349.0,616.61,499.41
2016,11,27,15,30,585.0,98.0,5.8,22.0,309.0,560.01,455.8
2016,11,27,15,45,543.5,90.5,5.6,22.0,266.0,495.28,403.84
2016,11,27,16,0,502.0,83.0,5.4,22.0,223.0,432.88,352.52
2016,11,27,16,15,438.5,73.0,5.05,21.5,178.5,355.03,287.95
2016,11,27,16,30,375.0,63.0,4.7,21.0,134.0,287.81,230.36
2016,11,27,16,45,279.5,49.0,4.4,21.0,93.0,207.4,160.94
2016,11,27,17,0,184.0,35.0,4.1,21.0,52.0,138.0,97.06
2016,11,27,17,15,92.0,17.5,4.0,20.5,26.0,62.69,0.0
2016,11,27,17,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,4.3,18.5,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,4.95,18.5,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,5.35,19.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,5.5,19.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,5.6,19.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,5.85,19.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,6.05,19.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,5.95,19.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,5.8,18.5,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,5.7,18.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,5.6,18.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,28,7,15,84.5,10.5,5.1,18.0,15.0,34.95,0.0
2016,11,28,7,30,169.0,21.0,5.1,18.0,30.0,97.91,4.01
2016,11,28,7,45,295.5,33.5,5.1,18.5,70.0,185.17,136.8
2016,11,28,8,0,422.0,46.0,5.1,19.0,110.0,276.27,218.55
2016,11,28,8,15,496.0,54.5,5.2,19.0,156.0,349.28,283.34
2016,11,28,8,30,570.0,63.0,5.3,19.0,202.0,429.09,352.11
2016,11,28,8,45,646.5,60.5,5.45,19.5,249.0,503.7,414.59
2016,11,28,9,0,723.0,58.0,5.6,20.0,296.0,580.67,477.18
2016,11,28,9,15,763.5,65.5,5.85,20.5,347.0,652.27,532.1
2016,11,28,9,30,804.0,73.0,6.1,21.0,398.0,725.32,586.52
2016,11,28,9,45,832.5,74.0,6.35,21.5,439.0,781.84,627.37
2016,11,28,10,0,861.0,75.0,6.6,22.0,480.0,837.83,667.28
2016,11,28,10,15,877.5,77.0,6.7,22.0,514.5,883.73,699.99
2016,11,28,10,30,894.0,79.0,6.8,22.0,549.0,918.14,724.13
2016,11,28,10,45,911.0,78.5,6.95,22.0,577.0,956.7,751.52
2016,11,28,11,0,928.0,78.0,7.1,22.0,605.0,992.83,777.13
2016,11,28,11,15,669.5,160.5,6.95,22.0,547.0,874.71,689.35
2016,11,28,11,30,411.0,243.0,6.8,22.0,489.0,694.87,550.89
2016,11,28,11,45,684.5,160.0,6.65,22.0,577.0,908.66,713.02
2016,11,28,12,0,958.0,77.0,6.5,22.0,665.0,1070.83,826.9
2016,11,28,12,15,958.0,77.5,6.45,22.0,666.5,1074.9,828.38
2016,11,28,12,30,958.0,78.0,6.4,22.0,668.0,1075.23,828.27
2016,11,28,12,45,955.5,77.5,6.35,22.0,661.0,1068.03,823.1
2016,11,28,13,0,953.0,77.0,6.3,22.0,654.0,1057.14,815.58
2016,11,28,13,15,947.5,76.0,6.25,22.0,638.5,1039.04,803.18
2016,11,28,13,30,942.0,75.0,6.2,22.0,623.0,1017.49,788.52
2016,11,28,13,45,931.5,74.5,6.2,22.0,599.0,988.5,769.01
2016,11,28,14,0,921.0,74.0,6.2,22.0,575.0,956.57,747.42
2016,11,28,14,15,908.0,72.5,6.05,22.0,544.0,918.37,720.48
2016,11,28,14,30,895.0,71.0,5.9,22.0,513.0,877.8,691.78
2016,11,28,14,45,875.5,69.5,5.75,22.0,475.0,829.69,657.4
2016,11,28,15,0,856.0,68.0,5.6,22.0,437.0,787.83,627.4
2016,11,28,15,15,830.0,65.0,5.2,21.5,394.0,729.75,584.98
2016,11,28,15,30,804.0,62.0,4.8,21.0,351.0,671.41,541.73
2016,11,28,15,45,765.5,58.5,4.4,21.0,303.5,604.16,489.21
2016,11,28,16,0,727.0,55.0,4.0,21.0,256.0,538.5,435.59
2016,11,28,16,15,666.0,49.5,3.45,19.5,207.0,459.66,371.94
2016,11,28,16,30,605.0,44.0,2.9,18.0,158.0,385.48,309.4
