Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,28,16,45,499.0,36.0,2.4,17.0,111.5,297.57,233.21
2016,11,28,17,0,393.0,28.0,1.9,16.0,65.0,217.04,155.74
2016,11,28,17,15,196.5,14.0,1.8,15.5,32.5,97.34,0.0
2016,11,28,17,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,29,7,15,102.5,10.0,2.5,9.5,15.0,40.0,0.0
2016,11,29,7,30,205.0,20.0,2.9,10.0,30.0,109.53,0.0
2016,11,29,7,45,343.5,31.0,3.3,11.0,71.5,202.71,152.66
2016,11,29,8,0,482.0,42.0,3.7,12.0,113.0,300.28,242.54
2016,11,29,8,15,559.0,49.0,3.6,12.5,161.0,375.93,310.3
2016,11,29,8,30,636.0,56.0,3.5,13.0,209.0,458.66,381.42
2016,11,29,8,45,686.0,60.5,3.45,14.0,257.0,524.08,435.43
2016,11,29,9,0,736.0,65.0,3.4,15.0,305.0,596.95,492.76
2016,11,29,9,15,768.0,68.5,3.35,16.0,349.0,658.31,537.57
2016,11,29,9,30,800.0,72.0,3.3,17.0,393.0,720.27,580.62
2016,11,29,9,45,822.0,75.0,3.25,18.0,432.5,773.83,616.04
2016,11,29,10,0,844.0,78.0,3.2,19.0,472.0,826.49,649.8
2016,11,29,10,15,859.5,80.0,3.25,19.5,505.5,871.02,678.8
2016,11,29,10,30,875.0,82.0,3.3,20.0,539.0,913.6,706.08
2016,11,29,10,45,885.5,83.0,3.4,21.0,565.0,937.96,719.4
2016,11,29,11,0,896.0,84.0,3.5,22.0,591.0,969.25,737.55
2016,11,29,11,15,902.5,85.0,3.2,22.0,609.0,993.82,750.87
2016,11,29,11,30,909.0,86.0,2.9,22.0,627.0,1015.24,761.74
2016,11,29,11,45,915.5,85.5,2.65,22.5,638.0,1031.49,767.87
2016,11,29,12,0,922.0,85.0,2.4,23.0,649.0,1044.34,771.56
2016,11,29,12,15,923.0,85.0,2.35,23.0,650.5,1048.74,773.53
2016,11,29,12,30,924.0,85.0,2.3,23.0,652.0,1049.54,773.42
2016,11,29,12,45,923.0,84.0,2.25,23.5,645.5,1043.47,767.59
2016,11,29,13,0,922.0,83.0,2.2,24.0,639.0,1033.81,759.7
2016,11,29,13,15,916.5,82.5,2.25,24.0,624.0,1016.83,749.94
2016,11,29,13,30,911.0,82.0,2.3,24.0,609.0,996.51,738.14
2016,11,29,13,45,902.5,80.5,2.4,24.0,586.0,968.87,722.07
2016,11,29,14,0,894.0,79.0,2.5,24.0,563.0,938.31,703.96
2016,11,29,14,15,881.0,77.0,2.55,23.5,532.5,900.31,681.53
2016,11,29,14,30,868.0,75.0,2.6,23.0,502.0,868.93,663.36
2016,11,29,14,45,852.0,72.0,2.7,23.0,465.5,822.23,633.23
2016,11,29,15,0,836.0,69.0,2.8,23.0,429.0,773.93,601.44
2016,11,29,15,15,810.0,66.5,2.55,22.5,386.5,717.33,562.11
2016,11,29,15,30,784.0,64.0,2.3,22.0,344.0,660.48,521.83
2016,11,29,15,45,745.5,60.0,2.05,21.5,297.5,593.53,472.37
2016,11,29,16,0,707.0,56.0,1.8,21.0,251.0,528.21,421.25
2016,11,29,16,15,646.0,50.5,1.7,20.0,202.5,450.31,359.79
2016,11,29,16,30,585.0,45.0,1.6,19.0,154.0,381.35,302.49
2016,11,29,16,45,480.0,36.5,1.5,18.0,108.5,290.23,225.56
2016,11,29,17,0,375.0,28.0,1.4,17.0,63.0,210.45,149.93
2016,11,29,17,15,187.5,14.0,1.45,16.5,31.5,94.51,0.0
2016,11,29,17,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,3.5,6.5,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,11,30,7,15,0.0,15.5,3.95,6.5,15.5,13.23,0.0
2016,11,30,7,30,0.0,31.0,4.0,7.0,31.0,36.97,0.0
2016,11,30,7,45,290.5,33.0,4.1,7.5,75.0,181.89,137.59
2016,11,30,8,0,581.0,35.0,4.2,8.0,119.0,334.48,273.92
2016,11,30,8,15,654.5,40.5,4.4,8.5,169.0,411.94,345.34
2016,11,30,8,30,728.0,46.0,4.6,9.0,219.0,495.73,419.68
2016,11,30,8,45,778.0,49.0,4.85,10.0,269.0,567.65,481.12
2016,11,30,9,0,828.0,52.0,5.1,11.0,319.0,636.74,537.77
2016,11,30,9,15,858.5,55.0,5.0,11.5,365.5,699.43,585.09
2016,11,30,9,30,889.0,58.0,4.9,12.0,412.0,762.56,631.21
2016,11,30,9,45,912.5,59.0,4.8,12.5,453.5,817.45,669.66
2016,11,30,10,0,936.0,60.0,4.7,13.0,495.0,871.41,706.43
2016,11,30,10,15,950.5,61.5,4.5,13.5,529.5,916.88,735.27
2016,11,30,10,30,965.0,63.0,4.3,14.0,564.0,960.12,761.71
2016,11,30,10,45,976.0,63.5,4.1,14.5,591.5,996.31,783.1
2016,11,30,11,0,987.0,64.0,3.9,15.0,619.0,1029.57,802.21
2016,11,30,11,15,993.0,64.5,3.75,15.0,638.0,1054.84,817.37
2016,11,30,11,30,999.0,65.0,3.6,15.0,657.0,1076.61,830.12
2016,11,30,11,45,1002.5,65.0,3.5,15.5,667.5,1091.6,837.11
2016,11,30,12,0,1006.0,65.0,3.4,16.0,678.0,1102.8,841.66
2016,11,30,12,15,1006.5,65.0,3.35,16.0,680.0,1107.1,843.79
2016,11,30,12,30,1007.0,65.0,3.3,16.0,682.0,1107.47,843.52
2016,11,30,12,45,1005.0,65.0,3.25,16.5,675.0,1101.41,837.59
2016,11,30,13,0,1003.0,65.0,3.2,17.0,668.0,1091.47,829.33
2016,11,30,13,15,998.5,64.5,3.15,17.0,652.5,1074.59,818.2
2016,11,30,13,30,994.0,64.0,3.1,17.0,637.0,1054.04,804.82
2016,11,30,13,45,986.0,63.0,3.1,17.0,613.5,1025.97,786.9
2016,11,30,14,0,978.0,62.0,3.1,17.0,590.0,994.64,766.83
2016,11,30,14,15,966.5,61.0,3.1,17.0,559.0,957.09,742.39
2016,11,30,14,30,955.0,60.0,3.1,17.0,528.0,916.89,715.96
2016,11,30,14,45,935.5,59.5,3.1,17.0,490.0,868.26,683.24
2016,11,30,15,0,916.0,59.0,3.1,17.0,452.0,818.06,648.95
2016,11,30,15,15,892.0,56.5,2.9,16.5,408.0,760.56,608.68
2016,11,30,15,30,868.0,54.0,2.7,16.0,364.0,702.56,567.19
2016,11,30,15,45,833.0,51.0,2.5,15.5,316.0,636.38,518.36
2016,11,30,16,0,798.0,48.0,2.3,15.0,268.0,576.47,470.53
2016,11,30,16,15,743.0,43.5,2.0,14.0,217.5,498.99,407.14
2016,11,30,16,30,688.0,39.0,1.7,13.0,167.0,425.52,344.23
2016,11,30,16,45,590.0,32.0,1.4,12.0,118.5,333.61,264.13
2016,11,30,17,0,492.0,25.0,1.1,11.0,70.0,251.56,182.49
2016,11,30,17,15,246.0,12.5,1.1,10.5,35.0,112.38,0.0
2016,11,30,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,15,125.5,8.5,1.3,4.0,14.0,45.62,0.0
2016,12,1,7,30,251.0,17.0,1.5,5.0,28.0,121.72,0.0
2016,12,1,7,45,379.0,28.0,1.7,6.0,69.5,213.88,160.3
2016,12,1,8,0,507.0,39.0,1.9,7.0,111.0,307.85,250.73
2016,12,1,8,15,582.0,46.0,1.95,7.5,159.0,383.35,319.16
2016,12,1,8,30,657.0,53.0,2.0,8.0,207.0,461.68,387.4
2016,12,1,8,45,700.5,58.5,2.1,9.0,254.5,529.38,443.71
2016,12,1,9,0,744.0,64.0,2.2,10.0,302.0,599.55,499.5
2016,12,1,9,15,774.5,67.5,2.45,10.5,346.0,660.14,546.27
2016,12,1,9,30,805.0,71.0,2.7,11.0,390.0,721.2,591.63
2016,12,1,9,45,826.0,74.0,2.95,12.0,429.0,774.15,628.82
2016,12,1,10,0,847.0,77.0,3.2,13.0,468.0,826.14,664.56
2016,12,1,10,15,862.0,79.0,3.35,13.5,501.5,870.38,694.7
2016,12,1,10,30,877.0,81.0,3.5,14.0,535.0,912.64,723.14
2016,12,1,10,45,887.0,82.5,3.65,15.0,560.5,937.34,737.45
2016,12,1,11,0,897.0,84.0,3.8,16.0,586.0,968.93,756.69
2016,12,1,11,15,903.5,85.0,3.75,16.0,604.5,993.64,772.49
2016,12,1,11,30,910.0,86.0,3.7,16.0,623.0,1015.2,786.18
2016,12,1,11,45,915.5,85.5,3.65,16.5,633.5,1030.62,794.22
2016,12,1,12,0,921.0,85.0,3.6,17.0,644.0,1042.61,800.05
2016,12,1,12,15,921.5,85.5,3.6,17.0,646.0,1047.31,802.96
2016,12,1,12,30,922.0,86.0,3.6,17.0,648.0,1048.42,803.68
2016,12,1,12,45,919.5,85.5,3.6,17.5,641.5,1041.66,797.73
2016,12,1,13,0,917.0,85.0,3.6,18.0,635.0,1031.37,789.64
2016,12,1,13,15,911.5,84.0,3.6,18.0,620.0,1014.02,778.41
2016,12,1,13,30,906.0,83.0,3.6,18.0,605.0,993.36,765.07
2016,12,1,13,45,897.0,82.0,3.6,18.5,582.0,966.18,745.89
2016,12,1,14,0,888.0,81.0,3.6,19.0,559.0,936.12,724.82
2016,12,1,14,15,875.5,79.5,3.6,18.5,529.0,909.07,708.62
2016,12,1,14,30,863.0,78.0,3.6,18.0,499.0,869.65,683.42
2016,12,1,14,45,845.0,75.5,3.6,18.0,463.0,822.24,650.9
2016,12,1,15,0,827.0,73.0,3.6,18.0,427.0,773.34,616.87
2016,12,1,15,15,801.0,69.5,3.3,17.5,385.0,715.94,575.71
2016,12,1,15,30,775.0,66.0,3.0,17.0,343.0,658.32,533.58
2016,12,1,15,45,736.5,62.0,2.75,17.0,296.5,591.81,482.22
2016,12,1,16,0,698.0,58.0,2.5,17.0,250.0,526.87,429.38
2016,12,1,16,15,638.0,52.0,2.2,15.5,202.0,449.32,366.8
2016,12,1,16,30,578.0,46.0,1.9,14.0,154.0,380.95,308.75
2016,12,1,16,45,474.5,37.5,1.6,13.0,108.5,290.64,230.44
2016,12,1,17,0,371.0,29.0,1.3,12.0,63.0,211.36,153.3
2016,12,1,17,15,185.5,14.5,1.3,11.5,31.5,95.19,0.0
2016,12,1,17,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,7,15,0.0,6.5,2.4,9.0,6.5,5.55,0.0
2016,12,2,7,30,0.0,13.0,2.6,9.0,13.0,10.73,0.0
2016,12,2,7,45,21.0,32.0,2.85,9.5,35.0,43.42,28.26
2016,12,2,8,0,42.0,51.0,3.1,10.0,57.0,74.38,57.29
2016,12,2,8,15,60.0,72.0,3.15,10.0,84.0,108.1,87.59
2016,12,2,8,30,78.0,93.0,3.2,10.0,111.0,153.34,127.45
2016,12,2,8,45,94.0,111.5,3.25,10.5,138.0,186.61,156.4
2016,12,2,9,0,110.0,130.0,3.3,11.0,165.0,221.47,186.09
2016,12,2,9,15,55.0,107.5,3.3,11.5,125.0,143.37,118.89
2016,12,2,9,30,0.0,85.0,3.3,12.0,85.0,71.69,56.01
2016,12,2,9,45,97.0,143.5,3.35,12.5,188.0,233.81,195.22
2016,12,2,10,0,194.0,202.0,3.4,13.0,291.0,388.19,322.01
2016,12,2,10,15,117.0,207.0,3.45,13.5,262.0,331.81,272.87
2016,12,2,10,30,40.0,212.0,3.5,14.0,233.0,252.14,205.17
2016,12,2,10,45,25.0,203.0,3.6,14.5,216.5,209.34,169.4
2016,12,2,11,0,10.0,194.0,3.7,15.0,200.0,185.09,148.56
2016,12,2,11,15,13.5,205.5,3.75,15.0,213.5,199.87,160.61
2016,12,2,11,30,17.0,217.0,3.8,15.0,227.0,214.92,172.79
2016,12,2,11,45,8.5,156.0,3.85,15.5,161.0,144.56,114.79
2016,12,2,12,0,0.0,95.0,3.9,16.0,95.0,79.2,60.45
2016,12,2,12,15,72.0,192.0,3.9,16.0,236.0,260.28,211.31
2016,12,2,12,30,144.0,289.0,3.9,16.0,377.0,469.01,376.69
2016,12,2,12,45,72.0,170.0,3.9,16.0,214.0,254.67,205.99
2016,12,2,13,0,0.0,51.0,3.9,16.0,51.0,42.3,29.75
2016,12,2,13,15,0.0,64.5,3.9,15.5,64.5,53.54,39.34
2016,12,2,13,30,0.0,78.0,3.9,15.0,78.0,64.8,48.88
2016,12,2,13,45,93.5,162.5,3.9,15.0,212.5,263.31,216.21
2016,12,2,14,0,187.0,247.0,3.9,15.0,347.0,449.67,366.53
2016,12,2,14,15,153.5,233.0,3.9,15.0,312.5,398.74,325.26
2016,12,2,14,30,120.0,219.0,3.9,15.0,278.0,349.44,285.73
2016,12,2,14,45,60.0,154.5,3.95,15.0,184.0,202.22,165.52
2016,12,2,15,0,0.0,90.0,4.0,15.0,90.0,75.85,58.69
2016,12,2,15,15,0.0,80.5,3.95,14.5,80.5,67.42,51.9
2016,12,2,15,30,0.0,71.0,3.9,14.0,71.0,59.05,44.98
2016,12,2,15,45,0.0,61.5,3.85,14.0,61.5,50.95,38.13
2016,12,2,16,0,0.0,52.0,3.8,14.0,52.0,43.03,31.35
2016,12,2,16,15,0.0,41.5,3.75,13.5,41.5,34.3,23.82
2016,12,2,16,30,0.0,31.0,3.7,13.0,31.0,25.58,16.21
2016,12,2,16,45,0.0,21.5,3.7,13.0,21.5,17.71,9.23
2016,12,2,17,0,0.0,12.0,3.7,13.0,12.0,9.86,2.03
2016,12,2,17,15,0.0,6.0,3.7,12.5,6.0,4.92,0.0
2016,12,2,17,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,4.25,8.5,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,3,7,15,0.0,0.5,4.2,8.0,0.5,0.43,0.0
2016,12,3,7,30,0.0,1.0,4.1,8.0,1.0,0.85,0.0
2016,12,3,7,45,0.0,4.5,4.1,8.0,4.5,3.69,0.0
2016,12,3,8,0,0.0,8.0,4.1,8.0,8.0,6.56,0.0
2016,12,3,8,15,0.0,12.0,4.0,8.0,12.0,9.86,2.92
2016,12,3,8,30,0.0,16.0,3.9,8.0,16.0,13.16,5.89
2016,12,3,8,45,0.0,20.5,3.8,8.0,20.5,16.88,9.21
2016,12,3,9,0,0.0,25.0,3.7,8.0,25.0,20.6,12.5
2016,12,3,9,15,0.0,74.5,3.75,8.0,74.5,62.41,49.05
2016,12,3,9,30,0.0,124.0,3.8,8.0,124.0,110.82,90.78
2016,12,3,9,45,0.0,99.0,3.85,8.5,99.0,84.48,67.73
2016,12,3,10,0,0.0,74.0,3.9,9.0,74.0,61.39,47.6
2016,12,3,10,15,0.0,44.5,4.05,9.0,44.5,36.82,26.3
2016,12,3,10,30,0.0,15.0,4.2,9.0,15.0,12.38,5.09
2016,12,3,10,45,0.0,65.5,4.35,9.0,65.5,54.34,41.27
2016,12,3,11,0,0.0,116.0,4.5,9.0,116.0,98.63,79.01
2016,12,3,11,15,0.0,132.5,4.6,9.0,132.5,113.96,91.86
2016,12,3,11,30,0.0,149.0,4.7,9.0,149.0,129.56,104.93
2016,12,3,11,45,0.0,154.0,4.85,9.0,154.0,134.21,108.76
2016,12,3,12,0,0.0,159.0,5.0,9.0,159.0,138.93,112.68
2016,12,3,12,15,0.0,125.5,4.9,9.0,125.5,107.0,85.72
2016,12,3,12,30,0.0,92.0,4.8,9.0,92.0,76.54,59.91
2016,12,3,12,45,0.0,98.5,4.75,9.5,98.5,82.34,64.74
2016,12,3,13,0,0.0,105.0,4.7,10.0,105.0,88.23,69.63
2016,12,3,13,15,0.0,90.5,4.45,10.0,90.5,75.27,58.7
2016,12,3,13,30,0.0,76.0,4.2,10.0,76.0,63.13,48.44
2016,12,3,13,45,0.0,64.5,3.95,10.0,64.5,53.52,40.31
2016,12,3,14,0,0.0,53.0,3.7,10.0,53.0,43.92,32.17
2016,12,3,14,15,0.0,54.0,3.75,10.0,54.0,44.74,32.94
2016,12,3,14,30,0.0,55.0,3.8,10.0,55.0,45.56,33.72
2016,12,3,14,45,1.0,99.5,3.9,10.0,100.5,85.19,67.87
2016,12,3,15,0,2.0,144.0,4.0,10.0,146.0,131.51,107.53
2016,12,3,15,15,1.0,130.5,3.75,9.5,131.5,118.3,96.6
2016,12,3,15,30,0.0,117.0,3.5,9.0,117.0,105.33,85.81
2016,12,3,15,45,0.0,100.5,3.25,9.0,100.5,90.01,72.74
2016,12,3,16,0,0.0,84.0,3.0,9.0,84.0,74.77,59.55
2016,12,3,16,15,0.0,68.0,2.7,9.0,68.0,60.1,46.69
2016,12,3,16,30,0.0,52.0,2.4,9.0,52.0,45.39,33.63
2016,12,3,16,45,0.0,36.0,2.15,9.0,36.0,30.53,20.36
2016,12,3,17,0,0.0,20.0,1.9,9.0,20.0,16.5,7.41
2016,12,3,17,15,0.0,10.0,1.85,9.0,10.0,8.23,0.0
2016,12,3,17,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,1.0,3.3,8.0,1.0,0.0,0.0
2016,12,4,7,30,0.0,2.0,3.4,8.0,2.0,1.71,0.0
2016,12,4,7,45,0.0,6.5,3.5,8.5,6.5,5.33,0.0
2016,12,4,8,0,0.0,11.0,3.6,9.0,11.0,9.03,2.01
2016,12,4,8,15,0.0,16.5,3.75,9.0,16.5,13.57,6.1
2016,12,4,8,30,0.0,22.0,3.9,9.0,22.0,18.11,10.18
2016,12,4,8,45,0.0,28.0,4.1,9.0,28.0,23.08,14.58
2016,12,4,9,0,0.0,34.0,4.3,9.0,34.0,28.06,18.95
2016,12,4,9,15,0.0,38.0,4.55,9.0,38.0,31.38,21.83
2016,12,4,9,30,0.0,42.0,4.8,9.0,42.0,34.71,24.68
2016,12,4,9,45,0.0,70.5,5.1,9.5,70.5,58.46,45.12
2016,12,4,10,0,0.0,99.0,5.4,10.0,99.0,83.96,66.81
2016,12,4,10,15,0.0,80.5,5.25,10.0,80.5,66.84,51.98
2016,12,4,10,30,0.0,62.0,5.1,10.0,62.0,51.4,38.65
2016,12,4,10,45,0.0,78.5,4.95,10.5,78.5,65.19,50.27
2016,12,4,11,0,0.0,95.0,4.8,11.0,95.0,79.36,62.11
2016,12,4,11,15,0.0,118.5,4.6,11.0,118.5,100.82,80.14
2016,12,4,11,30,0.0,142.0,4.4,11.0,142.0,122.87,98.55
2016,12,4,11,45,0.0,92.0,4.2,11.0,92.0,76.55,59.48
2016,12,4,12,0,0.0,42.0,4.0,11.0,42.0,34.81,24.09
2016,12,4,12,15,0.0,89.5,4.15,11.0,89.5,74.45,57.72
2016,12,4,12,30,0.0,137.0,4.3,11.0,137.0,117.81,94.17
2016,12,4,12,45,0.0,137.0,4.45,11.0,137.0,117.85,94.19
2016,12,4,13,0,0.0,137.0,4.6,11.0,137.0,117.93,94.32
2016,12,4,13,15,0.0,141.5,4.8,11.0,141.5,122.37,98.12
2016,12,4,13,30,0.0,146.0,5.0,11.0,146.0,126.93,102.07
2016,12,4,13,45,0.0,104.0,5.2,11.0,104.0,87.54,68.99
2016,12,4,14,0,0.0,62.0,5.4,11.0,62.0,51.42,38.41
2016,12,4,14,15,0.0,50.0,5.3,11.0,50.0,41.41,29.94
2016,12,4,14,30,0.0,38.0,5.2,11.0,38.0,31.43,21.43
2016,12,4,14,45,133.0,107.5,5.15,11.5,164.0,240.1,203.19
2016,12,4,15,0,266.0,177.0,5.1,12.0,290.0,427.62,359.69
2016,12,4,15,15,256.5,160.5,4.85,11.5,261.0,390.94,329.75
2016,12,4,15,30,247.0,144.0,4.6,11.0,232.0,354.51,300.15
2016,12,4,15,45,231.0,126.0,4.35,11.0,199.5,312.15,264.41
2016,12,4,16,0,215.0,108.0,4.1,11.0,167.0,270.89,228.91
2016,12,4,16,15,192.5,89.0,3.85,10.5,134.0,225.8,189.73
2016,12,4,16,30,170.0,70.0,3.6,10.0,101.0,182.68,151.33
2016,12,4,16,45,127.5,51.0,3.4,10.0,70.5,132.09,105.64
2016,12,4,17,0,85.0,32.0,3.2,10.0,40.0,85.5,60.96
2016,12,4,17,15,42.5,16.0,3.15,9.5,20.0,38.48,0.0
2016,12,4,17,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,1.0,2.55,7.0,1.0,0.0,0.0
2016,12,5,7,30,0.0,2.0,2.6,7.0,2.0,1.71,0.0
2016,12,5,7,45,0.0,7.0,2.7,7.5,7.0,5.74,0.0
2016,12,5,8,0,0.0,12.0,2.8,8.0,12.0,9.86,2.73
2016,12,5,8,15,0.0,18.0,2.65,8.0,18.0,14.81,7.22
2016,12,5,8,30,0.0,24.0,2.5,8.0,24.0,19.77,11.69
2016,12,5,8,45,0.0,30.0,2.35,8.0,30.0,24.74,16.13
2016,12,5,9,0,0.0,36.0,2.2,8.0,36.0,29.72,20.52
2016,12,5,9,15,3.5,86.5,2.0,8.0,88.0,76.69,61.6
2016,12,5,9,30,7.0,137.0,1.8,8.0,140.0,130.44,107.71
2016,12,5,9,45,3.5,110.0,1.65,8.5,111.5,98.16,79.52
2016,12,5,10,0,0.0,83.0,1.5,9.0,83.0,69.09,54.22
2016,12,5,10,15,0.0,95.0,1.45,9.0,95.0,79.88,63.36
2016,12,5,10,30,0.0,107.0,1.4,9.0,107.0,90.77,72.48
2016,12,5,10,45,0.0,92.0,1.35,9.0,92.0,76.76,60.41
2016,12,5,11,0,0.0,77.0,1.3,9.0,77.0,63.95,49.42
2016,12,5,11,15,0.0,73.0,1.35,9.0,73.0,60.62,46.53
2016,12,5,11,30,0.0,69.0,1.4,9.0,69.0,57.29,43.64
2016,12,5,11,45,20.5,160.5,1.5,9.5,173.0,174.23,142.65
2016,12,5,12,0,41.0,252.0,1.6,10.0,277.0,299.09,243.96
2016,12,5,12,15,21.0,212.0,1.7,10.0,225.0,213.51,173.67
2016,12,5,12,30,1.0,172.0,1.8,10.0,173.0,152.74,123.16
2016,12,5,12,45,0.5,118.5,1.9,10.0,119.0,101.07,80.27
2016,12,5,13,0,0.0,65.0,2.0,10.0,65.0,53.96,40.54
2016,12,5,13,15,22.5,153.5,2.1,10.0,166.5,168.67,138.15
2016,12,5,13,30,45.0,242.0,2.2,10.0,268.0,291.81,239.47
2016,12,5,13,45,71.5,242.0,2.35,10.5,281.5,317.61,260.82
2016,12,5,14,0,98.0,242.0,2.5,11.0,295.0,342.56,281.75
2016,12,5,14,15,49.0,167.0,2.55,11.0,193.5,207.93,171.29
2016,12,5,14,30,0.0,92.0,2.6,11.0,92.0,77.06,60.33
2016,12,5,14,45,0.0,110.0,2.7,11.0,110.0,94.43,75.38
2016,12,5,15,0,0.0,128.0,2.8,11.0,128.0,113.32,91.58
2016,12,5,15,15,341.5,105.0,2.75,11.0,226.0,406.19,344.1
2016,12,5,15,30,683.0,82.0,2.7,11.0,324.0,619.09,516.11
2016,12,5,15,45,653.5,74.5,2.7,11.0,281.0,558.57,466.17
2016,12,5,16,0,624.0,67.0,2.7,11.0,238.0,499.15,417.33
2016,12,5,16,15,562.0,60.0,2.35,10.5,191.5,422.85,352.69
2016,12,5,16,30,500.0,53.0,2.0,10.0,145.0,351.53,290.16
2016,12,5,16,45,413.5,41.5,1.7,10.0,102.5,269.5,216.82
2016,12,5,17,0,327.0,30.0,1.4,10.0,60.0,196.85,144.48
2016,12,5,17,15,163.5,15.0,1.35,9.5,30.0,89.5,0.0
2016,12,5,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,7,15,100.0,7.0,4.1,6.0,10.0,0.0,0.0
2016,12,6,7,30,200.0,14.0,4.3,6.0,20.0,82.48,0.0
2016,12,6,7,45,352.0,24.5,4.5,6.0,60.0,195.05,134.6
2016,12,6,8,0,504.0,35.0,4.7,6.0,100.0,299.0,244.17
2016,12,6,8,15,584.5,41.5,5.05,6.5,148.0,371.53,313.3
2016,12,6,8,30,665.0,48.0,5.4,7.0,196.0,456.53,390.41
2016,12,6,8,45,716.5,52.0,5.75,7.5,243.5,527.44,453.62
2016,12,6,9,0,768.0,56.0,6.1,8.0,291.0,601.56,517.45
2016,12,6,9,15,799.5,59.5,6.1,8.5,336.0,663.64,567.13
2016,12,6,9,30,831.0,63.0,6.1,9.0,381.0,726.33,615.34
2016,12,6,9,45,852.0,65.5,6.2,9.5,420.5,779.62,655.3
2016,12,6,10,0,873.0,68.0,6.3,10.0,460.0,823.71,687.39
2016,12,6,10,15,436.5,90.5,6.2,10.0,286.5,516.39,439.34
2016,12,6,10,30,0.0,113.0,6.1,10.0,113.0,96.46,76.95
2016,12,6,10,45,1.5,142.5,6.05,10.5,143.5,125.9,101.9
2016,12,6,11,0,3.0,172.0,6.0,11.0,174.0,156.28,127.1
2016,12,6,11,15,1.5,155.0,5.9,11.5,156.0,137.34,110.76
2016,12,6,11,30,0.0,138.0,5.8,12.0,138.0,119.13,95.13
2016,12,6,11,45,9.0,180.0,5.7,12.5,185.5,169.06,136.86
2016,12,6,12,0,18.0,222.0,5.6,13.0,233.0,221.2,179.78
2016,12,6,12,15,9.0,175.5,5.5,13.0,181.0,164.34,132.47
2016,12,6,12,30,0.0,129.0,5.4,13.0,129.0,110.33,87.24
2016,12,6,12,45,0.0,142.5,5.35,13.0,142.5,123.14,97.96
2016,12,6,13,0,0.0,156.0,5.3,13.0,156.0,136.28,108.92
2016,12,6,13,15,0.0,127.0,5.2,13.0,127.0,108.66,85.98
2016,12,6,13,30,0.0,98.0,5.1,13.0,98.0,82.0,63.74
2016,12,6,13,45,0.0,111.0,5.05,13.0,111.0,94.01,73.94
2016,12,6,14,0,0.0,124.0,5.0,13.0,124.0,106.48,84.51
2016,12,6,14,15,0.0,128.5,4.9,13.0,128.5,111.23,88.63
2016,12,6,14,30,0.0,133.0,4.8,13.0,133.0,116.29,93.06
2016,12,6,14,45,0.0,102.5,4.75,13.0,102.5,87.25,68.76
2016,12,6,15,0,0.0,72.0,4.7,13.0,72.0,59.71,45.53
2016,12,6,15,15,0.0,64.5,4.55,12.5,64.5,53.45,40.37
2016,12,6,15,30,0.0,57.0,4.4,12.0,57.0,47.19,35.16
2016,12,6,15,45,267.5,71.5,4.3,12.0,144.5,284.92,243.07
2016,12,6,16,0,535.0,86.0,4.2,12.0,232.0,463.78,390.72
2016,12,6,16,15,470.5,76.0,3.85,11.5,186.5,384.54,322.28
2016,12,6,16,30,406.0,66.0,3.5,11.0,141.0,314.69,260.85
2016,12,6,16,45,301.0,51.5,3.2,10.5,98.0,226.51,183.01
2016,12,6,17,0,196.0,37.0,2.9,10.0,55.0,150.23,110.54
2016,12,6,17,15,98.0,18.5,2.8,9.5,27.5,68.59,0.0
2016,12,6,17,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,15,65.5,6.5,1.15,2.5,8.5,0.0,0.0
2016,12,7,7,30,131.0,13.0,1.4,3.0,17.0,57.13,0.0
2016,12,7,7,45,267.0,26.0,1.65,4.0,53.5,160.5,107.72
2016,12,7,8,0,403.0,39.0,1.9,5.0,90.0,255.67,207.64
2016,12,7,8,15,485.0,48.0,1.85,5.5,135.5,331.14,276.95
2016,12,7,8,30,567.0,57.0,1.8,6.0,181.0,414.49,350.01
2016,12,7,8,45,615.5,63.5,1.75,6.5,226.5,481.57,407.06
2016,12,7,9,0,664.0,70.0,1.7,7.0,272.0,551.99,464.28
2016,12,7,9,15,699.0,74.5,1.65,7.5,315.0,613.27,511.88
2016,12,7,9,30,734.0,79.0,1.6,8.0,358.0,675.75,557.08
2016,12,7,9,45,757.0,82.5,1.6,9.0,396.5,723.8,589.32
2016,12,7,10,0,780.0,86.0,1.6,10.0,435.0,775.81,623.65
2016,12,7,10,15,398.5,136.5,1.55,10.0,315.0,528.89,434.16
2016,12,7,10,30,17.0,187.0,1.5,10.0,195.0,186.63,151.74
2016,12,7,10,45,17.5,196.5,1.5,10.5,205.5,196.28,160.29
2016,12,7,11,0,18.0,206.0,1.5,11.0,216.0,206.09,167.75
2016,12,7,11,15,121.0,238.0,1.5,11.5,307.5,381.23,310.99
2016,12,7,11,30,224.0,270.0,1.5,12.0,399.0,522.89,420.74
2016,12,7,11,45,223.5,274.5,1.5,12.5,405.5,530.07,423.86
2016,12,7,12,0,223.0,279.0,1.5,13.0,412.0,536.6,427.63
2016,12,7,12,15,117.5,244.5,1.5,13.0,315.0,388.96,312.35
2016,12,7,12,30,12.0,210.0,1.5,13.0,218.0,202.56,162.05
2016,12,7,12,45,92.0,244.5,1.55,13.5,299.5,341.65,276.36
2016,12,7,13,0,172.0,279.0,1.6,14.0,381.0,484.89,387.64
2016,12,7,13,15,221.0,267.5,1.55,14.0,395.5,517.59,412.96
2016,12,7,13,30,270.0,256.0,1.5,14.0,410.0,569.42,452.7
2016,12,7,13,45,325.5,235.0,1.5,14.5,413.5,591.93,470.37
2016,12,7,14,0,381.0,214.0,1.5,15.0,417.0,611.05,485.64
2016,12,7,14,15,583.5,154.0,1.35,15.0,445.5,733.54,578.03
2016,12,7,14,30,786.0,94.0,1.2,15.0,474.0,825.74,641.15
2016,12,7,14,45,721.0,96.5,1.05,15.0,425.5,752.87,588.13
2016,12,7,15,0,656.0,99.0,0.9,15.0,377.0,676.74,533.97
2016,12,7,15,15,669.5,90.0,0.75,15.0,350.0,649.77,514.69
2016,12,7,15,30,683.0,81.0,0.6,15.0,323.0,619.77,492.28
2016,12,7,15,45,639.5,76.0,0.45,15.0,278.5,552.75,440.7
2016,12,7,16,0,596.0,71.0,0.3,15.0,234.0,487.97,389.65
2016,12,7,16,15,533.0,63.0,0.45,14.0,188.5,411.14,331.29
2016,12,7,16,30,470.0,55.0,0.6,13.0,143.0,339.42,273.49
2016,12,7,16,45,367.5,44.0,0.8,12.5,100.0,251.45,199.35
2016,12,7,17,0,265.0,33.0,1.0,12.0,57.0,174.25,127.08
2016,12,7,17,15,132.5,16.5,1.2,11.5,28.5,78.8,0.0
2016,12,7,17,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,3.65,6.5,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,4.75,6.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,5.05,6.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,5.4,5.5,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,5.6,5.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,5.8,5.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,6.0,5.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,6.1,4.5,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,6.2,4.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,6.35,4.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,6.5,4.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,6.5,3.5,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,6.5,2.5,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,2.5,6.65,2.0,2.5,0.0,0.0
2016,12,8,7,30,0.0,5.0,6.8,2.0,5.0,4.27,0.0
2016,12,8,7,45,0.0,18.0,6.95,2.0,18.0,14.85,4.86
2016,12,8,8,0,0.0,31.0,7.1,2.0,31.0,25.94,16.68
2016,12,8,8,15,0.0,47.0,7.2,2.0,47.0,40.95,30.46
2016,12,8,8,30,0.0,63.0,7.3,2.0,63.0,55.73,43.98
2016,12,8,8,45,0.0,80.5,7.45,2.5,80.5,72.09,58.67
2016,12,8,9,0,0.0,98.0,7.6,3.0,98.0,88.45,73.12
2016,12,8,9,15,6.0,118.0,7.6,3.0,120.5,111.87,93.94
2016,12,8,9,30,12.0,138.0,7.6,3.0,143.0,135.9,115.12
2016,12,8,9,45,6.0,140.5,7.6,3.0,143.0,131.94,111.19
2016,12,8,10,0,0.0,143.0,7.6,3.0,143.0,128.07,107.31
2016,12,8,10,15,6.5,162.5,7.55,3.0,166.0,152.63,128.75
2016,12,8,10,30,13.0,182.0,7.5,3.0,189.0,177.84,150.6
2016,12,8,10,45,42.0,211.5,7.45,3.0,234.5,254.0,217.02
2016,12,8,11,0,71.0,241.0,7.4,3.0,280.0,316.65,271.09
2016,12,8,11,15,39.5,218.0,7.3,3.0,240.0,258.36,219.89
2016,12,8,11,30,8.0,195.0,7.2,3.0,200.0,183.86,154.56
2016,12,8,11,45,133.5,233.5,7.1,3.0,313.0,390.61,335.32
2016,12,8,12,0,259.0,272.0,7.0,3.0,426.0,586.02,500.18
2016,12,8,12,15,254.0,274.0,6.9,3.0,425.5,584.59,497.98
2016,12,8,12,30,249.0,276.0,6.8,3.0,425.0,560.14,477.94
2016,12,8,12,45,204.0,277.0,6.75,3.0,398.5,515.59,439.85
2016,12,8,13,0,159.0,278.0,6.7,3.0,372.0,470.93,401.49
2016,12,8,13,15,97.0,255.0,6.6,3.0,312.0,359.12,306.53
2016,12,8,13,30,35.0,232.0,6.5,3.0,252.0,270.59,229.6
2016,12,8,13,45,83.5,238.0,6.45,3.0,283.0,324.78,277.95
2016,12,8,14,0,132.0,244.0,6.4,3.0,314.0,396.75,340.44
2016,12,8,14,15,66.0,190.5,6.35,3.0,225.5,250.98,215.2
2016,12,8,14,30,0.0,137.0,6.3,3.0,137.0,120.34,100.12
2016,12,8,14,45,31.0,157.0,6.25,3.0,170.5,181.6,155.02
2016,12,8,15,0,62.0,177.0,6.2,3.0,204.0,232.41,200.27
2016,12,8,15,15,57.5,161.0,6.0,3.0,184.0,210.21,181.12
2016,12,8,15,30,53.0,145.0,5.8,3.0,164.0,188.52,162.31
2016,12,8,15,45,48.5,126.0,5.65,3.0,142.0,163.5,140.37
2016,12,8,16,0,44.0,107.0,5.5,3.0,120.0,138.95,118.55
2016,12,8,16,15,35.5,87.5,5.15,2.5,97.0,111.85,94.22
2016,12,8,16,30,27.0,68.0,4.8,2.0,74.0,85.48,70.21
2016,12,8,16,45,13.5,49.0,4.45,2.0,52.0,57.98,44.89
2016,12,8,17,0,0.0,30.0,4.1,2.0,30.0,27.53,16.77
2016,12,8,17,15,0.0,15.0,3.85,1.5,15.0,12.5,0.0
2016,12,8,17,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,3.0,0.5,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,3.15,0.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,3.35,0.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,3.4,0.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,3.35,0.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,3.25,-0.5,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,3.2,-1.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,3.1,-1.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,3.0,-1.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,2.9,-1.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,2.8,-1.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,2.75,-1.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,2.7,-1.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,2.65,-1.5,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
