Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,19,7,30,0.0,0.0,3.8,-4.0,0.0,0.0,0.0
2016,12,19,7,45,220.5,14.5,3.9,-4.0,37.0,117.16,11.8
2016,12,19,8,0,441.0,29.0,4.0,-4.0,74.0,248.3,200.76
2016,12,19,8,15,533.5,36.5,4.0,-3.5,120.0,328.16,282.06
2016,12,19,8,30,626.0,44.0,4.0,-3.0,166.0,416.72,365.03
2016,12,19,8,45,680.0,49.5,4.0,-3.0,213.0,488.29,431.54
2016,12,19,9,0,734.0,55.0,4.0,-3.0,260.0,563.6,498.81
2016,12,19,9,15,769.5,58.5,4.0,-2.5,305.0,627.0,552.25
2016,12,19,9,30,805.0,62.0,4.0,-2.0,350.0,691.51,603.31
2016,12,19,9,45,653.5,99.0,4.0,-1.5,350.0,656.1,571.81
2016,12,19,10,0,502.0,136.0,4.0,-1.0,350.0,593.52,517.27
2016,12,19,10,15,695.5,103.5,3.95,-0.5,425.5,746.98,640.96
2016,12,19,10,30,889.0,71.0,3.9,0.0,501.0,885.9,745.46
2016,12,19,10,45,901.5,72.0,3.9,0.0,529.0,923.35,771.48
2016,12,19,11,0,914.0,73.0,3.9,0.0,557.0,958.37,796.46
2016,12,19,11,15,716.0,133.5,3.85,0.5,521.0,879.25,733.52
2016,12,19,11,30,518.0,194.0,3.8,1.0,485.0,760.31,639.05
2016,12,19,11,45,406.5,227.0,3.75,1.5,458.5,674.49,568.3
2016,12,19,12,0,295.0,260.0,3.7,2.0,432.0,607.45,510.73
2016,12,19,12,15,341.5,252.0,3.65,2.5,452.5,646.05,541.88
2016,12,19,12,30,388.0,244.0,3.6,3.0,473.0,683.76,571.33
2016,12,19,12,45,425.0,232.5,3.55,3.5,482.0,727.4,604.41
2016,12,19,13,0,462.0,221.0,3.5,4.0,491.0,748.79,620.53
2016,12,19,13,15,694.0,149.0,3.45,4.0,544.5,899.81,737.76
2016,12,19,13,30,926.0,77.0,3.4,4.0,598.0,1011.3,818.62
2016,12,19,13,45,919.0,76.0,3.35,4.0,578.0,987.63,800.81
2016,12,19,14,0,912.0,75.0,3.3,4.0,558.0,960.86,782.13
2016,12,19,14,15,900.0,73.5,3.25,4.0,529.5,925.96,757.5
2016,12,19,14,30,888.0,72.0,3.2,4.0,501.0,888.58,730.99
2016,12,19,14,45,870.5,70.0,3.15,4.0,466.5,843.61,698.58
2016,12,19,15,0,853.0,68.0,3.1,4.0,432.0,805.01,670.74
2016,12,19,15,15,828.5,65.0,2.9,3.5,391.0,749.65,629.75
2016,12,19,15,30,804.0,62.0,2.7,3.0,350.0,693.75,587.63
2016,12,19,15,45,767.0,58.5,2.55,3.0,305.0,628.3,536.15
2016,12,19,16,0,730.0,55.0,2.4,3.0,260.0,564.08,482.99
2016,12,19,16,15,675.0,50.0,2.1,2.5,213.0,488.87,418.42
2016,12,19,16,30,620.0,45.0,1.8,2.0,166.0,417.41,354.69
2016,12,19,16,45,526.0,37.5,1.5,1.5,120.0,328.04,273.98
2016,12,19,17,0,432.0,30.0,1.2,1.0,74.0,253.37,200.74
2016,12,19,17,15,216.0,15.0,1.2,0.5,37.0,118.05,32.53
2016,12,19,17,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.05,-0.5,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,0.85,-0.5,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,0.3,0.5,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,0.2,1.0,0.0,0.0,0.0
2016,12,20,7,45,183.0,15.5,0.15,1.5,33.5,103.21,0.0
2016,12,20,8,0,366.0,31.0,0.1,2.0,67.0,222.34,172.36
2016,12,20,8,15,459.0,39.5,0.2,2.5,111.0,298.48,245.22
2016,12,20,8,30,552.0,48.0,0.3,3.0,155.0,384.14,320.37
2016,12,20,8,45,607.5,54.5,0.45,3.5,200.0,453.72,380.44
2016,12,20,9,0,663.0,61.0,0.6,4.0,245.0,527.59,441.79
2016,12,20,9,15,700.0,65.5,0.75,4.5,288.5,585.9,489.01
2016,12,20,9,30,737.0,70.0,0.9,5.0,332.0,649.93,537.59
2016,12,20,9,45,762.0,73.0,1.05,6.0,371.5,703.88,576.15
2016,12,20,10,0,787.0,76.0,1.2,7.0,411.0,757.46,613.58
2016,12,20,10,15,805.0,78.5,1.3,7.5,444.5,803.82,645.49
2016,12,20,10,30,823.0,81.0,1.4,8.0,478.0,848.73,675.96
2016,12,20,10,45,835.0,83.0,1.55,9.0,505.5,885.81,699.96
2016,12,20,11,0,847.0,85.0,1.7,10.0,533.0,920.58,722.16
2016,12,20,11,15,855.0,86.5,1.8,10.0,553.0,948.37,741.37
2016,12,20,11,30,863.0,88.0,1.9,10.0,573.0,973.28,758.74
2016,12,20,11,45,870.0,87.5,2.05,10.5,585.5,991.62,770.95
2016,12,20,12,0,877.0,87.0,2.2,11.0,598.0,995.26,773.19
2016,12,20,12,15,878.5,87.0,2.25,11.5,602.0,1002.09,776.72
2016,12,20,12,30,880.0,87.0,2.3,12.0,606.0,1005.55,778.07
2016,12,20,12,45,477.5,175.5,2.35,12.5,457.0,714.44,569.64
2016,12,20,13,0,75.0,264.0,2.4,13.0,308.0,349.69,281.52
2016,12,20,13,15,74.0,258.0,2.4,13.0,300.5,341.33,276.69
2016,12,20,13,30,73.0,252.0,2.4,13.0,293.0,333.04,270.37
2016,12,20,13,45,83.5,246.0,2.45,13.5,291.5,335.87,272.92
2016,12,20,14,0,94.0,240.0,2.5,14.0,290.0,338.37,275.18
2016,12,20,14,15,463.5,159.0,2.45,14.0,386.0,636.6,517.13
2016,12,20,14,30,833.0,78.0,2.4,14.0,482.0,857.62,679.44
2016,12,20,14,45,798.5,80.5,2.4,14.0,445.5,804.88,640.57
2016,12,20,15,0,764.0,83.0,2.4,14.0,409.0,751.39,603.22
2016,12,20,15,15,738.0,79.5,2.2,13.5,370.5,697.38,564.55
2016,12,20,15,30,712.0,76.0,2.0,13.0,332.0,647.72,528.41
2016,12,20,15,45,680.0,70.0,1.8,13.0,289.5,586.49,481.28
2016,12,20,16,0,648.0,64.0,1.6,13.0,247.0,526.4,432.64
2016,12,20,16,15,591.5,57.5,1.5,12.0,202.0,452.39,373.19
2016,12,20,16,30,535.0,51.0,1.4,11.0,157.0,382.69,314.7
2016,12,20,16,45,448.5,42.0,1.35,10.0,113.5,299.89,243.35
2016,12,20,17,0,362.0,33.0,1.3,9.0,70.0,225.83,174.79
2016,12,20,17,15,181.0,16.5,1.35,8.5,35.0,107.05,33.57
2016,12,20,17,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,2.6,3.5,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,21,7,45,182.0,15.5,3.25,5.0,33.0,102.09,0.0
2016,12,21,8,0,364.0,31.0,3.6,6.0,66.0,220.71,170.3
2016,12,21,8,15,458.0,40.0,3.55,6.5,110.0,297.68,246.21
2016,12,21,8,30,552.0,49.0,3.5,7.0,154.0,384.31,324.29
2016,12,21,8,45,611.0,54.5,3.5,8.0,200.0,454.78,385.99
2016,12,21,9,0,670.0,60.0,3.5,9.0,246.0,529.78,448.78
2016,12,21,9,15,707.0,64.5,3.7,9.5,289.5,588.51,497.46
2016,12,21,9,30,744.0,69.0,3.9,10.0,333.0,652.83,547.36
2016,12,21,9,45,770.5,72.0,4.1,11.0,372.5,708.25,587.81
2016,12,21,10,0,797.0,75.0,4.3,12.0,412.0,763.41,627.48
2016,12,21,10,15,562.5,136.5,4.3,12.5,384.0,662.3,546.95
2016,12,21,10,30,328.0,198.0,4.3,13.0,356.0,528.17,435.9
2016,12,21,10,45,302.0,215.5,4.35,14.0,367.0,534.71,438.61
2016,12,21,11,0,276.0,233.0,4.4,15.0,378.0,538.91,438.8
2016,12,21,11,15,249.5,246.0,4.4,15.5,381.5,535.02,433.52
2016,12,21,11,30,223.0,259.0,4.4,16.0,385.0,508.33,411.04
2016,12,21,11,45,241.5,263.0,4.4,16.5,401.5,533.89,430.28
2016,12,21,12,0,260.0,267.0,4.4,17.0,418.0,580.96,465.14
2016,12,21,12,15,387.0,237.5,4.4,17.0,465.0,673.93,538.92
2016,12,21,12,30,514.0,208.0,4.4,17.0,512.0,790.1,627.37
2016,12,21,12,45,468.5,220.5,4.4,17.5,496.0,757.78,600.53
2016,12,21,13,0,423.0,233.0,4.4,18.0,480.0,723.46,573.17
2016,12,21,13,15,649.0,158.5,4.35,18.0,528.5,866.42,681.82
2016,12,21,13,30,875.0,84.0,4.3,18.0,577.0,971.37,755.9
2016,12,21,13,45,866.5,83.0,4.25,18.5,557.5,947.34,737.27
2016,12,21,14,0,858.0,82.0,4.2,19.0,538.0,930.74,725.01
2016,12,21,14,15,845.5,80.0,4.1,19.0,510.5,895.77,700.85
2016,12,21,14,30,833.0,78.0,4.0,19.0,483.0,858.45,675.06
2016,12,21,14,45,560.0,127.0,3.9,19.0,391.5,661.56,531.0
2016,12,21,15,0,287.0,176.0,3.8,19.0,300.0,449.76,364.79
2016,12,21,15,15,277.0,161.0,3.4,18.5,271.5,413.89,337.96
2016,12,21,15,30,267.0,146.0,3.0,18.0,243.0,378.18,310.04
2016,12,21,15,45,465.5,103.5,2.7,17.5,246.0,470.17,386.17
2016,12,21,16,0,664.0,61.0,2.4,17.0,249.0,534.13,436.6
2016,12,21,16,15,608.0,55.0,2.2,16.0,204.0,460.31,376.5
2016,12,21,16,30,552.0,49.0,2.0,15.0,159.0,390.73,318.26
2016,12,21,16,45,463.5,40.5,1.85,14.0,115.5,306.58,246.2
2016,12,21,17,0,375.0,32.0,1.7,13.0,72.0,231.4,177.46
2016,12,21,17,15,187.5,16.0,1.75,12.5,36.0,109.65,39.31
2016,12,21,17,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,3.55,6.5,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,22,7,45,161.0,16.0,4.25,6.5,31.5,93.91,0.0
2016,12,22,8,0,322.0,32.0,4.4,7.0,63.0,202.45,154.91
2016,12,22,8,15,418.0,41.5,4.55,7.5,106.0,278.74,230.15
2016,12,22,8,30,514.0,51.0,4.7,8.0,149.0,364.9,308.24
2016,12,22,8,45,577.0,57.0,4.9,8.5,194.5,436.54,372.43
2016,12,22,9,0,640.0,63.0,5.1,9.0,240.0,513.14,438.74
2016,12,22,9,15,679.0,68.0,5.05,9.5,283.5,576.47,491.44
2016,12,22,9,30,718.0,73.0,5.0,10.0,327.0,641.6,542.75
2016,12,22,9,45,745.0,76.0,5.0,10.5,366.5,692.18,580.64
2016,12,22,10,0,772.0,79.0,5.0,11.0,406.0,746.93,620.93
2016,12,22,10,15,791.0,82.0,4.85,11.5,440.0,794.41,653.95
2016,12,22,10,30,810.0,85.0,4.7,12.0,474.0,840.55,685.18
2016,12,22,10,45,824.0,86.5,4.6,12.5,502.0,878.69,710.09
2016,12,22,11,0,838.0,88.0,4.5,13.0,530.0,914.64,733.02
2016,12,22,11,15,846.5,89.0,4.4,13.5,550.0,942.31,749.62
2016,12,22,11,30,855.0,90.0,4.3,14.0,570.0,967.15,764.05
2016,12,22,11,45,874.5,85.0,4.2,14.5,585.5,980.94,770.85
2016,12,22,12,0,894.0,80.0,4.1,15.0,601.0,1002.9,783.69
2016,12,22,12,15,895.5,80.5,4.0,15.0,605.5,1010.7,788.01
2016,12,22,12,30,897.0,81.0,3.9,15.0,610.0,1015.06,790.2
2016,12,22,12,45,893.5,81.5,3.85,15.5,605.5,1010.95,785.53
2016,12,22,13,0,890.0,82.0,3.8,16.0,601.0,1003.42,778.76
2016,12,22,13,15,886.0,81.0,3.75,16.0,589.5,990.14,769.64
2016,12,22,13,30,882.0,80.0,3.7,16.0,578.0,973.58,758.44
2016,12,22,13,45,874.0,79.5,3.65,16.0,558.5,950.65,742.9
2016,12,22,14,0,866.0,79.0,3.6,16.0,539.0,924.82,725.43
2016,12,22,14,15,854.5,77.5,3.55,16.0,512.5,901.54,709.85
2016,12,22,14,30,843.0,76.0,3.5,16.0,486.0,865.62,685.15
2016,12,22,14,45,820.0,75.0,3.45,16.0,451.5,818.24,652.03
2016,12,22,15,0,797.0,74.0,3.4,16.0,417.0,769.61,617.66
2016,12,22,15,15,772.5,71.0,3.1,15.5,378.0,716.41,579.29
2016,12,22,15,30,748.0,68.0,2.8,15.0,339.0,662.76,539.88
2016,12,22,15,45,709.0,64.5,2.55,14.5,295.5,598.19,491.38
2016,12,22,16,0,670.0,61.0,2.3,14.0,252.0,539.1,444.27
2016,12,22,16,15,614.5,55.5,2.1,13.0,206.5,465.88,384.93
2016,12,22,16,30,559.0,50.0,1.9,12.0,161.0,396.78,326.55
2016,12,22,16,45,466.0,41.5,1.7,11.5,117.0,309.82,251.06
2016,12,22,17,0,373.0,33.0,1.5,11.0,73.0,232.22,179.84
2016,12,22,17,15,186.5,16.5,1.55,10.5,36.5,110.71,45.29
2016,12,22,17,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,0.35,8.5,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,14.0,2.6,9.5,14.0,11.55,0.0
2016,12,23,8,0,0.0,28.0,3.0,10.0,28.0,24.7,14.03
2016,12,23,8,15,3.0,47.5,3.2,10.5,48.0,45.76,33.13
2016,12,23,8,30,6.0,67.0,3.4,11.0,68.0,66.39,51.39
2016,12,23,8,45,14.5,85.5,3.6,11.5,89.0,89.05,71.3
2016,12,23,9,0,23.0,104.0,3.8,12.0,110.0,122.11,99.83
2016,12,23,9,15,28.5,121.5,3.85,12.5,131.0,144.59,118.89
2016,12,23,9,30,34.0,139.0,3.9,13.0,152.0,167.71,138.17
2016,12,23,9,45,38.0,155.0,3.95,13.5,170.5,188.39,155.07
2016,12,23,10,0,42.0,171.0,4.0,14.0,189.0,209.56,172.12
2016,12,23,10,15,21.0,160.5,4.0,14.5,169.5,164.03,133.13
2016,12,23,10,30,0.0,150.0,4.0,15.0,150.0,133.76,106.77
2016,12,23,10,45,1.0,158.5,4.0,16.0,159.0,142.37,113.33
2016,12,23,11,0,2.0,167.0,4.0,17.0,168.0,151.16,119.93
2016,12,23,11,15,1.0,165.0,4.05,17.0,165.5,147.51,116.72
2016,12,23,11,30,0.0,163.0,4.1,17.0,163.0,144.05,113.71
2016,12,23,11,45,5.0,182.5,4.15,17.5,185.5,168.28,133.33
2016,12,23,12,0,10.0,202.0,4.2,18.0,208.0,193.06,153.18
2016,12,23,12,15,10.5,203.5,4.2,18.0,209.5,194.93,154.6
2016,12,23,12,30,11.0,205.0,4.2,18.0,211.0,196.92,156.19
2016,12,23,12,45,44.0,235.0,4.2,18.5,261.0,283.16,226.05
2016,12,23,13,0,77.0,265.0,4.2,19.0,311.0,352.82,281.33
2016,12,23,13,15,90.5,263.0,4.15,19.0,315.5,363.77,290.31
2016,12,23,13,30,104.0,261.0,4.1,19.0,320.0,374.45,299.28
2016,12,23,13,45,57.0,223.5,4.1,19.5,255.5,282.72,225.51
2016,12,23,14,0,10.0,186.0,4.1,20.0,191.0,178.12,140.36
2016,12,23,14,15,347.0,153.0,3.95,20.0,322.0,523.96,423.44
2016,12,23,14,30,684.0,120.0,3.8,20.0,453.0,784.01,620.21
2016,12,23,14,45,663.0,116.0,3.65,20.0,421.0,739.04,586.05
2016,12,23,15,0,642.0,112.0,3.5,20.0,389.0,693.13,552.96
2016,12,23,15,15,613.0,107.0,3.05,19.5,351.5,639.15,513.29
2016,12,23,15,30,584.0,102.0,2.6,19.0,314.0,585.41,472.46
2016,12,23,15,45,544.5,94.5,2.2,19.0,273.0,522.22,422.49
2016,12,23,16,0,505.0,87.0,1.8,19.0,232.0,460.91,372.94
2016,12,23,16,15,446.5,77.5,1.55,18.0,189.0,385.11,312.5
2016,12,23,16,30,388.0,68.0,1.3,17.0,146.0,319.05,257.76
2016,12,23,16,45,304.0,54.5,1.1,16.5,105.5,240.72,191.29
2016,12,23,17,0,220.0,41.0,0.9,16.0,65.0,171.48,130.14
2016,12,23,17,15,110.0,20.5,0.9,15.5,32.5,83.24,35.61
2016,12,23,17,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,12,24,7,45,124.5,16.5,2.75,17.5,28.0,77.32,0.0
2016,12,24,8,0,249.0,33.0,3.0,18.0,56.0,170.05,122.86
2016,12,24,8,15,344.0,44.5,3.1,18.0,97.0,243.8,192.48
2016,12,24,8,30,439.0,56.0,3.2,18.0,138.0,327.57,265.29
2016,12,24,8,45,502.5,63.5,3.3,18.5,181.5,397.77,325.12
2016,12,24,9,0,566.0,71.0,3.4,19.0,225.0,473.03,387.03
2016,12,24,9,15,607.5,76.5,3.6,19.5,267.5,535.57,437.13
2016,12,24,9,30,649.0,82.0,3.8,20.0,310.0,600.23,487.29
2016,12,24,9,45,683.5,84.5,4.0,20.5,349.5,657.57,529.29
2016,12,24,10,0,718.0,87.0,4.2,21.0,389.0,715.54,570.89
2016,12,24,10,15,361.0,124.5,4.35,21.0,277.0,475.53,384.94
2016,12,24,10,30,4.0,162.0,4.5,21.0,165.0,149.78,117.15
2016,12,24,10,45,154.0,194.5,4.7,21.5,276.5,354.64,285.64
2016,12,24,11,0,304.0,227.0,4.9,22.0,388.0,556.94,443.7
2016,12,24,11,15,318.0,234.5,5.0,22.5,408.0,585.68,463.71
2016,12,24,11,30,332.0,242.0,5.1,23.0,428.0,613.92,483.87
2016,12,24,11,45,168.0,212.5,5.2,23.5,307.0,399.41,316.59
2016,12,24,12,0,4.0,183.0,5.3,24.0,186.0,167.5,129.15
2016,12,24,12,15,113.5,230.0,5.3,24.0,297.5,368.15,290.7
2016,12,24,12,30,223.0,277.0,5.3,24.0,409.0,536.11,421.01
2016,12,24,12,45,180.5,277.0,5.35,24.0,383.5,493.24,386.9
2016,12,24,13,0,138.0,277.0,5.4,24.0,358.0,450.14,353.08
2016,12,24,13,15,192.5,268.0,5.35,24.0,378.5,492.15,387.15
2016,12,24,13,30,247.0,259.0,5.3,24.0,399.0,532.47,419.44
2016,12,24,13,45,139.5,237.0,5.3,24.0,315.5,398.67,314.73
2016,12,24,14,0,32.0,215.0,5.3,24.0,232.0,249.11,195.24
2016,12,24,14,15,25.5,200.0,5.15,24.0,213.0,208.25,163.23
2016,12,24,14,30,19.0,185.0,5.0,24.0,194.0,187.11,146.47
2016,12,24,14,45,9.5,132.5,4.85,24.0,137.0,124.7,96.38
2016,12,24,15,0,0.0,80.0,4.7,24.0,80.0,66.48,48.97
2016,12,24,15,15,0.0,72.5,4.45,23.5,72.5,60.13,44.0
2016,12,24,15,30,0.0,65.0,4.2,23.0,65.0,53.86,39.03
2016,12,24,15,45,268.0,73.0,4.0,22.5,150.0,294.52,241.53
2016,12,24,16,0,536.0,81.0,3.8,22.0,235.0,476.13,386.55
2016,12,24,16,15,477.5,72.5,3.8,21.5,192.0,403.27,326.84
2016,12,24,16,30,419.0,64.0,3.8,21.0,149.0,331.97,267.58
2016,12,24,16,45,325.0,52.5,3.8,21.0,108.0,249.21,197.01
2016,12,24,17,0,231.0,41.0,3.8,21.0,67.0,176.68,133.1
2016,12,24,17,15,115.5,20.5,3.95,20.5,33.5,85.93,39.41
2016,12,24,17,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,4.6,19.5,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,4.85,19.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,5.15,19.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,5.15,19.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,5.05,18.5,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,4.75,18.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,5.15,18.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,5.7,18.0,0.0,0.0,0.0
2016,12,25,7,45,164.5,14.5,5.95,18.5,29.5,91.48,0.0
2016,12,25,8,0,329.0,29.0,6.2,19.0,59.0,200.69,144.64
2016,12,25,8,15,426.5,38.0,6.5,19.0,101.5,276.63,218.97
2016,12,25,8,30,524.0,47.0,6.8,19.0,144.0,362.87,295.47
2016,12,25,8,45,582.5,53.5,7.1,19.5,189.0,432.54,356.46
2016,12,25,9,0,641.0,60.0,7.4,20.0,234.0,506.9,419.41
2016,12,25,9,15,679.5,64.0,7.6,20.5,277.5,568.57,470.24
2016,12,25,9,30,718.0,68.0,7.8,21.0,321.0,628.39,517.06
2016,12,25,9,45,741.0,72.5,8.0,21.5,359.5,681.98,557.38
2016,12,25,10,0,764.0,77.0,8.2,22.0,398.0,735.21,596.66
2016,12,25,10,15,472.0,146.0,8.25,22.0,350.0,594.58,484.48
2016,12,25,10,30,180.0,215.0,8.3,22.0,302.0,399.89,323.44
2016,12,25,10,45,108.0,215.0,8.35,22.5,268.5,338.07,271.44
2016,12,25,11,0,36.0,215.0,8.4,23.0,235.0,253.17,200.57
2016,12,25,11,15,18.0,188.5,8.3,23.0,198.5,187.88,147.55
2016,12,25,11,30,0.0,162.0,8.2,23.0,162.0,143.03,110.6
2016,12,25,11,45,11.0,193.0,8.1,23.5,199.5,184.95,144.35
2016,12,25,12,0,22.0,224.0,8.0,24.0,237.0,228.21,178.73
2016,12,25,12,15,19.0,220.0,7.85,24.0,231.0,220.75,172.55
2016,12,25,12,30,16.0,216.0,7.7,24.0,225.0,213.41,166.56
2016,12,25,12,45,406.0,165.0,7.55,24.0,402.5,630.24,503.5
2016,12,25,13,0,796.0,114.0,7.4,24.0,580.0,961.06,749.75
2016,12,25,13,15,791.5,113.5,7.15,24.0,569.5,948.79,738.81
2016,12,25,13,30,787.0,113.0,6.9,24.0,559.0,933.45,727.25
2016,12,25,13,45,779.5,111.0,6.65,24.0,540.5,910.56,710.38
2016,12,25,14,0,772.0,109.0,6.4,24.0,522.0,891.37,696.34
2016,12,25,14,15,759.0,107.0,6.15,24.0,496.0,858.08,672.14
2016,12,25,14,30,746.0,105.0,5.9,24.0,470.0,822.69,646.49
2016,12,25,14,45,697.0,110.5,5.7,24.0,433.5,763.44,603.4
2016,12,25,15,0,648.0,116.0,5.5,24.0,397.0,704.16,559.96
2016,12,25,15,15,618.0,111.0,5.2,23.5,359.5,649.13,519.91
2016,12,25,15,30,588.0,106.0,4.9,23.0,322.0,594.35,478.65
2016,12,25,15,45,529.5,102.0,4.6,23.0,278.5,516.19,417.12
2016,12,25,16,0,471.0,98.0,4.3,23.0,235.0,448.61,362.57
2016,12,25,16,15,409.0,87.5,4.05,22.5,191.5,375.6,303.51
2016,12,25,16,30,347.0,77.0,3.8,22.0,148.0,308.05,247.21
2016,12,25,16,45,251.5,62.5,3.55,21.5,107.0,224.67,177.0
2016,12,25,17,0,156.0,48.0,3.3,21.0,66.0,143.48,107.67
2016,12,25,17,15,78.0,24.0,3.3,20.5,33.0,68.47,32.73
2016,12,25,17,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,3.95,18.5,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,12,26,7,45,144.5,15.5,2.35,18.5,28.5,84.47,0.0
2016,12,26,8,0,289.0,31.0,2.6,19.0,57.0,184.51,131.43
2016,12,26,8,15,388.5,41.0,2.6,19.5,99.0,260.55,203.86
2016,12,26,8,30,488.0,51.0,2.6,20.0,141.0,347.04,277.86
2016,12,26,8,45,554.5,57.0,2.65,20.5,186.0,419.24,338.61
2016,12,26,9,0,621.0,63.0,2.7,21.0,231.0,496.8,401.34
2016,12,26,9,15,661.0,67.5,2.8,21.5,274.5,559.32,450.39
2016,12,26,9,30,701.0,72.0,2.9,22.0,318.0,623.8,498.55
2016,12,26,9,45,407.0,127.5,3.0,22.5,274.0,485.99,389.61
2016,12,26,10,0,113.0,183.0,3.1,23.0,230.0,297.85,237.06
2016,12,26,10,15,83.0,192.5,3.2,23.0,229.0,269.17,213.98
2016,12,26,10,30,53.0,202.0,3.3,23.0,228.0,254.47,201.13
2016,12,26,10,45,113.0,222.0,3.4,23.5,281.0,351.17,277.6
2016,12,26,11,0,173.0,242.0,3.5,24.0,334.0,433.29,340.83
2016,12,26,11,15,231.5,246.0,3.5,24.0,373.0,496.44,389.35
2016,12,26,11,30,290.0,250.0,3.5,24.0,412.0,582.49,453.67
2016,12,26,11,45,160.5,242.5,3.55,24.5,332.5,428.15,334.22
2016,12,26,12,0,31.0,235.0,3.6,25.0,253.0,270.16,209.06
2016,12,26,12,15,62.5,254.5,3.5,25.0,291.5,325.08,252.69
2016,12,26,12,30,94.0,274.0,3.4,25.0,330.0,380.8,295.76
2016,12,26,12,45,234.0,260.5,3.35,25.5,398.0,526.4,408.08
2016,12,26,13,0,374.0,247.0,3.3,26.0,466.0,671.08,514.81
2016,12,26,13,15,205.5,240.5,3.15,26.0,360.5,471.06,364.48
2016,12,26,13,30,37.0,234.0,3.0,26.0,255.0,275.4,212.22
2016,12,26,13,45,113.0,240.5,2.95,26.0,301.5,377.43,293.3
2016,12,26,14,0,189.0,247.0,2.9,26.0,348.0,456.0,354.32
2016,12,26,14,15,486.5,168.5,2.65,25.5,412.0,671.39,519.87
2016,12,26,14,30,784.0,90.0,2.4,25.0,476.0,833.75,634.45
2016,12,26,14,45,762.0,88.5,2.2,25.0,443.0,788.4,601.29
2016,12,26,15,0,740.0,87.0,2.0,25.0,410.0,746.6,572.22
2016,12,26,15,15,714.0,83.5,1.7,24.5,371.5,693.71,535.26
2016,12,26,15,30,688.0,80.0,1.4,24.0,333.0,640.66,497.6
2016,12,26,15,45,644.0,76.5,1.15,24.0,290.5,575.03,449.01
2016,12,26,16,0,600.0,73.0,0.9,24.0,248.0,511.43,399.81
2016,12,26,16,15,542.5,66.0,0.75,23.5,203.5,437.97,343.27
2016,12,26,16,30,485.0,59.0,0.6,23.0,159.0,368.81,288.05
2016,12,26,16,45,390.5,49.5,0.5,22.5,116.5,282.83,218.35
2016,12,26,17,0,296.0,40.0,0.4,22.0,74.0,205.52,153.08
2016,12,26,17,15,148.0,20.0,0.4,21.5,37.0,99.27,52.03
2016,12,26,17,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,0.35,19.5,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,0.25,18.5,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,0.35,17.5,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,12,27,7,45,0.0,5.0,2.0,14.0,5.0,4.1,0.0
2016,12,27,8,0,0.0,10.0,2.2,14.0,10.0,8.21,0.68
2016,12,27,8,15,0.0,19.0,2.2,14.0,19.0,15.64,7.44
2016,12,27,8,30,0.0,28.0,2.2,14.0,28.0,23.09,14.02
2016,12,27,8,45,0.0,37.0,2.2,14.5,37.0,30.55,20.53
2016,12,27,9,0,0.0,46.0,2.2,15.0,46.0,38.03,26.97
2016,12,27,9,15,0.0,55.5,2.15,15.5,55.5,45.94,33.66
2016,12,27,9,30,0.0,65.0,2.1,16.0,65.0,53.86,40.26
2016,12,27,9,45,0.0,73.5,2.05,16.5,73.5,60.98,46.09
2016,12,27,10,0,0.0,82.0,2.0,17.0,82.0,68.48,52.17
2016,12,27,10,15,33.5,144.0,2.0,17.5,160.5,169.06,136.16
2016,12,27,10,30,67.0,206.0,2.0,18.0,239.0,271.62,218.68
2016,12,27,10,45,46.0,205.5,2.0,18.5,228.5,251.51,200.85
2016,12,27,11,0,25.0,205.0,2.0,19.0,218.0,212.63,168.62
2016,12,27,11,15,189.0,221.0,2.0,19.0,326.5,424.98,339.72
2016,12,27,11,30,353.0,237.0,2.0,19.0,435.0,627.51,492.79
2016,12,27,11,45,227.0,254.0,2.0,19.0,382.5,507.63,399.4
2016,12,27,12,0,101.0,271.0,2.0,19.0,330.0,383.83,302.49
2016,12,27,12,15,205.0,267.5,1.95,19.0,388.5,505.45,397.97
2016,12,27,12,30,309.0,264.0,1.9,19.0,447.0,628.4,489.68
2016,12,27,12,45,202.5,268.0,1.85,19.5,388.0,503.92,393.92
2016,12,27,13,0,96.0,272.0,1.8,20.0,329.0,380.13,297.83
2016,12,27,13,15,306.5,235.0,1.75,20.0,410.5,586.45,458.65
2016,12,27,13,30,517.0,198.0,1.7,20.0,492.0,766.9,590.46
2016,12,27,13,45,326.0,223.0,1.65,20.0,406.5,582.17,453.2
2016,12,27,14,0,135.0,248.0,1.6,20.0,321.0,406.29,318.94
2016,12,27,14,15,414.5,184.5,1.55,20.0,392.0,624.06,489.44
2016,12,27,14,30,694.0,121.0,1.5,20.0,463.0,796.96,613.63
2016,12,27,14,45,678.5,115.5,1.5,20.0,431.5,754.89,583.49
2016,12,27,15,0,663.0,110.0,1.5,20.0,400.0,711.51,554.39
2016,12,27,15,15,634.5,105.0,1.45,19.5,362.0,657.31,517.53
2016,12,27,15,30,606.0,100.0,1.4,19.0,324.0,603.26,479.67
2016,12,27,15,45,565.0,93.5,1.35,19.0,282.5,539.19,431.51
2016,12,27,16,0,524.0,87.0,1.3,19.0,241.0,477.01,383.44
2016,12,27,16,15,466.5,78.0,1.15,18.5,197.5,400.61,323.03
2016,12,27,16,30,409.0,69.0,1.0,18.0,154.0,334.37,268.6
2016,12,27,16,45,324.5,56.5,0.9,18.0,113.0,255.35,202.12
2016,12,27,17,0,240.0,44.0,0.8,18.0,72.0,185.39,141.27
2016,12,27,17,15,135.0,26.5,0.8,17.5,41.0,104.73,59.28
2016,12,27,17,30,30.0,9.0,0.8,17.0,10.0,18.21,0.0
2016,12,27,17,45,15.0,4.5,0.85,17.0,5.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,28,7,45,1.0,15.0,3.35,17.5,15.0,13.17,0.0
2016,12,28,8,0,2.0,30.0,3.7,18.0,30.0,29.07,16.3
2016,12,28,8,15,27.0,51.0,3.9,18.5,56.0,68.43,50.49
2016,12,28,8,30,52.0,72.0,4.1,19.0,82.0,105.45,82.39
2016,12,28,8,45,71.5,93.0,4.3,19.5,110.5,141.35,113.16
2016,12,28,9,0,91.0,114.0,4.5,20.0,139.0,190.37,154.22
2016,12,28,9,15,113.5,130.5,4.55,20.5,166.5,226.91,184.52
2016,12,28,9,30,136.0,147.0,4.6,21.0,194.0,265.61,216.01
2016,12,28,9,45,211.0,159.0,4.7,21.5,243.0,340.68,277.32
2016,12,28,10,0,286.0,171.0,4.8,22.0,292.0,438.18,354.55
2016,12,28,10,15,279.5,192.5,4.8,22.5,318.5,468.37,376.04
2016,12,28,10,30,273.0,214.0,4.8,23.0,345.0,497.33,396.4
2016,12,28,10,45,166.5,221.0,4.85,23.5,302.5,397.89,316.12
2016,12,28,11,0,60.0,228.0,4.9,24.0,260.0,291.17,229.1
2016,12,28,11,15,158.5,241.5,4.9,24.0,329.5,420.99,332.69
2016,12,28,11,30,257.0,255.0,4.9,24.0,399.0,556.13,436.7
2016,12,28,11,45,341.0,244.0,4.9,24.5,440.0,629.04,491.53
2016,12,28,12,0,425.0,233.0,4.9,25.0,481.0,723.67,560.78
2016,12,28,12,15,571.5,188.5,4.85,25.0,525.5,823.23,635.1
2016,12,28,12,30,718.0,144.0,4.8,25.0,570.0,930.96,709.91
2016,12,28,12,45,737.5,135.0,4.75,25.0,570.5,939.42,714.73
2016,12,28,13,0,757.0,126.0,4.7,25.0,571.0,944.48,718.0
2016,12,28,13,15,583.5,177.5,4.6,25.0,517.0,815.92,627.55
2016,12,28,13,30,410.0,229.0,4.5,25.0,463.0,676.98,524.92
2016,12,28,13,45,258.5,238.0,4.4,25.5,384.0,535.49,416.95
2016,12,28,14,0,107.0,247.0,4.3,26.0,305.0,358.76,279.69
2016,12,28,14,15,291.5,211.0,4.1,25.5,357.5,522.45,410.33
2016,12,28,14,30,476.0,175.0,3.9,25.0,410.0,656.42,513.99
2016,12,28,14,45,402.0,175.5,3.75,25.0,365.0,577.55,453.91
2016,12,28,15,0,328.0,176.0,3.6,25.0,320.0,485.46,384.29
2016,12,28,15,15,492.0,132.0,3.2,24.5,326.0,568.78,451.17
2016,12,28,15,30,656.0,88.0,2.8,24.0,332.0,628.14,496.96
2016,12,28,15,45,622.0,82.0,2.4,24.0,291.0,567.78,450.15
2016,12,28,16,0,588.0,76.0,2.0,24.0,250.0,508.71,403.49
2016,12,28,16,15,533.5,68.5,1.8,23.0,206.0,436.93,347.88
2016,12,28,16,30,479.0,61.0,1.6,22.0,162.0,369.16,293.32
2016,12,28,16,45,400.0,50.5,1.45,21.5,120.0,290.17,227.66
2016,12,28,17,0,321.0,40.0,1.3,21.0,78.0,218.9,165.99
2016,12,28,17,15,194.0,25.5,1.35,20.5,45.0,127.97,75.51
2016,12,28,17,30,67.0,11.0,1.4,20.0,12.0,33.0,0.0
2016,12,28,17,45,33.5,5.5,1.5,20.0,6.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,5.65,10.5,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,5.55,10.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,12,29,7,45,92.5,15.0,5.4,10.0,23.0,46.81,0.0
2016,12,29,8,0,185.0,30.0,5.4,10.0,46.0,136.51,98.52
2016,12,29,8,15,225.0,47.0,5.5,10.0,79.0,185.08,149.86
2016,12,29,8,30,265.0,64.0,5.6,10.0,112.0,237.91,198.87
2016,12,29,8,45,289.5,80.0,5.7,10.5,146.0,284.42,240.98
2016,12,29,9,0,314.0,96.0,5.8,11.0,180.0,333.0,283.58
2016,12,29,9,15,324.0,112.5,5.95,11.0,213.0,359.61,307.3
2016,12,29,9,30,334.0,129.0,6.1,11.0,246.0,400.1,341.65
2016,12,29,9,45,337.5,146.0,6.3,11.5,275.5,436.35,371.03
2016,12,29,10,0,341.0,163.0,6.5,12.0,305.0,472.07,399.36
2016,12,29,10,15,248.0,189.0,6.45,12.0,297.0,437.2,367.66
2016,12,29,10,30,155.0,215.0,6.4,12.0,289.0,377.13,315.29
2016,12,29,10,45,155.0,228.5,6.4,12.0,306.5,396.66,330.78
2016,12,29,11,0,155.0,242.0,6.4,12.0,324.0,415.93,345.82
2016,12,29,11,15,183.0,251.0,6.35,12.0,351.5,455.88,378.45
2016,12,29,11,30,211.0,260.0,6.3,12.0,379.0,496.58,411.37
2016,12,29,11,45,215.5,266.0,6.3,12.5,390.0,510.8,421.59
2016,12,29,12,0,220.0,272.0,6.3,13.0,401.0,524.54,431.47
2016,12,29,12,15,366.0,241.0,6.2,13.0,457.5,656.38,539.16
2016,12,29,12,30,512.0,210.0,6.1,13.0,514.0,790.33,645.13
2016,12,29,12,45,472.5,221.5,6.1,13.5,501.0,763.39,621.65
2016,12,29,13,0,433.0,233.0,6.1,14.0,488.0,734.35,597.35
2016,12,29,13,15,435.0,227.0,6.0,14.0,479.5,725.63,590.91
2016,12,29,13,30,437.0,221.0,5.9,14.0,471.0,714.99,582.99
2016,12,29,13,45,298.0,235.5,5.8,14.0,403.5,570.6,467.85
2016,12,29,14,0,159.0,250.0,5.7,14.0,336.0,431.27,354.09
2016,12,29,14,15,159.0,237.5,5.65,14.0,320.0,413.38,340.64
2016,12,29,14,30,159.0,225.0,5.6,14.0,304.0,395.19,326.57
2016,12,29,14,45,348.0,180.0,5.55,14.0,338.0,518.03,431.23
2016,12,29,15,0,537.0,135.0,5.5,14.0,372.0,628.95,523.35
2016,12,29,15,15,676.5,100.5,5.25,13.5,371.5,687.23,570.54
2016,12,29,15,30,816.0,66.0,5.0,13.0,371.0,718.92,596.28
2016,12,29,15,45,784.5,62.0,4.8,13.0,326.5,656.31,547.18
2016,12,29,16,0,753.0,58.0,4.6,13.0,282.0,594.31,497.34
2016,12,29,16,15,702.5,53.0,4.15,12.0,234.5,520.37,435.96
2016,12,29,16,30,652.0,48.0,3.7,11.0,187.0,449.6,375.32
2016,12,29,16,45,569.0,41.0,3.3,10.5,140.0,363.48,299.4
2016,12,29,17,0,486.0,34.0,2.9,10.0,93.0,290.27,231.29
2016,12,29,17,15,243.0,25.0,2.85,9.5,54.5,150.18,96.85
2016,12,29,17,30,0.0,16.0,2.8,9.0,16.0,13.66,0.0
2016,12,29,17,45,0.0,8.0,2.75,9.0,8.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,7,45,0.0,1.5,0.75,6.5,1.5,1.28,0.0
2016,12,30,8,0,0.0,3.0,0.8,7.0,3.0,2.46,0.0
2016,12,30,8,15,0.0,5.0,0.85,7.5,5.0,4.1,0.0
2016,12,30,8,30,0.0,7.0,0.9,8.0,7.0,5.74,0.0
2016,12,30,8,45,0.0,10.0,1.0,8.5,10.0,8.21,1.57
2016,12,30,9,0,0.0,13.0,1.1,9.0,13.0,10.69,3.76
2016,12,30,9,15,0.0,15.0,1.35,9.5,15.0,12.34,5.19
2016,12,30,9,30,0.0,17.0,1.6,10.0,17.0,14.0,6.61
2016,12,30,9,45,0.0,69.5,1.85,10.5,69.5,57.62,44.38
2016,12,30,10,0,0.0,122.0,2.1,11.0,122.0,107.48,86.68
2016,12,30,10,15,4.5,145.5,2.2,11.0,147.5,134.14,109.06
2016,12,30,10,30,9.0,169.0,2.3,11.0,173.0,161.46,131.81
2016,12,30,10,45,28.5,196.0,2.4,11.0,210.5,223.91,183.95
2016,12,30,11,0,48.0,223.0,2.5,11.0,248.0,273.59,224.78
2016,12,30,11,15,24.0,164.5,2.55,11.0,177.0,182.43,148.99
2016,12,30,11,30,0.0,106.0,2.6,11.0,106.0,89.32,70.31
2016,12,30,11,45,7.0,158.0,2.7,11.0,162.0,145.5,117.7
2016,12,30,12,0,14.0,210.0,2.8,11.0,218.0,205.09,167.02
2016,12,30,12,15,27.5,230.0,2.85,11.0,246.5,239.58,195.6
2016,12,30,12,30,41.0,250.0,2.9,11.0,275.0,297.42,242.8
2016,12,30,12,45,55.5,257.5,2.95,11.0,291.0,321.11,262.28
2016,12,30,13,0,70.0,265.0,3.0,11.0,307.0,344.92,281.92
2016,12,30,13,15,35.0,194.0,3.0,10.5,215.0,226.02,185.14
2016,12,30,13,30,0.0,123.0,3.0,10.0,123.0,105.0,83.7
2016,12,30,13,45,0.0,125.0,3.05,10.0,125.0,107.05,85.67
2016,12,30,14,0,0.0,127.0,3.1,10.0,127.0,109.19,87.59
2016,12,30,14,15,0.0,111.5,3.1,10.0,111.5,94.79,75.55
2016,12,30,14,30,0.0,96.0,3.1,10.0,96.0,80.61,63.64
2016,12,30,14,45,0.0,57.0,3.1,10.0,57.0,47.22,35.17
2016,12,30,15,0,0.0,18.0,3.1,10.0,18.0,14.85,7.25
2016,12,30,15,15,0.0,16.5,3.05,10.0,16.5,13.6,6.2
2016,12,30,15,30,0.0,15.0,3.0,10.0,15.0,12.36,5.14
2016,12,30,15,45,0.0,13.0,3.0,10.0,13.0,10.7,3.71
2016,12,30,16,0,0.0,11.0,3.0,10.0,11.0,9.05,2.26
2016,12,30,16,15,0.0,9.0,2.75,9.5,9.0,7.39,0.82
2016,12,30,16,30,0.0,7.0,2.5,9.0,7.0,5.75,0.0
2016,12,30,16,45,0.0,5.0,2.3,9.0,5.0,4.1,0.0
2016,12,30,17,0,0.0,3.0,2.1,9.0,3.0,2.46,0.0
2016,12,30,17,15,0.0,1.5,2.15,9.0,1.5,1.23,0.0
2016,12,30,17,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
